Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,-0.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,177.0,15.0,2.6,0.5,31.0,12.05,0.0
2016,1,1,8,0,354.0,30.0,2.7,1.0,62.0,24.75,15.21
2016,1,1,8,15,451.5,38.5,2.7,1.5,101.5,47.0,25.52
2016,1,1,8,30,549.0,47.0,2.7,2.0,141.0,93.21,53.11
2016,1,1,8,45,608.0,53.0,2.75,2.5,181.5,142.54,91.81
2016,1,1,9,0,667.0,59.0,2.8,3.0,222.0,198.22,140.59
2016,1,1,9,15,705.5,63.0,2.8,3.5,260.5,252.58,191.14
2016,1,1,9,30,744.0,67.0,2.8,4.0,299.0,310.77,245.29
2016,1,1,9,45,774.0,69.0,2.85,4.5,333.5,365.93,296.52
2016,1,1,10,0,804.0,71.0,2.9,5.0,368.0,422.74,347.99
2016,1,1,10,15,822.0,73.0,2.85,5.5,396.0,475.17,394.42
2016,1,1,10,30,840.0,75.0,2.8,6.0,424.0,527.42,439.23
2016,1,1,10,45,851.5,76.5,2.8,6.5,445.5,574.98,479.09
2016,1,1,11,0,863.0,78.0,2.8,7.0,467.0,621.19,516.75
2016,1,1,11,15,870.0,79.0,2.75,7.0,481.5,662.37,550.25
2016,1,1,11,30,877.0,80.0,2.7,7.0,496.0,701.38,581.35
2016,1,1,11,45,879.5,80.5,2.65,7.0,503.0,734.24,606.03
2016,1,1,12,0,882.0,81.0,2.6,7.0,510.0,764.27,628.02
2016,1,1,12,15,882.0,81.0,2.55,7.0,509.0,788.83,645.83
2016,1,1,12,30,882.0,81.0,2.5,7.0,508.0,810.16,661.27
2016,1,1,12,45,880.5,79.5,2.45,7.5,500.5,825.15,670.86
2016,1,1,13,0,879.0,78.0,2.4,8.0,493.0,836.68,678.01
2016,1,1,13,15,871.0,77.0,2.35,8.0,477.0,839.94,680.42
2016,1,1,13,30,863.0,76.0,2.3,8.0,461.0,839.61,680.4
2016,1,1,13,45,850.0,74.5,2.25,8.0,438.0,830.9,674.36
2016,1,1,14,0,837.0,73.0,2.2,8.0,415.0,818.74,665.92
2016,1,1,14,15,818.0,71.0,2.15,8.0,386.0,797.63,650.86
2016,1,1,14,30,799.0,69.0,2.1,8.0,357.0,773.45,633.45
2016,1,1,14,45,771.5,66.0,2.05,8.0,322.0,738.27,607.48
2016,1,1,15,0,744.0,63.0,2.0,8.0,287.0,700.76,579.24
2016,1,1,15,15,703.0,59.0,1.9,7.0,248.0,649.51,541.17
2016,1,1,15,30,662.0,55.0,1.8,6.0,209.0,604.25,506.26
2016,1,1,15,45,597.5,49.5,1.75,5.5,168.0,533.37,448.51
2016,1,1,16,0,533.0,44.0,1.7,5.0,127.0,464.06,389.44
2016,1,1,16,15,428.0,35.0,1.8,4.5,88.5,366.21,302.1
2016,1,1,16,30,323.0,26.0,1.9,4.0,50.0,269.96,186.31
2016,1,1,16,45,161.5,13.0,2.0,4.0,25.0,106.55,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,13.5,3.0,1.5,13.5,11.89,0.0
2016,1,2,8,0,0.0,27.0,3.1,2.0,27.0,23.47,14.04
2016,1,2,8,15,4.0,43.5,3.1,2.5,44.5,37.5,26.72
2016,1,2,8,30,8.0,60.0,3.1,3.0,62.0,52.66,40.29
2016,1,2,8,45,15.0,76.0,3.1,3.5,80.0,68.62,54.31
2016,1,2,9,0,22.0,92.0,3.1,4.0,98.0,86.81,70.22
2016,1,2,9,15,26.5,107.0,3.05,4.0,115.0,103.94,85.39
2016,1,2,9,30,31.0,122.0,3.0,4.0,132.0,121.83,101.14
2016,1,2,9,45,36.0,135.0,3.0,4.5,147.5,138.72,115.73
2016,1,2,10,0,41.0,148.0,3.0,5.0,163.0,156.33,130.79
2016,1,2,10,15,90.0,164.5,2.95,5.5,201.5,198.94,167.09
2016,1,2,10,30,139.0,181.0,2.9,6.0,240.0,253.7,213.49
2016,1,2,10,45,333.0,162.0,2.85,6.5,310.5,359.41,303.11
2016,1,2,11,0,527.0,143.0,2.8,7.0,381.0,483.48,405.73
2016,1,2,11,15,691.0,109.5,2.7,7.5,431.5,582.55,485.87
2016,1,2,11,30,855.0,76.0,2.6,8.0,482.0,681.45,564.11
2016,1,2,11,45,604.0,136.5,2.55,8.5,425.5,602.94,498.73
2016,1,2,12,0,353.0,197.0,2.5,9.0,369.0,485.94,402.78
2016,1,2,12,15,363.0,194.5,2.4,9.0,371.5,502.82,417.24
2016,1,2,12,30,373.0,192.0,2.3,9.0,374.0,518.82,430.09
2016,1,2,12,45,264.5,202.0,2.2,9.5,330.0,453.21,375.24
2016,1,2,13,0,156.0,212.0,2.1,10.0,286.0,368.5,304.9
2016,1,2,13,15,78.0,144.0,2.0,10.0,181.0,224.59,186.76
2016,1,2,13,30,0.0,76.0,1.9,10.0,76.0,67.23,52.27
2016,1,2,13,45,53.5,127.0,1.85,10.5,149.0,174.01,144.94
2016,1,2,14,0,107.0,178.0,1.8,11.0,222.0,301.48,250.98
2016,1,2,14,15,87.0,164.0,1.7,10.5,198.0,254.54,212.21
2016,1,2,14,30,67.0,150.0,1.6,10.0,174.0,222.9,186.18
2016,1,2,14,45,62.0,136.5,1.5,10.0,157.0,204.46,170.94
2016,1,2,15,0,57.0,123.0,1.4,10.0,140.0,186.08,155.51
2016,1,2,15,15,51.0,107.0,1.4,9.5,121.0,163.25,136.37
2016,1,2,15,30,45.0,91.0,1.4,9.0,102.0,140.45,116.86
2016,1,2,15,45,36.0,74.5,1.45,8.5,82.0,114.66,94.27
2016,1,2,16,0,27.0,58.0,1.5,8.0,62.0,88.9,71.31
2016,1,2,16,15,13.5,41.5,1.65,7.5,43.5,59.86,45.04
2016,1,2,16,30,0.0,25.0,1.8,7.0,25.0,24.92,12.41
2016,1,2,16,45,0.0,12.5,1.95,6.5,12.5,11.37,0.0
2016,1,2,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,7,45,29.0,15.5,2.4,4.5,18.0,13.31,0.0
2016,1,3,8,0,58.0,31.0,2.4,5.0,36.0,25.73,15.7
2016,1,3,8,15,81.0,48.0,2.3,5.0,59.5,42.37,29.12
2016,1,3,8,30,104.0,65.0,2.2,5.0,83.0,65.46,47.12
2016,1,3,8,45,117.0,81.5,2.1,5.5,107.0,89.78,67.6
2016,1,3,9,0,130.0,98.0,2.0,6.0,131.0,115.89,90.35
2016,1,3,9,15,137.0,114.0,2.0,6.0,153.5,141.68,113.54
2016,1,3,9,30,144.0,130.0,2.0,6.0,176.0,168.42,137.52
2016,1,3,9,45,150.0,143.5,2.0,6.5,195.5,193.27,159.42
2016,1,3,10,0,156.0,157.0,2.0,7.0,215.0,218.77,181.52
2016,1,3,10,15,164.5,169.0,2.05,7.0,234.0,244.53,203.88
2016,1,3,10,30,173.0,181.0,2.1,7.0,253.0,271.03,226.6
2016,1,3,10,45,255.5,181.0,2.2,7.5,293.5,335.55,280.65
2016,1,3,11,0,338.0,181.0,2.3,8.0,334.0,398.95,333.16
2016,1,3,11,15,333.5,188.5,2.45,8.0,343.0,420.23,350.92
2016,1,3,11,30,329.0,196.0,2.6,8.0,352.0,440.38,367.76
2016,1,3,11,45,297.0,204.0,2.8,8.0,347.0,440.41,367.92
2016,1,3,12,0,265.0,212.0,3.0,8.0,342.0,437.74,365.81
2016,1,3,12,15,217.0,216.5,3.1,8.0,322.5,402.87,337.26
2016,1,3,12,30,169.0,221.0,3.2,8.0,303.0,378.07,316.45
2016,1,3,12,45,145.0,217.0,3.3,8.5,287.0,360.05,301.11
2016,1,3,13,0,121.0,213.0,3.4,9.0,271.0,340.77,284.62
2016,1,3,13,15,204.5,200.0,3.25,9.0,294.0,398.69,334.69
2016,1,3,13,30,288.0,187.0,3.1,9.0,317.0,473.09,396.73
2016,1,3,13,45,350.0,167.5,3.0,9.0,317.5,504.88,423.95
2016,1,3,14,0,412.0,148.0,2.9,9.0,318.0,552.21,463.06
2016,1,3,14,15,351.5,145.5,2.7,9.0,283.5,482.34,406.38
2016,1,3,14,30,291.0,143.0,2.5,9.0,249.0,429.58,362.94
2016,1,3,14,45,272.0,132.5,2.4,9.0,224.0,400.24,339.24
2016,1,3,15,0,253.0,122.0,2.3,9.0,199.0,370.53,314.69
2016,1,3,15,15,237.5,107.0,2.2,8.5,172.0,336.84,287.08
2016,1,3,15,30,222.0,92.0,2.1,8.0,145.0,302.86,258.44
2016,1,3,15,45,192.0,76.5,2.05,8.0,116.0,257.42,218.65
2016,1,3,16,0,162.0,61.0,2.0,8.0,87.0,212.93,178.73
2016,1,3,16,15,120.5,44.5,2.05,7.5,61.0,160.05,130.65
2016,1,3,16,30,79.0,28.0,2.1,7.0,35.0,106.63,74.43
2016,1,3,16,45,39.5,14.0,2.15,7.0,17.5,36.05,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,14.0,2.6,7.5,14.0,12.33,0.0
2016,1,4,8,0,0.0,28.0,2.6,8.0,28.0,24.23,14.23
2016,1,4,8,15,9.0,44.5,2.6,8.5,46.5,38.36,26.7
2016,1,4,8,30,18.0,61.0,2.6,9.0,65.0,54.34,40.38
2016,1,4,8,45,26.0,77.5,2.6,9.5,84.0,71.94,55.42
2016,1,4,9,0,34.0,94.0,2.6,10.0,103.0,90.84,71.58
2016,1,4,9,15,39.0,109.0,2.65,10.0,120.5,108.81,87.21
2016,1,4,9,30,44.0,124.0,2.7,10.0,138.0,127.58,103.46
2016,1,4,9,45,45.5,137.0,2.8,10.5,153.0,143.9,117.39
2016,1,4,10,0,47.0,150.0,2.9,11.0,168.0,160.55,131.41
2016,1,4,10,15,78.5,166.0,2.95,11.0,198.0,194.68,160.15
2016,1,4,10,30,110.0,182.0,3.0,11.0,228.0,239.23,197.51
2016,1,4,10,45,223.0,182.0,3.1,11.5,281.5,309.61,256.34
2016,1,4,11,0,336.0,182.0,3.2,12.0,335.0,398.48,329.43
2016,1,4,11,15,367.0,183.0,3.3,12.0,354.5,435.46,359.96
2016,1,4,11,30,398.0,184.0,3.4,12.0,374.0,473.64,391.44
2016,1,4,11,45,260.5,203.0,3.5,12.5,328.0,413.09,340.58
2016,1,4,12,0,123.0,222.0,3.6,13.0,282.0,331.11,271.73
2016,1,4,12,15,93.5,217.0,3.6,13.0,262.5,295.48,242.7
2016,1,4,12,30,64.0,212.0,3.6,13.0,243.0,270.48,221.77
2016,1,4,12,45,85.5,212.5,3.65,13.0,253.5,292.01,240.25
2016,1,4,13,0,107.0,213.0,3.7,13.0,264.0,314.34,259.25
2016,1,4,13,15,91.0,204.0,3.6,12.5,246.5,293.92,242.83
2016,1,4,13,30,75.0,195.0,3.5,12.0,229.0,272.95,225.93
2016,1,4,13,45,37.5,143.5,3.4,12.0,160.5,179.93,148.26
2016,1,4,14,0,0.0,92.0,3.3,12.0,92.0,83.07,65.55
2016,1,4,14,15,0.0,52.5,3.15,11.5,52.5,46.34,34.4
2016,1,4,14,30,0.0,13.0,3.0,11.0,13.0,11.43,4.29
2016,1,4,14,45,0.0,11.5,2.9,11.0,11.5,10.11,3.16
2016,1,4,15,0,0.0,10.0,2.8,11.0,10.0,8.79,2.01
2016,1,4,15,15,0.0,8.5,2.65,11.0,8.5,7.46,0.85
2016,1,4,15,30,0.0,7.0,2.5,11.0,7.0,6.14,0.0
2016,1,4,15,45,0.0,5.5,2.45,11.0,5.5,4.82,0.0
2016,1,4,16,0,0.0,4.0,2.4,11.0,4.0,3.51,0.0
2016,1,4,16,15,0.0,2.5,2.4,10.5,2.5,2.19,0.0
2016,1,4,16,30,0.0,1.0,2.4,10.0,1.0,0.88,0.0
2016,1,4,16,45,0.0,0.5,2.45,10.0,0.5,0.45,0.0
2016,1,4,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,13.5,2.15,8.5,13.5,11.89,0.0
2016,1,5,8,0,0.0,27.0,2.3,9.0,27.0,23.47,13.54
2016,1,5,8,15,5.5,44.0,2.4,9.0,45.0,37.86,26.29
2016,1,5,8,30,11.0,61.0,2.5,9.0,63.0,53.62,40.06
2016,1,5,8,45,18.5,77.0,2.65,9.5,81.0,70.35,54.4
2016,1,5,9,0,26.0,93.0,2.8,10.0,99.0,88.24,69.69
2016,1,5,9,15,30.5,108.0,2.85,10.0,116.5,105.59,84.74
2016,1,5,9,30,35.0,123.0,2.9,10.0,134.0,123.68,100.37
2016,1,5,9,45,38.0,135.5,3.0,10.5,149.0,139.56,113.84
2016,1,5,10,0,41.0,148.0,3.1,11.0,164.0,155.91,127.57
2016,1,5,10,15,20.5,82.0,3.2,11.0,90.0,84.85,67.48
2016,1,5,10,30,0.0,16.0,3.3,11.0,16.0,14.08,6.55
2016,1,5,10,45,0.0,77.5,3.4,11.0,77.5,68.56,53.45
2016,1,5,11,0,0.0,139.0,3.5,11.0,139.0,126.53,102.55
2016,1,5,11,15,0.0,134.5,3.55,11.0,134.5,122.3,98.81
2016,1,5,11,30,0.0,130.0,3.6,11.0,130.0,118.07,95.16
2016,1,5,11,45,0.0,102.5,3.7,11.0,102.5,91.72,72.85
2016,1,5,12,0,0.0,75.0,3.8,11.0,75.0,66.35,51.29
2016,1,5,12,15,10.0,131.0,3.8,10.5,136.0,127.3,103.49
2016,1,5,12,30,20.0,187.0,3.8,10.0,197.0,193.82,159.77
2016,1,5,12,45,10.0,158.0,3.85,10.0,163.0,156.18,127.91
2016,1,5,13,0,0.0,129.0,3.9,10.0,129.0,118.7,96.05
2016,1,5,13,15,10.0,150.5,3.8,10.0,155.0,150.22,123.21
2016,1,5,13,30,20.0,172.0,3.7,10.0,181.0,183.74,151.84
2016,1,5,13,45,10.0,134.0,3.65,10.0,138.5,134.73,110.32
2016,1,5,14,0,0.0,96.0,3.6,10.0,96.0,87.09,69.54
2016,1,5,14,15,60.0,126.5,3.55,10.0,148.5,182.18,153.02
2016,1,5,14,30,120.0,157.0,3.5,10.0,201.0,290.86,245.75
2016,1,5,14,45,112.0,143.5,3.45,10.0,182.0,269.15,227.42
2016,1,5,15,0,104.0,130.0,3.4,10.0,163.0,247.33,209.15
2016,1,5,15,15,96.5,114.0,3.15,9.5,141.5,222.11,188.02
2016,1,5,15,30,89.0,98.0,2.9,9.0,120.0,196.81,166.36
2016,1,5,15,45,76.5,80.5,2.7,9.0,97.0,165.3,138.53
2016,1,5,16,0,64.0,63.0,2.5,9.0,74.0,133.8,110.26
2016,1,5,16,15,41.5,46.0,2.35,8.5,52.5,85.15,67.08
2016,1,5,16,30,19.0,29.0,2.2,8.0,31.0,48.11,31.71
2016,1,5,16,45,9.5,14.5,2.1,7.5,15.5,20.36,0.0
2016,1,5,17,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,14.0,3.65,9.0,14.0,12.33,0.0
2016,1,6,8,0,0.0,28.0,3.6,9.0,28.0,24.24,14.17
2016,1,6,8,15,11.0,46.0,3.55,9.0,48.0,39.5,27.57
2016,1,6,8,30,22.0,64.0,3.5,9.0,68.0,56.93,42.44
2016,1,6,8,45,30.5,82.0,3.45,9.5,88.5,76.2,58.88
2016,1,6,9,0,39.0,100.0,3.4,10.0,109.0,96.91,76.59
2016,1,6,9,15,47.5,116.5,3.35,10.0,130.0,117.61,94.46
2016,1,6,9,30,56.0,133.0,3.3,10.0,151.0,139.54,113.37
2016,1,6,9,45,66.0,144.5,3.25,10.0,167.5,158.38,129.59
2016,1,6,10,0,76.0,156.0,3.2,10.0,184.0,178.32,146.69
2016,1,6,10,15,38.0,115.5,3.2,10.0,129.5,125.2,102.15
2016,1,6,10,30,0.0,75.0,3.2,10.0,75.0,66.34,51.74
2016,1,6,10,45,0.0,41.5,3.25,10.0,41.5,36.61,26.1
2016,1,6,11,0,0.0,8.0,3.3,10.0,8.0,7.04,0.46
2016,1,6,11,15,0.0,57.0,3.35,10.0,57.0,50.36,37.9
2016,1,6,11,30,0.0,106.0,3.4,10.0,106.0,94.99,76.0
2016,1,6,11,45,94.5,164.5,3.45,10.0,211.0,239.61,199.96
2016,1,6,12,0,189.0,223.0,3.5,10.0,316.0,380.71,317.11
2016,1,6,12,15,229.0,218.5,3.4,10.0,331.5,413.84,344.46
2016,1,6,12,30,269.0,214.0,3.3,10.0,347.0,462.26,384.05
2016,1,6,12,45,177.5,213.0,3.25,10.0,300.5,380.83,316.76
2016,1,6,13,0,86.0,212.0,3.2,10.0,254.0,295.28,245.13
2016,1,6,13,15,116.5,207.5,3.1,10.0,262.0,334.2,278.32
2016,1,6,13,30,147.0,203.0,3.0,10.0,270.0,358.68,299.32
2016,1,6,13,45,153.5,193.0,2.95,10.0,260.0,355.63,297.4
2016,1,6,14,0,160.0,183.0,2.9,10.0,250.0,352.03,295.17
2016,1,6,14,15,80.0,137.5,2.85,9.5,171.0,212.67,178.82
2016,1,6,14,30,0.0,92.0,2.8,9.0,92.0,84.33,67.53
2016,1,6,14,45,0.0,83.5,2.8,9.0,83.5,76.3,60.82
2016,1,6,15,0,0.0,75.0,2.8,9.0,75.0,68.29,53.95
2016,1,6,15,15,0.0,65.0,2.75,8.5,65.0,58.68,45.7
2016,1,6,15,30,0.0,55.0,2.7,8.0,55.0,49.06,37.33
2016,1,6,15,45,0.0,44.5,2.65,8.0,44.5,39.27,28.63
2016,1,6,16,0,0.0,34.0,2.6,8.0,34.0,29.98,20.3
2016,1,6,16,15,0.0,24.0,2.55,7.5,24.0,21.13,12.34
2016,1,6,16,30,0.0,14.0,2.5,7.0,14.0,12.31,4.0
2016,1,6,16,45,0.0,7.0,2.5,7.0,7.0,6.14,0.0
2016,1,6,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,45,21.5,16.5,0.6,6.5,18.5,14.07,0.0
2016,1,7,8,0,43.0,33.0,0.6,7.0,37.0,27.14,16.81
2016,1,7,8,15,75.0,50.5,0.65,7.0,62.0,43.34,30.14
2016,1,7,8,30,107.0,68.0,0.7,7.0,87.0,67.24,48.31
2016,1,7,8,45,137.0,84.5,0.8,7.5,115.0,94.21,69.93
2016,1,7,9,0,167.0,101.0,0.9,8.0,143.0,124.92,95.62
2016,1,7,9,15,180.0,117.0,0.9,8.0,168.5,154.41,121.61
2016,1,7,9,30,193.0,133.0,0.9,8.0,194.0,185.46,148.97
2016,1,7,9,45,224.0,142.0,0.95,8.5,220.0,222.33,180.4
2016,1,7,10,0,255.0,151.0,1.0,9.0,246.0,258.55,211.08
2016,1,7,10,15,199.0,167.5,1.0,9.0,245.0,258.06,212.01
2016,1,7,10,30,143.0,184.0,1.0,9.0,244.0,257.58,212.17
2016,1,7,10,45,144.0,194.0,1.05,9.5,257.0,277.18,228.22
2016,1,7,11,0,145.0,204.0,1.1,10.0,270.0,296.76,243.9
2016,1,7,11,15,72.5,174.0,1.15,10.0,207.0,216.02,177.53
2016,1,7,11,30,0.0,144.0,1.2,10.0,144.0,131.67,106.39
2016,1,7,11,45,0.0,146.5,1.25,10.0,146.5,134.39,108.84
2016,1,7,12,0,0.0,149.0,1.3,10.0,149.0,137.18,111.15
2016,1,7,12,15,0.0,149.0,1.35,10.0,149.0,137.55,111.45
2016,1,7,12,30,0.0,149.0,1.4,10.0,149.0,137.99,111.85
2016,1,7,12,45,27.5,177.5,1.45,10.0,191.0,202.85,166.78
2016,1,7,13,0,55.0,206.0,1.5,10.0,233.0,262.04,216.04
2016,1,7,13,15,54.5,200.0,1.5,10.0,226.0,257.6,212.38
2016,1,7,13,30,54.0,194.0,1.5,10.0,219.0,253.11,209.01
2016,1,7,13,45,54.0,184.5,1.55,10.0,208.5,244.55,202.4
2016,1,7,14,0,54.0,175.0,1.6,10.0,198.0,235.9,195.72
2016,1,7,14,15,418.5,121.5,1.55,10.0,279.5,526.93,440.0
2016,1,7,14,30,783.0,68.0,1.5,10.0,361.0,764.85,619.68
2016,1,7,14,45,762.5,64.5,1.45,10.0,328.0,735.33,595.41
2016,1,7,15,0,742.0,61.0,1.4,10.0,295.0,703.34,571.96
2016,1,7,15,15,705.0,57.0,1.3,9.5,257.0,655.5,536.44
2016,1,7,15,30,668.0,53.0,1.2,9.0,219.0,606.45,498.89
2016,1,7,15,45,616.5,47.5,1.1,9.0,179.5,544.14,448.63
2016,1,7,16,0,565.0,42.0,1.0,9.0,140.0,482.31,396.76
2016,1,7,16,15,473.5,34.5,1.0,8.5,101.0,400.68,326.98
2016,1,7,16,30,382.0,27.0,1.0,8.0,62.0,317.56,242.36
2016,1,7,16,45,191.0,13.5,1.05,8.0,31.0,154.32,0.0
2016,1,7,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,8,7,45,23.0,15.5,1.65,4.0,17.5,13.31,0.0
2016,1,8,8,0,46.0,31.0,1.7,4.0,35.0,25.73,15.86
2016,1,8,8,15,68.0,48.0,1.7,4.0,58.0,41.23,28.84
2016,1,8,8,30,90.0,65.0,1.7,4.0,81.0,63.28,46.14
2016,1,8,8,45,102.5,82.5,1.75,4.5,104.5,87.45,66.5
2016,1,8,9,0,115.0,100.0,1.8,5.0,128.0,113.44,89.11
2016,1,8,9,15,122.0,116.0,1.75,5.0,150.5,138.39,111.48
2016,1,8,9,30,129.0,132.0,1.7,5.0,173.0,164.32,134.66
2016,1,8,9,45,130.5,145.5,1.65,5.5,191.0,186.75,154.48
2016,1,8,10,0,132.0,159.0,1.6,6.0,209.0,209.39,174.09
2016,1,8,10,15,129.0,171.5,1.55,6.5,223.5,229.12,190.86
2016,1,8,10,30,126.0,184.0,1.5,7.0,238.0,248.58,207.03
2016,1,8,10,45,186.0,191.0,1.45,7.5,274.5,297.29,247.51
2016,1,8,11,0,246.0,198.0,1.4,8.0,311.0,360.19,298.73
2016,1,8,11,15,251.0,204.0,1.45,8.5,323.0,382.78,316.54
2016,1,8,11,30,256.0,210.0,1.5,9.0,335.0,405.15,334.2
2016,1,8,11,45,128.0,169.5,1.55,9.5,232.0,268.69,222.53
2016,1,8,12,0,0.0,129.0,1.6,10.0,129.0,117.3,94.25
2016,1,8,12,15,58.5,177.0,1.6,10.0,206.0,221.89,183.49
2016,1,8,12,30,117.0,225.0,1.6,10.0,283.0,340.67,280.86
2016,1,8,12,45,142.5,222.0,1.65,10.5,291.5,363.04,298.62
2016,1,8,13,0,168.0,219.0,1.7,11.0,300.0,385.88,317.23
2016,1,8,13,15,117.5,208.0,1.65,11.0,264.0,335.2,275.65
2016,1,8,13,30,67.0,197.0,1.6,11.0,228.0,267.61,220.21
2016,1,8,13,45,156.5,188.0,1.6,11.0,255.5,351.27,291.26
2016,1,8,14,0,246.0,179.0,1.6,11.0,283.0,435.47,360.47
2016,1,8,14,15,186.0,170.0,1.5,10.5,245.5,359.87,299.37
2016,1,8,14,30,126.0,161.0,1.4,10.0,208.0,300.66,250.93
2016,1,8,14,45,116.0,147.5,1.35,10.0,188.0,277.28,232.16
2016,1,8,15,0,106.0,134.0,1.3,10.0,168.0,253.82,212.85
2016,1,8,15,15,98.5,118.0,1.3,9.5,146.5,228.62,192.3
2016,1,8,15,30,91.0,102.0,1.3,9.0,125.0,203.35,171.15
2016,1,8,15,45,78.5,84.5,1.3,9.0,102.0,171.89,143.8
2016,1,8,16,0,66.0,67.0,1.3,9.0,79.0,140.49,115.97
2016,1,8,16,15,45.0,49.5,1.35,8.5,56.5,91.92,73.2
2016,1,8,16,30,24.0,32.0,1.4,8.0,34.0,55.11,38.9
2016,1,8,16,45,12.0,16.0,1.5,8.0,17.0,23.49,0.0
2016,1,8,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,45,168.5,14.5,3.05,6.5,29.5,11.59,0.0
2016,1,9,8,0,337.0,29.0,3.1,7.0,59.0,23.75,14.02
2016,1,9,8,15,430.5,37.0,3.1,7.0,97.5,39.28,21.65
2016,1,9,8,30,524.0,45.0,3.1,7.0,136.0,82.66,45.2
2016,1,9,8,45,581.0,50.5,3.1,7.5,175.5,129.47,80.17
2016,1,9,9,0,638.0,56.0,3.1,8.0,215.0,182.49,125.33
2016,1,9,9,15,319.0,82.0,3.05,8.0,161.5,162.61,124.34
2016,1,9,9,30,0.0,108.0,3.0,8.0,108.0,96.21,78.24
2016,1,9,9,45,0.0,118.0,2.95,8.0,118.0,105.67,86.41
2016,1,9,10,0,0.0,128.0,2.9,8.0,128.0,115.22,94.47
2016,1,9,10,15,11.5,145.5,2.75,8.0,150.5,137.38,113.25
2016,1,9,10,30,23.0,163.0,2.6,8.0,173.0,161.01,133.23
2016,1,9,10,45,16.5,164.0,2.5,8.5,171.5,159.7,131.66
2016,1,9,11,0,10.0,165.0,2.4,9.0,170.0,157.77,129.57
2016,1,9,11,15,41.0,188.0,2.25,9.0,208.0,210.43,174.1
2016,1,9,11,30,72.0,211.0,2.1,9.0,246.0,259.38,214.92
2016,1,9,11,45,59.5,210.0,2.0,9.0,239.0,253.29,209.39
2016,1,9,12,0,47.0,209.0,1.9,9.0,232.0,246.27,203.27
2016,1,9,12,15,48.5,209.5,1.8,9.0,233.5,251.0,207.2
2016,1,9,12,30,50.0,210.0,1.7,9.0,235.0,255.82,211.17
2016,1,9,12,45,49.0,207.0,1.6,9.0,231.0,254.57,210.14
2016,1,9,13,0,48.0,204.0,1.5,9.0,227.0,253.26,209.11
2016,1,9,13,15,34.5,190.0,1.35,9.0,206.5,227.93,187.97
2016,1,9,13,30,21.0,176.0,1.2,9.0,186.0,188.33,155.01
2016,1,9,13,45,10.5,131.0,1.1,9.0,136.0,131.48,107.44
2016,1,9,14,0,0.0,86.0,1.0,9.0,86.0,76.84,60.86
2016,1,9,14,15,0.0,94.0,0.95,9.0,94.0,85.38,68.38
2016,1,9,14,30,0.0,102.0,0.9,9.0,102.0,94.75,76.48
2016,1,9,14,45,0.0,92.5,0.85,9.0,92.5,85.71,68.82
2016,1,9,15,0,0.0,83.0,0.8,9.0,83.0,76.7,61.16
2016,1,9,15,15,0.0,72.5,0.8,9.0,72.5,66.61,52.48
2016,1,9,15,30,0.0,62.0,0.8,9.0,62.0,56.51,43.7
2016,1,9,15,45,0.0,50.5,0.85,9.0,50.5,45.26,33.79
2016,1,9,16,0,0.0,39.0,0.9,9.0,39.0,34.41,24.14
2016,1,9,16,15,0.0,28.0,0.9,8.5,28.0,24.67,15.43
2016,1,9,16,30,0.0,17.0,0.9,8.0,17.0,14.95,6.47
2016,1,9,16,45,0.0,8.5,0.95,8.0,8.5,7.46,0.0
2016,1,9,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,10,7,45,163.0,15.5,2.75,6.5,30.5,12.48,0.0
2016,1,10,8,0,326.0,31.0,2.9,7.0,61.0,25.6,15.6
2016,1,10,8,15,420.0,40.0,2.85,7.0,99.5,41.21,23.76
2016,1,10,8,30,514.0,49.0,2.8,7.0,138.0,84.86,47.61
2016,1,10,8,45,579.0,54.5,2.8,7.5,179.5,132.23,82.61
2016,1,10,9,0,644.0,60.0,2.8,8.0,221.0,186.8,128.61
2016,1,10,9,15,682.0,64.0,2.75,8.0,259.0,239.9,177.2
2016,1,10,9,30,720.0,68.0,2.7,8.0,297.0,297.09,229.93
2016,1,10,9,45,360.0,92.5,2.7,8.5,207.0,227.93,183.94
2016,1,10,10,0,0.0,117.0,2.7,9.0,117.0,104.91,85.12
2016,1,10,10,15,0.0,126.0,2.6,9.5,126.0,113.47,92.28
2016,1,10,10,30,0.0,135.0,2.5,10.0,135.0,122.14,99.29
2016,1,10,10,45,0.0,142.5,2.45,10.5,142.5,129.49,105.13
2016,1,10,11,0,0.0,150.0,2.4,11.0,150.0,136.94,111.04
2016,1,10,11,15,0.5,154.5,2.3,11.0,155.0,141.9,115.05
2016,1,10,11,30,1.0,159.0,2.2,11.0,160.0,146.98,119.18
2016,1,10,11,45,292.5,153.5,2.1,11.5,300.5,379.51,315.73
2016,1,10,12,0,584.0,148.0,2.0,12.0,441.0,621.18,505.91
2016,1,10,12,15,582.5,149.0,1.95,12.0,441.0,634.19,514.14
2016,1,10,12,30,581.0,150.0,1.9,12.0,441.0,650.6,526.6
2016,1,10,12,45,583.0,146.0,1.85,12.0,435.0,667.98,539.7
2016,1,10,13,0,585.0,142.0,1.8,12.0,429.0,677.15,546.78
2016,1,10,13,15,561.0,144.0,1.75,12.0,412.5,662.4,535.78
2016,1,10,13,30,537.0,146.0,1.7,12.0,396.0,651.56,527.72
2016,1,10,13,45,553.5,134.5,1.7,12.0,382.0,656.28,532.44
2016,1,10,14,0,570.0,123.0,1.7,12.0,368.0,665.36,539.93
2016,1,10,14,15,505.0,125.5,1.65,12.0,332.5,606.68,495.8
2016,1,10,14,30,440.0,128.0,1.6,12.0,297.0,553.68,454.99
2016,1,10,14,45,423.0,119.5,1.55,12.0,270.0,526.07,434.26
2016,1,10,15,0,406.0,111.0,1.5,12.0,243.0,497.18,411.9
2016,1,10,15,15,389.5,98.5,1.4,11.5,212.5,462.43,385.01
2016,1,10,15,30,373.0,86.0,1.3,11.0,182.0,426.75,356.55
2016,1,10,15,45,342.5,73.5,1.25,10.5,150.0,380.03,318.1
2016,1,10,16,0,312.0,61.0,1.2,10.0,118.0,333.87,278.62
2016,1,10,16,15,266.5,47.0,1.3,9.5,86.5,276.24,228.15
2016,1,10,16,30,221.0,33.0,1.4,9.0,55.0,221.14,174.12
2016,1,10,16,45,110.5,16.5,1.5,8.5,27.5,109.5,30.35
2016,1,10,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,15.0,2.15,7.5,15.0,13.22,0.0
2016,1,11,8,0,0.0,30.0,2.2,8.0,30.0,25.82,15.78
2016,1,11,8,15,14.5,47.0,2.2,8.0,49.5,39.81,28.03
2016,1,11,8,30,29.0,64.0,2.2,8.0,69.0,57.18,42.65
2016,1,11,8,45,37.0,80.5,2.25,8.0,89.0,75.42,58.28
2016,1,11,9,0,45.0,97.0,2.3,8.0,109.0,94.92,75.18
2016,1,11,9,15,50.0,113.0,2.25,8.0,128.0,114.42,92.25
2016,1,11,9,30,55.0,129.0,2.2,8.0,147.0,134.73,109.96
2016,1,11,9,45,59.0,142.5,2.2,8.5,164.0,153.1,125.68
2016,1,11,10,0,63.0,156.0,2.2,9.0,181.0,172.04,141.7
2016,1,11,10,15,42.0,159.5,2.2,9.0,176.5,169.9,140.1
2016,1,11,10,30,21.0,163.0,2.2,9.0,172.0,159.78,131.5
2016,1,11,10,45,37.5,179.0,2.25,9.5,196.0,193.11,159.31
2016,1,11,11,0,54.0,195.0,2.3,10.0,220.0,222.56,183.59
2016,1,11,11,15,31.5,184.5,2.25,10.5,199.0,200.23,164.27
2016,1,11,11,30,9.0,174.0,2.2,11.0,178.0,167.33,136.18
2016,1,11,11,45,18.5,186.5,2.15,11.5,195.5,187.6,152.96
2016,1,11,12,0,28.0,199.0,2.1,12.0,213.0,208.88,170.32
2016,1,11,12,15,58.0,211.5,2.05,12.0,241.0,260.14,212.92
2016,1,11,12,30,88.0,224.0,2.0,12.0,269.0,302.01,247.44
2016,1,11,12,45,86.0,220.5,2.0,12.0,264.0,300.32,246.05
2016,1,11,13,0,84.0,217.0,2.0,12.0,259.0,298.42,244.71
2016,1,11,13,15,90.0,211.5,1.95,12.0,255.0,300.59,246.91
2016,1,11,13,30,96.0,206.0,1.9,12.0,251.0,302.75,249.12
2016,1,11,13,45,101.5,197.5,1.9,12.5,243.0,300.56,247.48
2016,1,11,14,0,107.0,189.0,1.9,13.0,235.0,298.21,245.75
2016,1,11,14,15,448.5,127.5,1.8,13.0,302.5,561.86,462.82
2016,1,11,14,30,790.0,66.0,1.7,13.0,370.0,772.9,619.9
2016,1,11,14,45,768.0,63.0,1.6,13.0,337.0,742.89,595.58
2016,1,11,15,0,746.0,60.0,1.5,13.0,304.0,710.41,571.7
2016,1,11,15,15,711.5,56.5,1.4,12.5,266.5,665.15,538.75
2016,1,11,15,30,677.0,53.0,1.3,12.0,229.0,618.55,503.78
2016,1,11,15,45,626.5,48.0,1.2,11.5,189.0,557.22,456.04
2016,1,11,16,0,576.0,43.0,1.1,11.0,149.0,496.28,406.57
2016,1,11,16,15,492.0,36.0,1.1,10.5,110.0,418.72,341.63
2016,1,11,16,30,408.0,29.0,1.1,10.0,71.0,339.43,266.93
2016,1,11,16,45,204.0,14.5,1.15,9.5,35.5,168.85,65.93
