Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,7,45,192.0,14.0,2.35,6.5,31.5,11.13,0.0
2016,1,12,8,0,384.0,28.0,2.4,7.0,63.0,22.82,13.42
2016,1,12,8,15,474.5,35.5,2.3,7.0,102.5,37.0,20.2
2016,1,12,8,30,565.0,43.0,2.2,7.0,142.0,82.11,43.54
2016,1,12,8,45,621.0,48.0,2.1,7.5,182.5,132.33,80.77
2016,1,12,9,0,677.0,53.0,2.0,8.0,223.0,186.69,126.85
2016,1,12,9,15,713.0,56.5,1.95,8.0,261.5,240.32,175.94
2016,1,12,9,30,749.0,60.0,1.9,8.0,300.0,297.07,228.3
2016,1,12,9,45,434.0,111.0,1.9,8.5,253.5,272.19,218.71
2016,1,12,10,0,119.0,162.0,1.9,9.0,207.0,206.02,169.28
2016,1,12,10,15,195.5,170.0,1.9,9.5,251.0,257.69,212.55
2016,1,12,10,30,272.0,178.0,1.9,10.0,295.0,323.82,267.04
2016,1,12,10,45,423.5,157.0,1.95,10.5,349.5,411.19,338.61
2016,1,12,11,0,575.0,136.0,2.0,11.0,404.0,507.17,415.77
2016,1,12,11,15,375.5,179.0,2.0,11.0,356.5,435.01,357.43
2016,1,12,11,30,176.0,222.0,2.0,11.0,309.0,352.22,289.09
2016,1,12,11,45,283.5,210.0,2.0,11.5,352.5,435.96,357.72
2016,1,12,12,0,391.0,198.0,2.0,12.0,396.0,514.23,419.98
2016,1,12,12,15,321.0,210.5,1.95,12.0,373.5,488.21,398.06
2016,1,12,12,30,251.0,223.0,1.9,12.0,351.0,457.99,373.27
2016,1,12,12,45,376.0,195.5,1.9,12.5,383.5,535.57,436.28
2016,1,12,13,0,501.0,168.0,1.9,13.0,416.0,632.23,511.12
2016,1,12,13,15,396.5,183.0,1.8,13.0,376.0,570.4,461.5
2016,1,12,13,30,292.0,198.0,1.7,13.0,336.0,490.51,398.82
2016,1,12,13,45,386.5,171.5,1.65,13.0,345.0,542.56,442.37
2016,1,12,14,0,481.0,145.0,1.6,13.0,354.0,611.08,496.28
2016,1,12,14,15,274.5,153.5,1.55,12.5,271.0,429.3,353.28
2016,1,12,14,30,68.0,162.0,1.5,12.0,188.0,236.68,195.05
2016,1,12,14,45,63.0,148.5,1.45,12.0,171.0,218.32,180.87
2016,1,12,15,0,58.0,135.0,1.4,12.0,154.0,200.0,165.81
2016,1,12,15,15,53.5,119.0,1.5,11.5,135.0,178.49,148.28
2016,1,12,15,30,49.0,103.0,1.6,11.0,116.0,156.98,130.33
2016,1,12,15,45,40.5,86.0,1.7,11.0,95.5,130.87,107.72
2016,1,12,16,0,32.0,69.0,1.8,11.0,75.0,104.83,84.79
2016,1,12,16,15,18.0,52.0,1.85,11.0,55.5,74.93,58.15
2016,1,12,16,30,4.0,35.0,1.9,11.0,36.0,39.08,26.34
2016,1,12,16,45,2.0,17.5,1.95,11.0,18.0,16.64,2.66
2016,1,12,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,7,45,146.0,16.5,3.5,10.5,30.0,13.32,0.0
2016,1,13,8,0,292.0,33.0,3.6,11.0,60.0,27.34,16.92
2016,1,13,8,15,390.5,42.5,3.65,11.0,99.0,41.35,24.78
2016,1,13,8,30,489.0,52.0,3.7,11.0,138.0,83.87,47.36
2016,1,13,8,45,547.5,58.5,3.8,11.5,178.5,129.8,80.82
2016,1,13,9,0,606.0,65.0,3.9,12.0,219.0,182.28,124.56
2016,1,13,9,15,647.0,69.5,4.05,12.0,257.5,234.66,171.7
2016,1,13,9,30,688.0,74.0,4.2,12.0,296.0,290.86,222.98
2016,1,13,9,45,344.0,76.0,4.35,12.0,187.0,204.78,163.19
2016,1,13,10,0,0.0,78.0,4.5,12.0,78.0,69.08,53.77
2016,1,13,10,15,26.5,128.5,4.6,12.0,140.0,131.91,107.18
2016,1,13,10,30,53.0,179.0,4.7,12.0,202.0,197.94,162.65
2016,1,13,10,45,75.5,193.0,4.85,12.5,227.5,228.56,188.02
2016,1,13,11,0,98.0,207.0,5.0,13.0,253.0,261.45,215.21
2016,1,13,11,15,49.5,183.0,5.0,12.5,206.5,209.87,172.22
2016,1,13,11,30,1.0,159.0,5.0,12.0,160.0,146.72,118.77
2016,1,13,11,45,411.0,128.0,5.05,12.0,337.5,449.28,377.41
2016,1,13,12,0,821.0,97.0,5.1,12.0,515.0,739.25,610.65
2016,1,13,12,15,821.5,97.5,5.1,12.0,515.5,764.69,628.64
2016,1,13,12,30,822.0,98.0,5.1,12.0,516.0,787.12,645.75
2016,1,13,12,45,426.5,148.0,5.1,12.0,365.0,537.75,448.12
2016,1,13,13,0,31.0,198.0,5.1,12.0,214.0,230.82,189.3
2016,1,13,13,15,15.5,153.0,5.0,11.5,161.0,156.56,127.92
2016,1,13,13,30,0.0,108.0,4.9,11.0,108.0,97.87,78.16
2016,1,13,13,45,158.5,142.0,4.85,11.0,211.5,294.82,249.56
2016,1,13,14,0,317.0,176.0,4.8,11.0,315.0,492.55,414.63
2016,1,13,14,15,158.5,99.0,4.55,11.0,168.5,260.01,220.68
2016,1,13,14,30,0.0,22.0,4.3,11.0,22.0,19.37,11.12
2016,1,13,14,45,0.0,20.0,4.05,11.0,20.0,17.6,9.65
2016,1,13,15,0,0.0,18.0,3.8,11.0,18.0,15.83,8.14
2016,1,13,15,15,317.0,42.0,3.5,10.5,126.5,334.16,288.69
2016,1,13,15,30,634.0,66.0,3.2,10.0,235.0,610.71,513.79
2016,1,13,15,45,597.5,58.0,2.95,10.0,196.0,557.32,467.39
2016,1,13,16,0,561.0,50.0,2.7,10.0,157.0,503.84,421.37
2016,1,13,16,15,472.0,42.5,2.55,9.5,116.5,415.36,345.4
2016,1,13,16,30,383.0,35.0,2.4,9.0,76.0,331.52,267.33
2016,1,13,16,45,191.5,24.0,2.3,8.5,44.5,176.79,95.54
2016,1,13,17,0,0.0,13.0,2.2,8.0,13.0,11.82,0.0
2016,1,13,17,15,0.0,6.5,2.15,7.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,45,9.5,16.0,1.85,6.5,17.0,14.1,0.0
2016,1,14,8,0,19.0,32.0,1.9,7.0,34.0,27.16,17.21
2016,1,14,8,15,35.0,49.5,1.95,7.5,55.0,41.9,29.75
2016,1,14,8,30,51.0,67.0,2.0,8.0,76.0,61.05,45.2
2016,1,14,8,45,60.0,84.0,2.1,8.5,97.5,81.21,62.14
2016,1,14,9,0,69.0,101.0,2.2,9.0,119.0,102.75,80.59
2016,1,14,9,15,73.5,117.5,2.25,9.0,139.0,124.02,99.28
2016,1,14,9,30,78.0,134.0,2.3,9.0,159.0,146.04,118.56
2016,1,14,9,45,81.5,148.0,2.4,9.5,177.0,166.04,135.78
2016,1,14,10,0,85.0,162.0,2.5,10.0,195.0,186.54,153.18
2016,1,14,10,15,102.0,176.0,2.65,10.0,218.0,213.82,176.34
2016,1,14,10,30,119.0,190.0,2.8,10.0,241.0,249.76,206.56
2016,1,14,10,45,157.5,199.5,2.95,10.0,271.0,288.86,239.46
2016,1,14,11,0,196.0,209.0,3.1,10.0,301.0,331.23,274.94
2016,1,14,11,15,139.5,214.0,3.15,10.0,281.0,310.54,257.38
2016,1,14,11,30,83.0,219.0,3.2,10.0,261.0,274.55,227.05
2016,1,14,11,45,81.5,223.0,3.3,10.0,264.5,282.41,233.69
2016,1,14,12,0,80.0,227.0,3.4,10.0,268.0,290.14,240.08
2016,1,14,12,15,78.0,226.5,3.4,10.0,266.5,292.18,241.79
2016,1,14,12,30,76.0,226.0,3.4,10.0,265.0,294.02,243.36
2016,1,14,12,45,51.0,211.0,3.45,10.0,237.0,259.6,214.59
2016,1,14,13,0,26.0,196.0,3.5,10.0,209.0,210.09,173.12
2016,1,14,13,15,13.0,151.5,3.45,10.0,158.0,152.75,125.07
2016,1,14,13,30,0.0,107.0,3.4,10.0,107.0,96.82,77.48
2016,1,14,13,45,0.0,118.5,3.4,10.0,118.5,108.92,87.93
2016,1,14,14,0,0.0,130.0,3.4,10.0,130.0,121.88,99.05
2016,1,14,14,15,0.0,121.5,3.45,10.0,121.5,113.92,92.43
2016,1,14,14,30,0.0,113.0,3.5,10.0,113.0,106.02,85.85
2016,1,14,14,45,0.0,102.5,3.55,10.0,102.5,95.96,77.4
2016,1,14,15,0,0.0,92.0,3.6,10.0,92.0,85.93,68.9
2016,1,14,15,15,0.0,80.5,3.7,9.5,80.5,74.8,59.47
2016,1,14,15,30,0.0,69.0,3.8,9.0,69.0,63.66,49.91
2016,1,14,15,45,0.0,56.5,3.95,9.0,56.5,51.35,39.09
2016,1,14,16,0,0.0,44.0,4.1,9.0,44.0,38.94,28.11
2016,1,14,16,15,0.0,32.5,4.1,9.0,32.5,28.66,18.9
2016,1,14,16,30,0.0,21.0,4.1,9.0,21.0,18.49,9.71
2016,1,14,16,45,0.0,12.0,4.2,9.5,12.0,10.55,0.86
2016,1,14,17,0,0.0,3.0,4.3,10.0,3.0,2.73,0.0
2016,1,14,17,15,0.0,1.5,4.25,10.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,7,45,175.5,15.5,1.15,7.5,32.0,12.39,0.0
2016,1,15,8,0,351.0,31.0,1.2,8.0,64.0,25.44,15.79
2016,1,15,8,15,443.5,39.0,1.3,8.0,103.5,38.06,22.35
2016,1,15,8,30,536.0,47.0,1.4,8.0,143.0,81.86,44.63
2016,1,15,8,45,591.0,53.0,1.5,8.5,183.5,129.6,79.48
2016,1,15,9,0,646.0,59.0,1.6,9.0,224.0,183.42,124.69
2016,1,15,9,15,683.5,63.0,1.65,9.0,262.5,236.69,172.9
2016,1,15,9,30,721.0,67.0,1.7,9.0,301.0,294.19,225.38
2016,1,15,9,45,736.5,72.0,1.8,9.5,334.0,346.6,273.37
2016,1,15,10,0,752.0,77.0,1.9,10.0,367.0,399.4,320.5
2016,1,15,10,15,770.5,79.5,1.9,10.0,396.0,451.18,365.86
2016,1,15,10,30,789.0,82.0,1.9,10.0,425.0,503.04,410.04
2016,1,15,10,45,800.5,84.0,1.95,10.5,447.5,550.26,448.82
2016,1,15,11,0,812.0,86.0,2.0,11.0,470.0,596.35,485.65
2016,1,15,11,15,667.5,125.5,1.9,11.0,448.0,583.05,474.54
2016,1,15,11,30,523.0,165.0,1.8,11.0,426.0,549.21,447.27
2016,1,15,11,45,499.0,174.0,1.75,11.0,426.5,563.11,458.19
2016,1,15,12,0,475.0,183.0,1.7,11.0,427.0,573.88,466.08
2016,1,15,12,15,439.0,192.0,1.6,11.0,417.5,572.37,464.04
2016,1,15,12,30,403.0,201.0,1.5,11.0,408.0,553.44,449.09
2016,1,15,12,45,298.5,214.0,1.45,11.0,366.5,494.55,402.08
2016,1,15,13,0,194.0,227.0,1.4,11.0,325.0,416.07,339.39
2016,1,15,13,15,512.0,154.0,1.3,11.0,402.0,635.64,515.59
2016,1,15,13,30,830.0,81.0,1.2,11.0,479.0,829.94,655.11
2016,1,15,13,45,821.5,78.5,1.15,11.0,458.0,824.94,649.06
2016,1,15,14,0,813.0,76.0,1.1,11.0,437.0,816.53,643.34
2016,1,15,14,15,795.5,74.0,1.05,11.0,409.0,797.73,630.36
2016,1,15,14,30,778.0,72.0,1.0,11.0,381.0,775.85,615.28
2016,1,15,14,45,759.0,68.0,0.95,11.5,348.0,747.33,594.23
2016,1,15,15,0,740.0,64.0,0.9,12.0,315.0,716.24,571.14
2016,1,15,15,15,705.0,60.5,0.85,11.5,277.5,670.61,538.95
2016,1,15,15,30,670.0,57.0,0.8,11.0,240.0,623.59,504.79
2016,1,15,15,45,620.5,52.0,0.8,11.0,199.5,568.94,463.06
2016,1,15,16,0,571.0,47.0,0.8,11.0,159.0,509.4,415.65
2016,1,15,16,15,490.0,40.0,0.85,10.5,119.5,426.6,348.44
2016,1,15,16,30,409.0,33.0,0.9,10.0,80.0,348.17,278.76
2016,1,15,16,45,269.0,22.5,1.0,10.0,47.5,227.82,144.18
2016,1,15,17,0,129.0,12.0,1.1,10.0,15.0,85.15,0.0
2016,1,15,17,15,64.5,6.0,1.1,9.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,7,45,138.0,17.5,2.4,10.0,30.5,13.78,0.0
2016,1,16,8,0,276.0,35.0,2.4,10.0,61.0,29.07,18.72
2016,1,16,8,15,369.0,44.5,2.4,10.0,99.5,41.54,26.05
2016,1,16,8,30,462.0,54.0,2.4,10.0,138.0,82.23,47.49
2016,1,16,8,45,533.5,59.0,2.4,10.5,179.0,126.95,79.32
2016,1,16,9,0,605.0,64.0,2.4,11.0,220.0,179.78,122.63
2016,1,16,9,15,443.5,97.0,2.35,11.0,221.0,205.42,154.18
2016,1,16,9,30,282.0,130.0,2.3,11.0,222.0,211.13,166.87
2016,1,16,9,45,290.0,141.5,2.3,11.5,245.0,243.24,195.33
2016,1,16,10,0,298.0,153.0,2.3,12.0,268.0,275.91,223.64
2016,1,16,10,15,149.0,91.0,2.3,12.5,148.5,162.11,131.78
2016,1,16,10,30,0.0,29.0,2.3,13.0,29.0,25.56,16.28
2016,1,16,10,45,0.0,56.5,2.35,13.5,56.5,49.91,37.02
2016,1,16,11,0,0.0,84.0,2.4,14.0,84.0,74.38,57.53
2016,1,16,11,15,6.0,132.5,2.4,14.0,135.5,123.7,98.82
2016,1,16,11,30,12.0,181.0,2.4,14.0,187.0,175.83,141.81
2016,1,16,11,45,6.0,149.5,2.4,14.0,152.5,141.0,112.84
2016,1,16,12,0,0.0,118.0,2.4,14.0,118.0,106.3,83.91
2016,1,16,12,15,0.0,75.0,2.35,14.0,75.0,66.37,50.55
2016,1,16,12,30,0.0,32.0,2.3,14.0,32.0,28.24,18.38
2016,1,16,12,45,53.5,130.0,2.25,14.0,157.5,170.32,139.22
2016,1,16,13,0,107.0,228.0,2.2,14.0,283.0,329.6,268.99
2016,1,16,13,15,176.5,219.5,2.1,14.0,306.5,397.66,324.25
2016,1,16,13,30,246.0,211.0,2.0,14.0,330.0,467.66,380.36
2016,1,16,13,45,257.0,199.5,1.9,14.5,319.5,467.57,379.82
2016,1,16,14,0,268.0,188.0,1.8,15.0,309.0,466.31,378.84
2016,1,16,14,15,257.0,179.0,1.7,14.5,289.0,448.16,365.59
2016,1,16,14,30,246.0,170.0,1.6,14.0,269.0,429.13,351.62
2016,1,16,14,45,240.5,155.5,1.55,14.0,245.5,406.56,334.47
2016,1,16,15,0,235.0,141.0,1.5,14.0,222.0,383.05,316.34
2016,1,16,15,15,224.0,125.5,1.45,13.5,195.5,352.86,292.96
2016,1,16,15,30,213.0,110.0,1.4,13.0,169.0,322.18,268.58
2016,1,16,15,45,192.0,93.5,1.35,13.0,140.5,282.07,235.09
2016,1,16,16,0,171.0,77.0,1.3,13.0,112.0,242.28,201.02
2016,1,16,16,15,140.0,60.0,1.3,12.5,84.0,195.22,160.2
2016,1,16,16,30,109.0,43.0,1.3,12.0,56.0,149.33,118.82
2016,1,16,16,45,54.5,27.0,1.35,12.0,33.5,76.98,48.01
2016,1,16,17,0,0.0,11.0,1.4,12.0,11.0,10.01,0.0
2016,1,16,17,15,0.0,5.5,1.45,11.5,5.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,3.05,12.0,6.5,5.7,0.0
2016,1,17,8,0,0.0,13.0,3.1,12.0,13.0,11.42,3.9
2016,1,17,8,15,0.0,20.5,3.05,12.0,20.5,18.03,9.56
2016,1,17,8,30,0.0,28.0,3.0,12.0,28.0,24.65,15.48
2016,1,17,8,45,0.0,36.0,3.0,12.0,36.0,31.73,21.74
2016,1,17,9,0,0.0,44.0,3.0,12.0,44.0,38.81,27.95
2016,1,17,9,15,0.0,51.5,3.0,12.0,51.5,45.46,33.71
2016,1,17,9,30,0.0,59.0,3.0,12.0,59.0,52.11,39.43
2016,1,17,9,45,0.0,66.0,3.05,12.5,66.0,58.33,44.62
2016,1,17,10,0,0.0,73.0,3.1,13.0,73.0,64.56,49.76
2016,1,17,10,15,0.0,99.0,3.1,13.0,99.0,88.17,69.71
2016,1,17,10,30,0.0,125.0,3.1,13.0,125.0,112.34,89.93
2016,1,17,10,45,0.0,72.0,3.15,13.0,72.0,63.68,48.72
2016,1,17,11,0,0.0,19.0,3.2,13.0,19.0,16.74,8.7
2016,1,17,11,15,0.0,68.0,3.25,13.0,68.0,60.13,45.66
2016,1,17,11,30,0.0,117.0,3.3,13.0,117.0,105.13,83.49
2016,1,17,11,45,0.0,119.5,3.35,13.0,119.5,107.59,85.44
2016,1,17,12,0,0.0,122.0,3.4,13.0,122.0,110.1,87.5
2016,1,17,12,15,0.0,130.0,3.4,13.0,130.0,118.01,94.09
2016,1,17,12,30,0.0,138.0,3.4,13.0,138.0,126.13,100.85
2016,1,17,12,45,0.0,109.0,3.4,13.0,109.0,97.98,77.35
2016,1,17,13,0,0.0,80.0,3.4,13.0,80.0,70.81,54.56
2016,1,17,13,15,0.0,108.0,3.35,13.0,108.0,97.38,77.01
2016,1,17,13,30,0.0,136.0,3.3,13.0,136.0,126.0,101.04
2016,1,17,13,45,0.0,78.5,3.3,13.0,78.5,69.46,53.57
2016,1,17,14,0,0.0,21.0,3.3,13.0,21.0,18.5,10.23
2016,1,17,14,15,0.0,69.5,3.3,13.0,69.5,61.45,47.01
2016,1,17,14,30,0.0,118.0,3.3,13.0,118.0,110.98,89.06
2016,1,17,14,45,0.0,108.0,3.3,13.0,108.0,101.52,81.16
2016,1,17,15,0,0.0,98.0,3.3,13.0,98.0,92.1,73.3
2016,1,17,15,15,0.0,86.5,3.3,12.5,86.5,81.03,64.08
2016,1,17,15,30,0.0,75.0,3.3,12.0,75.0,69.96,54.74
2016,1,17,15,45,0.0,62.5,3.3,12.0,62.5,57.72,44.14
2016,1,17,16,0,0.0,50.0,3.3,12.0,50.0,45.41,33.36
2016,1,17,16,15,0.0,38.0,3.25,12.0,38.0,33.55,22.9
2016,1,17,16,30,0.0,26.0,3.2,12.0,26.0,22.91,13.4
2016,1,17,16,45,0.0,16.0,3.2,12.0,16.0,14.08,4.43
2016,1,17,17,0,0.0,6.0,3.2,12.0,6.0,5.46,0.0
2016,1,17,17,15,0.0,3.0,3.2,12.0,3.0,2.73,0.0
2016,1,17,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,45,214.0,14.0,1.45,9.5,35.5,11.03,0.0
2016,1,18,8,0,428.0,28.0,1.5,10.0,71.0,24.73,15.28
2016,1,18,8,15,516.0,35.0,1.5,10.5,112.0,36.58,20.99
2016,1,18,8,30,604.0,42.0,1.5,11.0,153.0,83.09,42.92
2016,1,18,8,45,661.0,46.5,1.5,11.5,196.0,133.41,78.72
2016,1,18,9,0,718.0,51.0,1.5,12.0,239.0,190.01,125.69
2016,1,18,9,15,505.5,88.5,1.55,12.0,231.0,215.24,159.16
2016,1,18,9,30,293.0,126.0,1.6,12.0,223.0,210.36,164.89
2016,1,18,9,45,290.5,142.0,1.65,12.5,247.0,243.51,194.29
2016,1,18,10,0,288.0,158.0,1.7,13.0,271.0,276.28,222.52
2016,1,18,10,15,569.5,113.5,1.75,13.0,357.5,392.06,316.19
2016,1,18,10,30,851.0,69.0,1.8,13.0,444.0,521.44,419.81
2016,1,18,10,45,856.5,71.5,1.9,13.5,466.0,568.76,457.85
2016,1,18,11,0,862.0,74.0,2.0,14.0,488.0,614.32,494.03
2016,1,18,11,15,680.5,124.0,2.05,14.0,457.5,590.7,475.67
2016,1,18,11,30,499.0,174.0,2.1,14.0,427.0,542.91,438.22
2016,1,18,11,45,431.0,193.5,2.15,14.5,414.5,535.62,431.79
2016,1,18,12,0,363.0,213.0,2.2,15.0,402.0,510.62,411.44
2016,1,18,12,15,182.5,190.0,2.15,14.5,285.0,343.96,279.94
2016,1,18,12,30,2.0,167.0,2.1,14.0,168.0,156.82,125.17
2016,1,18,12,45,12.0,182.0,2.1,14.0,188.0,181.33,146.08
2016,1,18,13,0,22.0,197.0,2.1,14.0,208.0,207.0,167.4
2016,1,18,13,15,23.0,193.0,2.1,14.0,204.5,205.17,166.04
2016,1,18,13,30,24.0,189.0,2.1,14.0,201.0,203.45,164.87
2016,1,18,13,45,72.0,195.0,2.1,14.0,228.5,269.79,220.69
2016,1,18,14,0,120.0,201.0,2.1,14.0,256.0,338.77,277.53
2016,1,18,14,15,74.5,180.0,2.0,14.0,213.5,259.91,212.94
2016,1,18,14,30,29.0,159.0,1.9,14.0,171.0,196.98,160.56
2016,1,18,14,45,26.0,146.5,1.8,14.0,156.5,181.81,148.39
2016,1,18,15,0,23.0,134.0,1.7,14.0,142.0,153.57,125.12
2016,1,18,15,15,19.0,119.5,1.65,13.5,125.5,135.95,110.68
2016,1,18,15,30,15.0,105.0,1.6,13.0,109.0,118.51,96.1
2016,1,18,15,45,8.5,89.0,1.55,12.5,91.5,97.35,78.02
2016,1,18,16,0,2.0,73.0,1.5,12.0,74.0,76.42,59.85
2016,1,18,16,15,1.0,55.5,1.5,12.0,56.0,57.3,43.09
2016,1,18,16,30,0.0,38.0,1.5,12.0,38.0,37.51,25.63
2016,1,18,16,45,0.0,23.5,1.5,12.0,23.5,21.77,10.44
2016,1,18,17,0,0.0,9.0,1.5,12.0,9.0,8.19,0.0
2016,1,18,17,15,0.0,4.5,1.5,11.5,4.5,4.09,0.0
2016,1,18,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,7.5,5.4,11.5,7.5,6.58,0.0
2016,1,19,8,0,0.0,15.0,5.5,12.0,15.0,13.19,5.44
2016,1,19,8,15,0.0,24.0,5.55,12.0,24.0,21.13,12.18
2016,1,19,8,30,0.0,33.0,5.6,12.0,33.0,29.08,19.25
2016,1,19,8,45,0.0,42.0,5.65,12.5,42.0,37.05,26.24
2016,1,19,9,0,0.0,51.0,5.7,13.0,51.0,45.02,33.14
2016,1,19,9,15,0.0,60.0,5.6,13.0,60.0,53.01,40.03
2016,1,19,9,30,0.0,69.0,5.5,13.0,69.0,61.0,46.86
2016,1,19,9,45,0.0,91.5,5.4,13.0,91.5,81.2,64.03
2016,1,19,10,0,0.0,114.0,5.3,13.0,114.0,101.78,81.39
2016,1,19,10,15,0.0,115.5,5.25,13.0,115.5,103.3,82.51
2016,1,19,10,30,0.0,117.0,5.2,13.0,117.0,104.79,83.62
2016,1,19,10,45,0.0,92.5,5.2,13.5,92.5,82.17,64.27
2016,1,19,11,0,0.0,68.0,5.2,14.0,68.0,60.13,45.46
2016,1,19,11,15,0.0,74.5,5.1,14.0,74.5,65.91,50.3
2016,1,19,11,30,0.0,81.0,5.0,14.0,81.0,71.7,55.12
2016,1,19,11,45,0.0,90.0,4.9,14.0,90.0,79.82,61.9
2016,1,19,12,0,0.0,99.0,4.8,14.0,99.0,88.21,68.91
2016,1,19,12,15,0.0,108.0,4.7,14.0,108.0,96.75,76.04
2016,1,19,12,30,0.0,117.0,4.6,14.0,117.0,105.48,83.33
2016,1,19,12,45,10.0,156.5,4.5,14.0,161.5,153.18,123.4
2016,1,19,13,0,20.0,196.0,4.4,14.0,206.0,204.03,165.66
2016,1,19,13,15,10.0,149.5,4.45,14.0,154.5,147.54,118.79
2016,1,19,13,30,0.0,103.0,4.5,14.0,103.0,92.63,72.74
2016,1,19,13,45,9.0,137.5,4.55,14.0,141.5,135.91,109.49
2016,1,19,14,0,18.0,172.0,4.6,14.0,180.0,182.9,149.02
2016,1,19,14,15,15.5,162.0,4.4,13.5,169.0,171.52,139.88
2016,1,19,14,30,13.0,152.0,4.2,13.0,158.0,160.23,130.84
2016,1,19,14,45,326.0,116.5,4.05,13.0,232.5,445.86,375.82
2016,1,19,15,0,639.0,81.0,3.9,13.0,307.0,665.69,552.29
2016,1,19,15,15,576.5,85.0,3.7,12.5,271.5,608.96,507.48
2016,1,19,15,30,514.0,89.0,3.5,12.0,236.0,550.74,462.04
2016,1,19,15,45,471.0,79.5,3.3,12.0,198.0,490.72,412.8
2016,1,19,16,0,428.0,70.0,3.1,12.0,160.0,435.21,365.33
2016,1,19,16,15,358.5,58.5,2.85,11.5,122.0,359.82,300.32
2016,1,19,16,30,289.0,47.0,2.6,11.0,84.0,288.73,236.47
2016,1,19,16,45,144.5,34.0,2.35,11.0,52.5,174.27,127.21
2016,1,19,17,0,0.0,21.0,2.1,11.0,21.0,24.78,0.0
2016,1,19,17,15,0.0,10.5,2.0,10.5,10.5,9.55,0.0
2016,1,19,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,7,45,97.5,17.5,0.95,8.5,27.5,13.7,0.11
2016,1,20,8,0,195.0,35.0,1.0,9.0,55.0,27.21,17.65
2016,1,20,8,15,233.0,51.0,1.05,9.0,86.5,42.28,28.64
2016,1,20,8,30,271.0,67.0,1.1,9.0,118.0,76.23,49.98
2016,1,20,8,45,301.5,80.5,1.15,9.5,150.0,111.81,77.16
2016,1,20,9,0,332.0,94.0,1.2,10.0,182.0,151.02,110.0
2016,1,20,9,15,350.5,106.0,1.2,10.5,212.0,189.37,143.74
2016,1,20,9,30,369.0,118.0,1.2,11.0,242.0,229.62,179.22
2016,1,20,9,45,236.0,144.0,1.3,11.5,226.0,225.36,180.56
2016,1,20,10,0,103.0,170.0,1.4,12.0,210.0,200.8,162.86
2016,1,20,10,15,350.5,146.0,1.4,12.0,299.5,317.79,258.25
2016,1,20,10,30,598.0,122.0,1.4,12.0,389.0,446.77,361.7
2016,1,20,10,45,621.5,122.5,1.45,12.5,412.5,491.98,397.57
2016,1,20,11,0,645.0,123.0,1.5,13.0,436.0,537.56,433.49
2016,1,20,11,15,591.0,144.5,1.45,13.0,438.5,554.47,446.2
2016,1,20,11,30,537.0,166.0,1.4,13.0,441.0,561.04,450.81
2016,1,20,11,45,520.5,174.5,1.35,13.5,445.0,580.5,464.52
2016,1,20,12,0,504.0,183.0,1.3,14.0,449.0,597.22,475.73
2016,1,20,12,15,541.5,171.0,1.25,14.0,457.5,630.94,501.39
2016,1,20,12,30,579.0,159.0,1.2,14.0,466.0,663.98,526.12
2016,1,20,12,45,443.0,190.5,1.15,14.0,423.5,602.42,477.96
2016,1,20,13,0,307.0,222.0,1.1,14.0,381.0,520.07,414.52
2016,1,20,13,15,592.5,146.5,1.05,14.0,444.0,705.6,558.03
2016,1,20,13,30,878.0,71.0,1.0,14.0,507.0,856.89,662.03
2016,1,20,13,45,731.0,101.0,1.0,14.0,453.5,785.79,611.37
2016,1,20,14,0,584.0,131.0,1.0,14.0,400.0,696.04,549.3
2016,1,20,14,15,508.5,137.5,1.0,14.0,362.0,632.1,504.36
2016,1,20,14,30,433.0,144.0,1.0,14.0,324.0,574.06,461.4
2016,1,20,14,45,459.5,126.5,1.0,14.0,303.5,572.35,462.34
2016,1,20,15,0,486.0,109.0,1.0,14.0,283.0,567.46,460.08
2016,1,20,15,15,466.0,99.5,0.95,13.5,251.5,532.0,433.99
2016,1,20,15,30,446.0,90.0,0.9,13.0,220.0,495.54,406.57
2016,1,20,15,45,415.5,79.5,0.9,13.0,185.5,448.99,369.78
2016,1,20,16,0,385.0,69.0,0.9,13.0,151.0,402.76,331.85
2016,1,20,16,15,343.0,55.5,0.85,12.5,116.5,344.78,283.22
2016,1,20,16,30,301.0,42.0,0.8,12.0,82.0,288.65,233.73
2016,1,20,16,45,150.5,31.5,0.8,12.0,51.5,172.83,127.53
2016,1,20,17,0,0.0,21.0,0.8,12.0,21.0,24.0,0.0
2016,1,20,17,15,0.0,10.5,0.7,11.5,10.5,9.55,0.0
2016,1,20,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,21,7,45,0.0,10.5,2.9,8.5,10.5,9.23,0.0
2016,1,21,8,0,0.0,21.0,2.9,9.0,21.0,18.49,10.22
2016,1,21,8,15,0.0,33.5,2.85,9.0,33.5,29.55,19.62
2016,1,21,8,30,0.0,46.0,2.8,9.0,46.0,40.45,29.39
2016,1,21,8,45,0.0,58.5,2.75,9.5,58.5,51.4,39.06
2016,1,21,9,0,0.0,71.0,2.7,10.0,71.0,62.48,48.7
2016,1,21,9,15,0.0,83.0,2.55,10.5,83.0,73.26,57.92
2016,1,21,9,30,0.0,95.0,2.4,11.0,95.0,84.14,67.08
2016,1,21,9,45,145.0,127.5,2.3,12.0,185.0,172.7,139.15
2016,1,21,10,0,290.0,160.0,2.2,13.0,275.0,278.65,225.13
2016,1,21,10,15,304.5,171.0,2.1,13.5,300.0,314.18,254.47
2016,1,21,10,30,319.0,182.0,2.0,14.0,325.0,350.73,284.23
2016,1,21,10,45,577.5,130.0,1.95,14.5,405.5,474.94,383.81
2016,1,21,11,0,836.0,78.0,1.9,15.0,486.0,604.49,484.74
2016,1,21,11,15,842.5,79.0,1.9,15.0,502.0,646.34,516.77
2016,1,21,11,30,849.0,80.0,1.9,15.0,518.0,686.13,547.26
2016,1,21,11,45,843.5,83.5,1.95,15.5,524.5,717.89,569.3
2016,1,21,12,0,838.0,87.0,2.0,16.0,531.0,746.48,588.79
2016,1,21,12,15,635.0,145.0,2.0,15.5,482.5,682.29,541.9
2016,1,21,12,30,432.0,203.0,2.0,15.0,434.0,595.05,475.09
2016,1,21,12,45,357.5,215.5,2.0,15.0,405.0,545.69,437.79
2016,1,21,13,0,283.0,228.0,2.0,15.0,376.0,507.14,407.46
2016,1,21,13,15,270.0,223.0,1.95,15.0,361.5,497.3,400.29
2016,1,21,13,30,257.0,218.0,1.9,15.0,347.0,486.06,391.84
2016,1,21,13,45,214.0,212.5,1.85,15.0,316.5,430.42,348.67
2016,1,21,14,0,171.0,207.0,1.8,15.0,286.0,390.16,316.88
2016,1,21,14,15,95.5,182.5,1.8,14.5,226.5,280.27,229.08
2016,1,21,14,30,20.0,158.0,1.8,14.0,167.0,172.65,140.03
2016,1,21,14,45,75.0,155.0,1.8,14.0,183.0,233.48,192.63
2016,1,21,15,0,130.0,152.0,1.8,14.0,199.0,294.84,244.28
2016,1,21,15,15,122.0,136.5,1.8,13.5,177.0,269.69,224.1
2016,1,21,15,30,114.0,121.0,1.8,13.0,155.0,244.44,203.77
2016,1,21,15,45,104.5,103.5,1.8,13.0,130.5,214.94,179.02
2016,1,21,16,0,95.0,86.0,1.8,13.0,106.0,185.43,153.68
2016,1,21,16,15,79.0,67.5,1.8,12.5,82.0,149.58,122.52
2016,1,21,16,30,63.0,49.0,1.8,12.0,58.0,113.75,90.67
2016,1,21,16,45,31.5,32.5,1.85,12.0,37.0,61.13,42.79
2016,1,21,17,0,0.0,16.0,1.9,12.0,16.0,14.55,0.0
2016,1,21,17,15,0.0,8.0,1.95,12.0,8.0,7.28,0.0
2016,1,21,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
