Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,45,869.5,67.5,3.15,10.0,443.5,862.05,698.52
2016,2,1,15,0,851.0,65.0,3.1,10.0,408.0,840.3,683.68
2016,2,1,15,15,824.5,62.0,2.9,9.5,368.0,799.65,654.66
2016,2,1,15,30,798.0,59.0,2.7,9.0,328.0,756.81,623.5
2016,2,1,15,45,761.0,55.0,2.55,9.0,283.5,702.46,581.84
2016,2,1,16,0,724.0,51.0,2.4,9.0,239.0,647.27,538.26
2016,2,1,16,15,665.0,46.0,2.4,8.5,193.5,574.28,480.44
2016,2,1,16,30,606.0,41.0,2.4,8.0,148.0,502.83,420.91
2016,2,1,16,45,510.0,33.5,2.4,7.5,104.5,406.55,336.88
2016,2,1,17,0,414.0,26.0,2.4,7.0,61.0,316.39,239.72
2016,2,1,17,15,207.0,13.0,2.45,6.5,30.5,154.16,0.0
2016,2,1,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,7,15,50.5,9.0,2.05,6.0,11.0,8.19,0.0
2016,2,2,7,30,101.0,18.0,2.0,6.0,22.0,14.23,0.0
2016,2,2,7,45,229.5,31.5,1.95,6.5,57.5,24.69,14.68
2016,2,2,8,0,358.0,45.0,1.9,7.0,93.0,36.73,27.12
2016,2,2,8,15,440.5,54.0,1.85,7.0,136.0,48.07,32.61
2016,2,2,8,30,523.0,63.0,1.8,7.0,179.0,92.53,55.11
2016,2,2,8,45,365.5,93.0,1.75,7.0,182.5,130.4,91.21
2016,2,2,9,0,208.0,123.0,1.7,7.0,186.0,149.79,115.69
2016,2,2,9,15,227.5,137.0,1.6,7.0,215.0,182.92,144.7
2016,2,2,9,30,247.0,151.0,1.5,7.0,244.0,218.29,175.72
2016,2,2,9,45,518.0,117.5,1.4,7.5,336.0,309.31,248.12
2016,2,2,10,0,789.0,84.0,1.3,8.0,428.0,427.89,343.56
2016,2,2,10,15,427.5,147.0,1.3,8.0,335.5,357.05,291.65
2016,2,2,10,30,66.0,210.0,1.3,8.0,243.0,232.18,190.62
2016,2,2,10,45,33.0,181.5,1.3,8.5,198.0,189.61,155.48
2016,2,2,11,0,0.0,153.0,1.3,9.0,153.0,138.06,111.84
2016,2,2,11,15,49.0,204.0,1.35,9.0,231.5,228.15,187.47
2016,2,2,11,30,98.0,255.0,1.4,9.0,310.0,319.6,261.96
2016,2,2,11,45,262.5,240.0,1.45,9.0,390.5,454.25,371.57
2016,2,2,12,0,427.0,225.0,1.5,9.0,471.0,589.82,478.08
2016,2,2,12,15,390.5,234.5,1.55,9.0,460.0,574.34,465.28
2016,2,2,12,30,354.0,244.0,1.6,9.0,449.0,568.34,460.63
2016,2,2,12,45,335.0,245.5,1.65,9.5,438.0,565.27,457.78
2016,2,2,13,0,316.0,247.0,1.7,10.0,427.0,560.22,453.38
2016,2,2,13,15,313.5,242.0,1.7,10.0,417.0,560.25,453.97
2016,2,2,13,30,311.0,237.0,1.7,10.0,407.0,558.86,453.49
2016,2,2,13,45,309.5,228.0,1.75,10.0,391.5,552.11,449.38
2016,2,2,14,0,308.0,219.0,1.8,10.0,376.0,543.93,444.22
2016,2,2,14,15,305.5,207.0,1.8,10.0,356.0,529.7,434.25
2016,2,2,14,30,303.0,195.0,1.8,10.0,336.0,514.06,423.18
2016,2,2,14,45,556.5,133.0,1.8,10.0,368.5,676.82,554.34
2016,2,2,15,0,810.0,71.0,1.8,10.0,401.0,814.71,656.18
2016,2,2,15,15,783.0,68.0,1.75,9.5,361.5,774.3,626.9
2016,2,2,15,30,756.0,65.0,1.7,9.0,322.0,731.81,597.36
2016,2,2,15,45,706.5,62.5,1.7,9.0,277.5,670.18,551.74
2016,2,2,16,0,657.0,60.0,1.7,9.0,233.0,614.81,509.43
2016,2,2,16,15,596.0,54.0,1.7,8.5,188.5,541.47,451.84
2016,2,2,16,30,535.0,48.0,1.7,8.0,144.0,470.26,393.04
2016,2,2,16,45,431.5,39.0,1.75,7.5,101.5,370.21,306.44
2016,2,2,17,0,328.0,30.0,1.8,7.0,59.0,277.87,213.74
2016,2,2,17,15,164.0,15.0,1.85,6.5,29.5,133.93,0.0
2016,2,2,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,13.0,1.85,3.0,13.0,11.82,0.0
2016,2,3,7,30,0.0,26.0,1.9,3.0,26.0,21.26,0.0
2016,2,3,7,45,220.0,33.0,1.95,3.5,63.5,25.82,16.13
2016,2,3,8,0,440.0,40.0,2.0,4.0,101.0,32.14,23.39
2016,2,3,8,15,516.0,47.5,2.0,4.5,144.5,43.42,28.1
2016,2,3,8,30,592.0,55.0,2.0,5.0,188.0,90.82,51.33
2016,2,3,8,45,638.0,61.0,2.05,5.5,231.5,141.93,89.23
2016,2,3,9,0,684.0,67.0,2.1,6.0,275.0,198.22,137.52
2016,2,3,9,15,717.0,71.0,2.1,6.5,316.5,254.17,188.6
2016,2,3,9,30,750.0,75.0,2.1,7.0,358.0,314.46,243.69
2016,2,3,9,45,767.0,80.0,2.1,7.5,394.0,370.73,294.99
2016,2,3,10,0,784.0,85.0,2.1,8.0,430.0,427.59,345.33
2016,2,3,10,15,531.0,147.5,2.05,8.5,388.5,407.59,333.17
2016,2,3,10,30,278.0,210.0,2.0,9.0,347.0,357.81,293.78
2016,2,3,10,45,287.5,220.0,2.0,9.5,368.0,390.34,320.42
2016,2,3,11,0,297.0,230.0,2.0,10.0,389.0,423.21,346.39
2016,2,3,11,15,577.0,163.0,2.0,10.0,483.5,567.65,463.58
2016,2,3,11,30,857.0,96.0,2.0,10.0,578.0,723.95,585.31
2016,2,3,11,45,586.5,174.0,2.0,10.5,507.0,637.17,514.52
2016,2,3,12,0,316.0,252.0,2.0,11.0,436.0,521.27,421.28
2016,2,3,12,15,254.5,262.0,1.95,11.0,410.5,496.02,401.36
2016,2,3,12,30,193.0,272.0,1.9,11.0,385.0,452.39,366.49
2016,2,3,12,45,96.5,213.5,1.9,11.0,270.0,310.74,253.57
2016,2,3,13,0,0.0,155.0,1.9,11.0,155.0,142.26,114.02
2016,2,3,13,15,18.0,190.0,1.85,11.0,200.0,194.48,158.29
2016,2,3,13,30,36.0,225.0,1.8,11.0,245.0,265.98,217.04
2016,2,3,13,45,161.5,223.5,1.75,11.0,307.5,396.7,325.68
2016,2,3,14,0,287.0,222.0,1.7,11.0,370.0,529.03,431.3
2016,2,3,14,15,252.0,213.5,1.6,11.0,338.5,490.12,399.81
2016,2,3,14,30,217.0,205.0,1.5,11.0,307.0,433.34,355.72
2016,2,3,14,45,323.5,174.0,1.45,11.0,313.0,505.89,416.14
2016,2,3,15,0,430.0,143.0,1.4,11.0,319.0,574.92,471.58
2016,2,3,15,15,401.5,135.0,1.35,10.5,287.0,535.03,441.18
2016,2,3,15,30,373.0,127.0,1.3,10.0,255.0,494.64,410.7
2016,2,3,15,45,351.0,112.0,1.3,10.0,220.0,450.55,376.31
2016,2,3,16,0,329.0,97.0,1.3,10.0,185.0,406.18,340.64
2016,2,3,16,15,295.0,81.5,1.35,9.5,149.5,352.38,296.52
2016,2,3,16,30,261.0,66.0,1.4,9.0,114.0,299.9,251.65
2016,2,3,16,45,206.5,50.0,1.45,9.0,81.0,234.96,193.9
2016,2,3,17,0,152.0,34.0,1.5,9.0,48.0,174.28,133.97
2016,2,3,17,15,76.0,17.0,1.45,8.5,24.0,84.72,0.0
2016,2,3,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,4,7,15,110.5,9.0,2.5,4.0,14.0,8.19,0.0
2016,2,4,7,30,221.0,18.0,2.5,4.0,28.0,14.83,0.0
2016,2,4,7,45,347.0,28.5,2.55,4.5,66.5,23.13,14.01
2016,2,4,8,0,473.0,39.0,2.6,5.0,105.0,31.19,22.48
2016,2,4,8,15,547.5,46.0,2.55,5.5,150.0,42.77,26.93
2016,2,4,8,30,622.0,53.0,2.5,6.0,195.0,91.64,50.61
2016,2,4,8,45,666.5,58.5,2.5,6.5,239.0,143.99,89.43
2016,2,4,9,0,711.0,64.0,2.5,7.0,283.0,203.33,140.41
2016,2,4,9,15,743.0,67.5,2.5,7.0,324.5,259.86,192.45
2016,2,4,9,30,775.0,71.0,2.5,7.0,366.0,319.21,247.49
2016,2,4,9,45,792.5,75.0,2.55,7.5,402.5,376.14,299.76
2016,2,4,10,0,810.0,79.0,2.6,8.0,439.0,433.64,351.09
2016,2,4,10,15,826.0,81.5,2.55,8.0,470.5,489.18,399.78
2016,2,4,10,30,842.0,84.0,2.5,8.0,502.0,544.51,446.81
2016,2,4,10,45,853.5,85.5,2.5,8.5,527.0,595.67,488.55
2016,2,4,11,0,865.0,87.0,2.5,9.0,552.0,645.6,528.05
2016,2,4,11,15,643.5,154.0,2.4,9.5,506.5,608.93,496.72
2016,2,4,11,30,422.0,221.0,2.3,10.0,461.0,544.98,443.64
2016,2,4,11,45,419.5,227.5,2.25,10.5,469.0,569.58,462.31
2016,2,4,12,0,417.0,234.0,2.2,11.0,477.0,580.35,469.8
2016,2,4,12,15,654.5,161.5,2.05,11.0,544.5,729.35,585.79
2016,2,4,12,30,892.0,89.0,1.9,11.0,612.0,854.33,674.14
2016,2,4,12,45,890.5,88.5,1.8,11.5,606.5,873.47,684.09
2016,2,4,13,0,889.0,88.0,1.7,12.0,601.0,889.1,692.69
2016,2,4,13,15,884.0,87.0,1.6,12.0,587.0,897.45,697.55
2016,2,4,13,30,879.0,86.0,1.5,12.0,573.0,910.84,706.01
2016,2,4,13,45,703.5,128.0,1.45,12.0,509.0,815.62,639.5
2016,2,4,14,0,528.0,170.0,1.4,12.0,445.0,702.05,558.61
2016,2,4,14,15,499.5,166.5,1.3,12.0,415.5,673.52,538.56
2016,2,4,14,30,471.0,163.0,1.2,12.0,386.0,643.03,516.01
2016,2,4,14,45,560.5,130.0,1.2,12.0,376.5,678.8,545.19
2016,2,4,15,0,650.0,97.0,1.2,12.0,367.0,717.82,574.51
2016,2,4,15,15,612.5,96.5,1.1,11.5,331.5,674.47,543.26
2016,2,4,15,30,575.0,96.0,1.0,11.0,296.0,629.66,511.21
2016,2,4,15,45,550.0,86.0,0.95,11.0,257.0,583.1,476.58
2016,2,4,16,0,525.0,76.0,0.9,11.0,218.0,535.66,440.17
2016,2,4,16,15,476.0,66.5,0.95,10.5,177.5,470.52,389.64
2016,2,4,16,30,427.0,57.0,1.0,10.0,137.0,406.93,337.34
2016,2,4,16,45,358.0,44.5,1.05,9.5,98.5,329.29,270.74
2016,2,4,17,0,289.0,32.0,1.1,9.0,60.0,256.97,200.8
2016,2,4,17,15,144.5,16.0,1.15,8.5,30.0,127.1,7.92
2016,2,4,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,7,15,100.5,10.0,2.35,4.5,15.0,9.1,0.0
2016,2,5,7,30,201.0,20.0,2.4,5.0,30.0,16.61,0.0
2016,2,5,7,45,325.0,31.5,2.45,5.5,69.0,25.75,16.37
2016,2,5,8,0,449.0,43.0,2.5,6.0,108.0,34.61,25.5
2016,2,5,8,15,525.0,51.0,2.5,6.5,153.0,47.04,30.51
2016,2,5,8,30,601.0,59.0,2.5,7.0,198.0,95.68,54.63
2016,2,5,8,45,650.5,64.5,2.5,7.5,243.0,147.62,92.94
2016,2,5,9,0,700.0,70.0,2.5,8.0,288.0,205.18,141.96
2016,2,5,9,15,733.5,74.0,2.5,8.5,330.5,262.48,193.97
2016,2,5,9,30,767.0,78.0,2.5,9.0,373.0,324.21,250.03
2016,2,5,9,45,794.0,80.0,2.5,10.0,411.5,382.49,302.07
2016,2,5,10,0,821.0,82.0,2.5,11.0,450.0,442.34,353.85
2016,2,5,10,15,837.5,84.5,2.4,11.0,482.0,498.85,402.47
2016,2,5,10,30,854.0,87.0,2.3,11.0,514.0,555.18,449.37
2016,2,5,10,45,864.5,88.5,2.25,11.5,539.0,606.49,490.26
2016,2,5,11,0,875.0,90.0,2.2,12.0,564.0,656.44,528.75
2016,2,5,11,15,882.0,91.5,2.05,12.0,582.0,702.42,563.46
2016,2,5,11,30,889.0,93.0,1.9,12.0,600.0,746.26,594.99
2016,2,5,11,45,888.0,95.0,1.75,12.5,609.0,782.33,617.79
2016,2,5,12,0,887.0,97.0,1.6,13.0,618.0,815.31,637.9
2016,2,5,12,15,685.5,157.0,1.45,13.0,560.5,750.92,589.92
2016,2,5,12,30,484.0,217.0,1.3,13.0,503.0,662.64,521.88
2016,2,5,12,45,683.5,156.5,1.15,13.5,556.5,787.91,613.64
2016,2,5,13,0,883.0,96.0,1.0,14.0,610.0,903.45,688.28
2016,2,5,13,15,877.0,95.0,1.0,14.0,595.5,911.31,692.37
2016,2,5,13,30,871.0,94.0,1.0,14.0,581.0,915.39,695.64
2016,2,5,13,45,868.5,90.5,1.0,14.0,561.0,915.84,696.7
2016,2,5,14,0,866.0,87.0,1.0,14.0,541.0,912.56,695.46
2016,2,5,14,15,853.5,85.0,1.05,14.0,512.5,898.42,687.96
2016,2,5,14,30,841.0,83.0,1.1,14.0,484.0,880.78,678.21
2016,2,5,14,45,828.0,79.0,1.15,14.0,450.5,856.85,664.09
2016,2,5,15,0,815.0,75.0,1.2,14.0,417.0,829.76,647.64
2016,2,5,15,15,790.0,71.5,1.2,13.5,377.5,790.12,622.47
2016,2,5,15,30,765.0,68.0,1.2,13.0,338.0,748.28,595.15
2016,2,5,15,45,725.0,64.5,1.2,12.5,294.0,692.44,556.59
2016,2,5,16,0,685.0,61.0,1.2,12.0,250.0,642.03,520.61
2016,2,5,16,15,627.0,55.0,1.2,11.0,204.0,569.5,466.67
2016,2,5,16,30,569.0,49.0,1.2,10.0,158.0,498.84,411.25
2016,2,5,16,45,466.0,41.0,1.2,9.5,114.0,398.2,326.84
2016,2,5,17,0,363.0,33.0,1.2,9.0,70.0,304.72,240.19
2016,2,5,17,15,181.5,16.5,1.2,8.5,35.0,150.73,36.47
2016,2,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,7,15,122.5,10.0,2.25,5.5,16.5,9.1,0.0
2016,2,6,7,30,245.0,20.0,2.3,6.0,33.0,16.54,0.0
2016,2,6,7,45,365.0,30.0,2.35,6.5,72.5,24.3,15.24
2016,2,6,8,0,485.0,40.0,2.4,7.0,112.0,31.86,22.99
2016,2,6,8,15,556.5,47.0,2.3,7.5,156.5,44.34,27.48
2016,2,6,8,30,628.0,54.0,2.2,8.0,201.0,93.77,51.62
2016,2,6,8,45,679.0,57.5,2.1,8.5,246.5,148.16,91.72
2016,2,6,9,0,730.0,61.0,2.0,9.0,292.0,205.52,140.39
2016,2,6,9,15,760.0,64.5,1.9,9.5,333.5,262.82,192.35
2016,2,6,9,30,790.0,68.0,1.8,10.0,375.0,322.69,246.62
2016,2,6,9,45,810.0,71.0,1.75,11.0,412.0,380.55,297.98
2016,2,6,10,0,830.0,74.0,1.7,12.0,449.0,439.21,348.17
2016,2,6,10,15,845.0,76.0,1.6,12.0,480.5,494.9,395.37
2016,2,6,10,30,860.0,78.0,1.5,12.0,512.0,550.23,440.58
2016,2,6,10,45,871.5,79.0,1.4,12.5,537.0,599.26,478.63
2016,2,6,11,0,883.0,80.0,1.3,13.0,562.0,648.82,515.53
2016,2,6,11,15,889.5,81.0,1.35,13.0,579.5,693.45,549.84
2016,2,6,11,30,896.0,82.0,1.4,13.0,597.0,735.87,580.74
2016,2,6,11,45,544.0,179.5,1.45,13.5,494.0,614.05,487.14
2016,2,6,12,0,192.0,277.0,1.5,14.0,391.0,439.72,349.78
2016,2,6,12,15,291.5,260.5,1.5,14.0,434.0,524.81,417.98
2016,2,6,12,30,391.0,244.0,1.5,14.0,477.0,600.89,476.56
2016,2,6,12,45,642.5,163.5,1.55,14.5,542.0,761.64,597.7
2016,2,6,13,0,894.0,83.0,1.6,15.0,607.0,891.22,686.23
2016,2,6,13,15,889.0,82.5,1.6,15.0,593.5,900.21,691.31
2016,2,6,13,30,884.0,82.0,1.6,15.0,580.0,905.52,695.48
2016,2,6,13,45,876.5,80.5,1.6,15.0,559.0,903.65,694.94
2016,2,6,14,0,869.0,79.0,1.6,15.0,538.0,898.12,692.14
2016,2,6,14,15,730.0,107.0,1.55,15.0,479.0,820.97,639.09
2016,2,6,14,30,591.0,135.0,1.5,15.0,420.0,726.25,573.13
2016,2,6,14,45,535.5,136.5,1.45,15.0,381.0,667.04,531.66
2016,2,6,15,0,480.0,138.0,1.4,15.0,342.0,614.87,493.75
2016,2,6,15,15,463.0,128.0,1.25,14.5,309.5,581.09,469.58
2016,2,6,15,30,446.0,118.0,1.1,14.0,277.0,546.05,443.76
2016,2,6,15,45,570.5,86.5,1.0,13.5,263.5,602.81,488.4
2016,2,6,16,0,695.0,55.0,0.9,13.0,250.0,637.97,513.82
2016,2,6,16,15,640.0,50.0,0.95,12.5,204.5,568.08,461.24
2016,2,6,16,30,585.0,45.0,1.0,12.0,159.0,499.51,407.89
2016,2,6,16,45,496.5,37.5,1.05,11.5,116.0,414.88,337.83
2016,2,6,17,0,408.0,30.0,1.1,11.0,73.0,330.29,260.05
2016,2,6,17,15,204.0,15.0,1.1,10.5,36.5,162.76,60.4
2016,2,6,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,7,7,15,166.0,9.0,2.35,7.5,18.5,8.19,0.0
2016,2,7,7,30,332.0,18.0,2.4,8.0,37.0,15.98,0.64
2016,2,7,7,45,452.0,26.0,2.5,8.5,78.5,22.63,13.8
2016,2,7,8,0,572.0,34.0,2.6,9.0,120.0,29.17,20.43
2016,2,7,8,15,638.5,39.5,2.65,9.5,166.5,42.31,24.35
2016,2,7,8,30,705.0,45.0,2.7,10.0,213.0,94.81,49.02
2016,2,7,8,45,748.0,48.5,2.8,10.5,259.0,150.07,89.62
2016,2,7,9,0,791.0,52.0,2.9,11.0,305.0,210.0,140.96
2016,2,7,9,15,819.5,54.5,2.8,11.5,347.5,270.97,196.4
2016,2,7,9,30,848.0,57.0,2.7,12.0,390.0,332.26,252.35
2016,2,7,9,45,861.0,61.5,2.65,12.5,427.0,391.6,306.03
2016,2,7,10,0,874.0,66.0,2.6,13.0,464.0,450.86,357.95
2016,2,7,10,15,888.5,67.5,2.5,13.5,496.0,507.41,405.8
2016,2,7,10,30,903.0,69.0,2.4,14.0,528.0,563.4,451.41
2016,2,7,10,45,913.0,70.0,2.35,14.5,553.5,615.38,492.51
2016,2,7,11,0,923.0,71.0,2.3,15.0,579.0,665.81,531.05
2016,2,7,11,15,929.5,72.0,2.3,15.0,597.0,712.08,566.64
2016,2,7,11,30,936.0,73.0,2.3,15.0,615.0,756.02,597.98
2016,2,7,11,45,939.5,73.0,2.3,15.5,625.5,794.03,623.4
2016,2,7,12,0,943.0,73.0,2.3,16.0,636.0,829.06,646.49
2016,2,7,12,15,943.5,73.5,2.25,16.0,637.5,859.1,666.73
2016,2,7,12,30,944.0,74.0,2.2,16.0,639.0,885.71,684.54
2016,2,7,12,45,943.5,73.0,2.2,16.5,633.5,906.11,697.27
2016,2,7,13,0,943.0,72.0,2.2,17.0,628.0,922.81,707.54
2016,2,7,13,15,938.0,71.0,2.2,17.0,614.0,931.71,713.96
2016,2,7,13,30,933.0,70.0,2.2,17.0,600.0,936.7,717.96
2016,2,7,13,45,925.0,69.0,2.2,17.0,578.5,935.08,717.63
2016,2,7,14,0,917.0,68.0,2.2,17.0,557.0,929.62,714.9
2016,2,7,14,15,905.0,67.0,2.1,17.0,528.5,916.78,706.22
2016,2,7,14,30,893.0,66.0,2.0,17.0,500.0,900.36,695.24
2016,2,7,14,45,876.5,64.0,1.95,17.0,465.0,875.19,678.79
2016,2,7,15,0,860.0,62.0,1.9,17.0,430.0,846.93,660.17
2016,2,7,15,15,836.5,59.5,1.75,16.5,390.0,809.16,634.83
2016,2,7,15,30,813.0,57.0,1.6,16.0,350.0,777.35,613.34
2016,2,7,15,45,779.0,53.5,1.45,15.5,306.0,725.15,576.39
2016,2,7,16,0,745.0,50.0,1.3,15.0,262.0,671.92,537.66
2016,2,7,16,15,693.5,46.0,1.3,14.5,215.5,604.35,487.81
2016,2,7,16,30,642.0,42.0,1.3,14.0,169.0,537.82,436.12
2016,2,7,16,45,556.0,35.5,1.3,13.5,124.5,446.71,362.06
2016,2,7,17,0,470.0,29.0,1.3,13.0,80.0,360.77,284.15
2016,2,7,17,15,235.0,14.5,1.3,12.5,40.0,178.0,83.39
2016,2,7,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,7,15,136.5,10.5,2.95,8.5,19.0,9.55,0.0
2016,2,8,7,30,273.0,21.0,3.0,9.0,38.0,17.27,2.89
2016,2,8,7,45,392.5,31.0,3.15,10.0,79.0,25.02,15.86
2016,2,8,8,0,512.0,41.0,3.3,11.0,120.0,32.56,23.27
2016,2,8,8,15,583.5,47.5,3.2,11.5,166.5,45.99,27.49
2016,2,8,8,30,655.0,54.0,3.1,12.0,213.0,99.7,54.6
2016,2,8,8,45,698.0,59.0,3.05,12.5,258.5,153.45,94.05
2016,2,8,9,0,741.0,64.0,3.0,13.0,304.0,212.02,143.7
2016,2,8,9,15,772.0,67.5,2.9,13.5,346.5,270.49,196.22
2016,2,8,9,30,803.0,71.0,2.8,14.0,389.0,331.65,251.18
2016,2,8,9,45,831.0,71.5,2.75,14.5,428.0,391.05,303.96
2016,2,8,10,0,859.0,72.0,2.7,15.0,467.0,452.01,356.52
2016,2,8,10,15,873.5,74.0,2.65,15.5,499.5,508.11,403.72
2016,2,8,10,30,888.0,76.0,2.6,16.0,532.0,564.07,449.12
2016,2,8,10,45,898.0,77.5,2.55,16.5,557.0,616.07,489.97
2016,2,8,11,0,908.0,79.0,2.5,17.0,582.0,666.57,528.32
2016,2,8,11,15,914.5,80.0,2.45,17.0,600.0,712.41,563.12
2016,2,8,11,30,921.0,81.0,2.4,17.0,618.0,755.95,593.95
2016,2,8,11,45,924.5,81.5,2.35,17.5,628.0,794.18,619.02
2016,2,8,12,0,928.0,82.0,2.3,18.0,638.0,829.49,641.75
2016,2,8,12,15,928.5,82.0,2.25,18.0,640.0,858.7,661.25
2016,2,8,12,30,929.0,82.0,2.2,18.0,642.0,884.52,678.39
2016,2,8,12,45,933.0,79.0,2.15,18.0,637.5,906.28,692.75
2016,2,8,13,0,937.0,76.0,2.1,18.0,633.0,924.46,704.75
2016,2,8,13,15,932.0,75.5,2.0,18.0,619.0,933.98,710.43
2016,2,8,13,30,927.0,75.0,1.9,18.0,605.0,939.63,713.65
2016,2,8,13,45,918.5,74.0,1.85,18.5,583.5,937.61,711.1
2016,2,8,14,0,910.0,73.0,1.8,19.0,562.0,931.76,706.22
2016,2,8,14,15,898.0,71.5,1.75,18.5,533.5,918.34,699.07
2016,2,8,14,30,886.0,70.0,1.7,18.0,505.0,901.35,689.64
2016,2,8,14,45,868.5,68.5,1.65,18.0,470.0,876.06,673.27
2016,2,8,15,0,851.0,67.0,1.6,18.0,435.0,856.49,660.87
2016,2,8,15,15,827.5,64.5,1.5,17.5,395.0,818.61,636.14
2016,2,8,15,30,804.0,62.0,1.4,17.0,355.0,778.39,609.44
2016,2,8,15,45,768.5,58.5,1.3,17.0,310.5,725.06,571.53
2016,2,8,16,0,733.0,55.0,1.2,17.0,266.0,670.73,531.91
2016,2,8,16,15,680.5,50.0,1.2,16.0,219.5,601.21,482.16
2016,2,8,16,30,628.0,45.0,1.2,15.0,173.0,532.79,430.42
2016,2,8,16,45,541.0,38.0,1.3,14.5,127.5,440.53,356.48
2016,2,8,17,0,454.0,31.0,1.4,14.0,82.0,361.73,285.45
2016,2,8,17,15,227.0,15.5,1.4,13.5,41.0,179.85,97.27
2016,2,8,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,7,15,151.5,11.0,2.6,8.5,20.5,10.01,0.0
2016,2,9,7,30,303.0,22.0,2.7,9.0,41.0,18.13,4.79
2016,2,9,7,45,421.0,31.5,2.8,9.5,83.5,25.4,16.35
2016,2,9,8,0,539.0,41.0,2.9,10.0,126.0,32.5,23.38
2016,2,9,8,15,608.5,47.0,2.9,10.5,173.0,49.64,30.09
2016,2,9,8,30,678.0,53.0,2.9,11.0,220.0,101.22,55.07
2016,2,9,8,45,722.5,57.5,2.95,11.5,266.5,156.26,95.67
2016,2,9,9,0,767.0,62.0,3.0,12.0,313.0,216.26,146.79
2016,2,9,9,15,797.0,65.0,2.9,12.5,356.0,275.62,200.45
2016,2,9,9,30,827.0,68.0,2.8,13.0,399.0,337.51,256.38
2016,2,9,9,45,785.5,78.0,2.7,13.5,416.0,381.3,297.98
2016,2,9,10,0,744.0,88.0,2.6,14.0,433.0,419.14,332.82
2016,2,9,10,15,704.5,107.5,2.4,14.5,451.5,461.4,368.74
2016,2,9,10,30,665.0,127.0,2.2,15.0,470.0,498.94,398.99
2016,2,9,10,45,645.0,140.5,2.05,15.5,486.5,536.62,428.1
2016,2,9,11,0,625.0,154.0,1.9,16.0,503.0,570.82,453.32
2016,2,9,11,15,641.5,155.0,1.8,16.5,523.0,613.9,484.94
2016,2,9,11,30,658.0,156.0,1.7,17.0,543.0,656.29,515.07
2016,2,9,11,45,797.5,119.0,1.6,17.5,596.0,746.77,580.14
2016,2,9,12,0,937.0,82.0,1.5,18.0,649.0,838.45,640.62
2016,2,9,12,15,937.0,82.0,1.35,18.0,650.5,867.57,657.34
2016,2,9,12,30,937.0,82.0,1.2,18.0,652.0,893.22,672.07
2016,2,9,12,45,936.0,81.5,1.1,18.5,646.0,913.86,682.73
2016,2,9,13,0,935.0,81.0,1.0,19.0,640.0,930.79,690.87
2016,2,9,13,15,746.5,132.5,0.85,19.0,573.0,850.96,635.87
2016,2,9,13,30,558.0,184.0,0.7,19.0,506.0,741.3,560.54
2016,2,9,13,45,580.0,169.5,0.55,19.0,493.5,750.59,567.33
2016,2,9,14,0,602.0,155.0,0.4,19.0,481.0,764.65,575.07
2016,2,9,14,15,531.5,165.0,0.3,18.5,442.5,705.9,534.94
2016,2,9,14,30,461.0,175.0,0.2,18.0,404.0,652.93,498.26
2016,2,9,14,45,415.0,170.5,0.15,18.0,365.5,603.76,464.19
2016,2,9,15,0,369.0,166.0,0.1,18.0,327.0,536.57,416.98
2016,2,9,15,15,244.5,160.5,0.15,17.5,263.5,418.94,330.71
2016,2,9,15,30,120.0,155.0,0.2,17.0,200.0,289.93,231.81
2016,2,9,15,45,111.5,137.5,0.25,16.5,175.0,261.39,211.31
2016,2,9,16,0,103.0,120.0,0.3,16.0,150.0,232.9,189.31
2016,2,9,16,15,92.5,100.5,0.35,15.5,124.0,199.95,162.9
2016,2,9,16,30,82.0,81.0,0.4,15.0,98.0,167.13,135.68
2016,2,9,16,45,65.5,61.0,0.5,15.0,72.5,129.38,103.23
2016,2,9,17,0,49.0,41.0,0.6,15.0,47.0,91.53,69.69
2016,2,9,17,15,24.5,24.0,0.65,14.5,27.0,42.52,21.22
2016,2,9,17,30,0.0,7.0,0.7,14.0,7.0,6.37,0.0
2016,2,9,17,45,0.0,3.5,0.75,14.0,3.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,10.5,1.15,9.5,10.5,9.55,0.0
2016,2,10,7,30,0.0,21.0,1.1,10.0,21.0,18.36,6.09
2016,2,10,7,45,14.0,39.5,1.1,10.5,42.0,33.2,23.17
2016,2,10,8,0,28.0,58.0,1.1,11.0,63.0,47.78,36.91
2016,2,10,8,15,38.0,77.5,1.15,11.0,86.0,63.95,48.94
2016,2,10,8,30,48.0,97.0,1.2,11.0,109.0,84.73,65.57
2016,2,10,8,45,53.5,116.0,1.25,11.5,132.0,106.17,83.23
2016,2,10,9,0,59.0,135.0,1.3,12.0,155.0,128.61,101.92
2016,2,10,9,15,64.5,152.0,1.2,12.0,176.5,150.35,120.18
2016,2,10,9,30,70.0,169.0,1.1,12.0,198.0,172.93,139.02
2016,2,10,9,45,313.0,154.5,1.0,12.5,299.0,265.28,210.91
2016,2,10,10,0,556.0,140.0,0.9,13.0,400.0,383.72,303.67
2016,2,10,10,15,708.0,112.5,0.85,13.5,467.0,469.13,370.35
2016,2,10,10,30,860.0,85.0,0.8,14.0,534.0,562.96,442.12
2016,2,10,10,45,869.5,87.0,0.8,14.5,559.0,614.88,481.02
2016,2,10,11,0,879.0,89.0,0.8,15.0,584.0,665.35,517.94
2016,2,10,11,15,886.0,90.0,0.85,15.0,601.5,711.33,552.2
2016,2,10,11,30,893.0,91.0,0.9,15.0,619.0,750.26,579.88
2016,2,10,11,45,719.0,146.5,0.95,15.0,576.5,721.67,558.8
2016,2,10,12,0,545.0,202.0,1.0,15.0,534.0,664.36,516.44
2016,2,10,12,15,723.5,146.5,1.0,15.5,589.0,777.54,598.87
2016,2,10,12,30,902.0,91.0,1.0,16.0,644.0,876.06,663.46
2016,2,10,12,45,902.0,90.0,1.05,16.5,638.5,896.39,675.42
2016,2,10,13,0,902.0,89.0,1.1,17.0,633.0,913.17,686.17
2016,2,10,13,15,897.0,88.5,1.1,17.0,619.5,922.43,692.56
2016,2,10,13,30,892.0,88.0,1.1,17.0,606.0,927.94,696.73
2016,2,10,13,45,885.0,86.0,1.15,17.0,584.5,926.05,697.05
2016,2,10,14,0,878.0,84.0,1.2,17.0,563.0,929.59,701.24
2016,2,10,14,15,812.5,90.5,1.15,17.0,516.5,877.46,666.54
2016,2,10,14,30,747.0,97.0,1.1,17.0,470.0,822.06,629.94
2016,2,10,14,45,638.5,116.0,1.1,17.0,419.5,747.53,580.04
2016,2,10,15,0,530.0,135.0,1.1,17.0,369.0,658.96,518.88
2016,2,10,15,15,425.0,138.5,1.05,16.5,315.0,564.77,450.72
2016,2,10,15,30,320.0,142.0,1.0,16.0,261.0,456.5,369.37
2016,2,10,15,45,298.0,128.0,1.0,15.5,228.5,415.41,339.41
2016,2,10,16,0,276.0,114.0,1.0,15.0,196.0,374.53,308.03
2016,2,10,16,15,254.0,96.5,1.05,14.5,162.0,329.0,272.03
2016,2,10,16,30,232.0,79.0,1.1,14.0,128.0,284.0,234.97
2016,2,10,16,45,197.5,61.0,1.15,13.5,95.0,230.44,189.16
2016,2,10,17,0,163.0,43.0,1.2,13.0,62.0,178.65,142.73
2016,2,10,17,15,81.5,27.0,1.2,12.5,36.5,100.6,62.62
2016,2,10,17,30,0.0,11.0,1.2,12.0,11.0,10.01,0.0
2016,2,10,17,45,0.0,5.5,1.2,12.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,11,7,15,93.5,12.5,1.8,9.5,19.0,11.37,0.0
2016,2,11,7,30,187.0,25.0,1.8,10.0,38.0,19.65,7.9
2016,2,11,7,45,254.0,40.0,1.8,10.5,73.0,31.02,21.37
2016,2,11,8,0,321.0,55.0,1.8,11.0,108.0,42.05,31.86
2016,2,11,8,15,364.0,68.5,1.7,11.0,146.5,59.15,40.52
2016,2,11,8,30,407.0,82.0,1.6,11.0,185.0,100.44,64.77
2016,2,11,8,45,440.5,92.0,1.5,11.5,223.0,142.82,96.79
2016,2,11,9,0,474.0,102.0,1.4,12.0,261.0,189.11,135.62
2016,2,11,9,15,476.5,117.0,1.25,12.5,294.0,235.25,176.66
2016,2,11,9,30,479.0,132.0,1.1,13.0,327.0,281.45,217.23
2016,2,11,9,45,592.0,116.0,1.0,13.5,380.0,344.58,268.65
2016,2,11,10,0,705.0,100.0,0.9,14.0,433.0,415.32,325.55
2016,2,11,10,15,774.0,95.0,0.85,14.0,483.0,485.57,381.84
2016,2,11,10,30,843.0,90.0,0.8,14.0,533.0,560.33,439.9
2016,2,11,10,45,629.5,156.5,0.8,14.5,496.0,545.14,427.77
2016,2,11,11,0,416.0,223.0,0.8,15.0,459.0,502.91,394.65
2016,2,11,11,15,355.0,245.0,0.8,15.0,450.5,496.7,390.24
2016,2,11,11,30,294.0,267.0,0.8,15.0,442.0,493.72,387.22
2016,2,11,11,45,290.0,274.0,0.8,15.5,449.0,513.12,400.93
2016,2,11,12,0,286.0,281.0,0.8,16.0,456.0,531.41,413.41
2016,2,11,12,15,252.5,285.5,0.8,16.0,441.0,507.83,395.69
2016,2,11,12,30,219.0,290.0,0.8,16.0,426.0,494.54,385.57
2016,2,11,12,45,365.5,252.0,0.8,16.5,475.5,602.72,467.49
2016,2,11,13,0,512.0,214.0,0.8,17.0,525.0,716.56,549.21
2016,2,11,13,15,395.5,238.5,0.7,17.0,475.5,633.24,486.45
2016,2,11,13,30,279.0,263.0,0.6,17.0,426.0,563.48,434.14
2016,2,11,13,45,519.0,194.0,0.55,17.0,484.5,725.58,555.15
2016,2,11,14,0,759.0,125.0,0.5,17.0,543.0,877.49,656.75
2016,2,11,14,15,744.0,122.0,0.4,17.0,515.0,860.43,642.13
2016,2,11,14,30,729.0,119.0,0.3,17.0,487.0,840.19,628.27
2016,2,11,14,45,615.5,131.0,0.2,17.0,427.0,745.68,564.64
2016,2,11,15,0,502.0,143.0,0.1,17.0,367.0,645.14,496.13
2016,2,11,15,15,577.5,113.5,0.25,16.5,348.5,673.86,521.99
2016,2,11,15,30,653.0,84.0,0.4,16.0,330.0,689.76,537.03
2016,2,11,15,45,582.5,88.5,0.55,16.0,288.5,621.36,490.74
2016,2,11,16,0,512.0,93.0,0.7,16.0,247.0,548.81,440.11
2016,2,11,16,15,459.5,83.0,0.85,15.5,203.5,481.17,390.59
2016,2,11,16,30,407.0,73.0,1.0,15.0,160.0,415.86,339.62
2016,2,11,16,45,331.5,59.0,1.15,14.5,118.5,332.36,271.16
2016,2,11,17,0,256.0,45.0,1.3,14.0,77.0,254.64,203.82
2016,2,11,17,15,128.0,29.0,1.35,13.5,45.0,145.46,97.07
2016,2,11,17,30,0.0,13.0,1.4,13.0,13.0,11.82,0.0
2016,2,11,17,45,0.0,6.5,1.45,13.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
