Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,7,15,130.5,13.5,1.15,9.5,23.0,12.28,0.0
2016,2,12,7,30,261.0,27.0,1.1,10.0,46.0,22.38,10.71
2016,2,12,7,45,370.5,37.5,1.1,10.5,88.0,30.32,20.88
2016,2,12,8,0,480.0,48.0,1.1,11.0,130.0,38.05,28.38
2016,2,12,8,15,391.0,71.5,1.05,11.0,151.5,62.44,42.71
2016,2,12,8,30,302.0,95.0,1.0,11.0,173.0,102.46,70.53
2016,2,12,8,45,333.5,107.0,0.95,11.5,208.0,140.08,99.14
2016,2,12,9,0,365.0,119.0,0.9,12.0,243.0,181.51,133.44
2016,2,12,9,15,431.0,124.5,0.85,12.0,289.0,230.19,173.91
2016,2,12,9,30,497.0,130.0,0.8,12.0,335.0,286.16,220.9
2016,2,12,9,45,581.5,121.0,0.8,12.5,382.0,346.03,270.29
2016,2,12,10,0,666.0,112.0,0.8,13.0,429.0,410.87,323.05
2016,2,12,10,15,619.5,135.5,0.85,13.5,446.0,449.88,355.43
2016,2,12,10,30,573.0,159.0,0.9,14.0,463.0,478.78,378.83
2016,2,12,10,45,710.0,129.0,0.95,14.5,523.0,567.03,446.85
2016,2,12,11,0,847.0,99.0,1.0,15.0,583.0,658.71,515.4
2016,2,12,11,15,854.0,100.0,1.05,15.0,600.5,703.62,548.57
2016,2,12,11,30,861.0,101.0,1.1,15.0,618.0,746.44,579.46
2016,2,12,11,45,861.5,102.5,1.15,15.0,627.5,782.54,604.41
2016,2,12,12,0,862.0,104.0,1.2,15.0,637.0,815.71,627.32
2016,2,12,12,15,688.5,161.5,1.2,15.0,588.0,767.82,593.47
2016,2,12,12,30,515.0,219.0,1.2,15.0,539.0,697.37,541.24
2016,2,12,12,45,683.5,162.5,1.3,15.0,583.0,804.56,621.87
2016,2,12,13,0,852.0,106.0,1.4,15.0,627.0,901.07,688.5
2016,2,12,13,15,487.0,190.5,1.45,15.0,487.5,679.24,531.22
2016,2,12,13,30,122.0,275.0,1.5,15.0,348.0,417.34,330.13
2016,2,12,13,45,141.5,266.0,1.55,15.0,347.0,429.1,342.19
2016,2,12,14,0,161.0,257.0,1.6,15.0,346.0,440.4,352.15
2016,2,12,14,15,345.0,210.5,1.6,15.0,389.5,573.48,458.86
2016,2,12,14,30,529.0,164.0,1.6,15.0,433.0,704.6,559.48
2016,2,12,14,45,530.0,151.0,1.6,15.0,405.0,686.4,546.32
2016,2,12,15,0,531.0,138.0,1.6,15.0,377.0,665.63,532.41
2016,2,12,15,15,436.0,140.0,1.55,14.5,325.0,577.69,467.26
2016,2,12,15,30,341.0,142.0,1.5,14.0,273.0,474.76,389.05
2016,2,12,15,45,314.0,129.5,1.45,14.0,239.0,430.88,355.46
2016,2,12,16,0,287.0,117.0,1.4,14.0,205.0,387.52,320.99
2016,2,12,16,15,261.0,100.0,1.45,13.5,170.0,339.26,282.53
2016,2,12,16,30,235.0,83.0,1.5,13.0,135.0,291.88,243.28
2016,2,12,16,45,194.0,65.0,1.55,13.0,101.0,233.83,193.12
2016,2,12,17,0,153.0,47.0,1.6,13.0,67.0,178.26,143.45
2016,2,12,17,15,76.5,30.0,1.6,12.5,40.0,104.61,71.6
2016,2,12,17,30,0.0,13.0,1.6,12.0,13.0,11.82,0.0
2016,2,12,17,45,0.0,6.5,1.65,12.0,6.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,175.5,12.5,2.0,8.5,26.5,11.37,0.0
2016,2,13,7,30,351.0,25.0,2.0,9.0,53.0,20.47,10.0
2016,2,13,7,45,463.5,33.5,2.0,9.5,97.5,26.77,17.92
2016,2,13,8,0,576.0,42.0,2.0,10.0,142.0,35.98,26.67
2016,2,13,8,15,640.0,47.5,1.85,10.5,189.5,53.15,30.84
2016,2,13,8,30,704.0,53.0,1.7,11.0,237.0,106.37,57.74
2016,2,13,8,45,748.0,56.5,1.6,11.5,284.5,162.5,99.59
2016,2,13,9,0,792.0,60.0,1.5,12.0,332.0,223.5,151.52
2016,2,13,9,15,820.0,63.0,1.5,12.5,376.0,284.22,206.06
2016,2,13,9,30,848.0,66.0,1.5,13.0,420.0,347.21,262.34
2016,2,13,9,45,875.5,65.5,1.5,13.5,460.0,408.91,316.44
2016,2,13,10,0,903.0,65.0,1.5,14.0,500.0,470.93,369.13
2016,2,13,10,15,917.0,66.5,1.45,14.5,533.0,529.29,417.0
2016,2,13,10,30,931.0,68.0,1.4,15.0,566.0,586.99,462.45
2016,2,13,10,45,943.0,68.5,1.4,15.5,592.5,641.46,504.14
2016,2,13,11,0,955.0,69.0,1.4,16.0,619.0,694.47,543.36
2016,2,13,11,15,961.0,69.5,1.45,16.0,637.5,741.61,578.14
2016,2,13,11,30,967.0,70.0,1.5,16.0,656.0,786.25,609.07
2016,2,13,11,45,972.0,69.5,1.6,16.5,666.5,826.27,635.95
2016,2,13,12,0,977.0,69.0,1.7,17.0,677.0,863.26,660.61
2016,2,13,12,15,977.5,69.0,1.7,17.0,679.5,893.91,680.98
2016,2,13,12,30,978.0,69.0,1.7,17.0,682.0,920.97,698.95
2016,2,13,12,45,969.5,72.5,1.75,17.0,675.0,940.65,712.69
2016,2,13,13,0,961.0,76.0,1.8,17.0,668.0,956.29,723.93
2016,2,13,13,15,955.5,75.0,2.0,17.0,653.5,965.12,732.66
2016,2,13,13,30,950.0,74.0,2.2,17.0,639.0,969.92,738.79
2016,2,13,13,45,939.5,74.0,2.45,17.0,616.5,967.36,740.51
2016,2,13,14,0,929.0,74.0,2.7,17.0,594.0,960.87,739.52
2016,2,13,14,15,917.0,72.5,2.75,16.5,564.5,947.25,733.19
2016,2,13,14,30,905.0,71.0,2.8,16.0,535.0,929.95,724.4
2016,2,13,14,45,887.0,69.5,2.85,16.0,499.0,903.71,707.96
2016,2,13,15,0,869.0,68.0,2.9,16.0,463.0,874.35,689.23
2016,2,13,15,15,846.0,65.5,2.75,15.5,421.5,845.1,670.21
2016,2,13,15,30,823.0,63.0,2.6,15.0,380.0,804.5,642.59
2016,2,13,15,45,785.5,60.5,2.5,14.5,334.5,749.82,604.34
2016,2,13,16,0,748.0,58.0,2.4,14.0,289.0,694.16,564.24
2016,2,13,16,15,697.5,53.5,2.4,13.5,241.0,625.53,513.12
2016,2,13,16,30,647.0,49.0,2.4,13.0,193.0,557.76,460.24
2016,2,13,16,45,560.5,42.5,2.45,12.5,145.5,471.05,389.4
2016,2,13,17,0,474.0,36.0,2.5,12.0,98.0,384.3,313.16
2016,2,13,17,15,329.0,25.5,2.5,11.5,59.5,264.88,194.47
2016,2,13,17,30,184.0,15.0,2.5,11.0,21.0,114.17,0.0
2016,2,13,17,45,92.0,7.5,2.5,11.0,10.5,6.82,0.0
2016,2,13,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,7,15,192.0,12.0,2.35,9.5,28.0,10.91,0.0
2016,2,14,7,30,384.0,24.0,2.4,10.0,56.0,21.24,11.06
2016,2,14,7,45,482.5,32.0,2.45,10.5,99.5,27.66,18.68
2016,2,14,8,0,581.0,40.0,2.5,11.0,143.0,33.98,24.79
2016,2,14,8,15,553.0,55.0,2.35,11.5,176.5,55.03,33.17
2016,2,14,8,30,525.0,70.0,2.2,12.0,210.0,103.66,62.25
2016,2,14,8,45,554.5,78.5,2.05,12.5,250.5,151.66,98.87
2016,2,14,9,0,584.0,87.0,1.9,13.0,291.0,203.06,142.67
2016,2,14,9,15,312.5,128.0,1.9,13.5,239.0,200.21,153.05
2016,2,14,9,30,41.0,169.0,1.9,14.0,187.0,163.43,130.9
2016,2,14,9,45,132.0,191.0,1.95,15.0,254.0,226.04,180.54
2016,2,14,10,0,223.0,213.0,2.0,16.0,321.0,297.05,236.64
2016,2,14,10,15,372.0,196.5,2.1,16.5,391.0,376.32,299.6
2016,2,14,10,30,521.0,180.0,2.2,17.0,461.0,472.35,375.07
2016,2,14,10,45,707.0,129.0,2.3,17.5,529.0,567.77,449.7
2016,2,14,11,0,893.0,78.0,2.4,18.0,597.0,666.06,525.51
2016,2,14,11,15,632.0,167.5,2.4,18.0,540.5,625.72,492.41
2016,2,14,11,30,371.0,257.0,2.4,18.0,484.0,540.35,425.36
2016,2,14,11,45,642.0,169.0,2.4,18.0,569.0,691.81,543.36
2016,2,14,12,0,913.0,81.0,2.4,18.0,654.0,828.0,641.2
2016,2,14,12,15,915.0,81.5,2.4,18.0,657.0,858.8,661.32
2016,2,14,12,30,917.0,82.0,2.4,18.0,660.0,886.32,680.12
2016,2,14,12,45,739.5,141.5,2.45,18.5,605.0,833.38,642.32
2016,2,14,13,0,562.0,201.0,2.5,19.0,550.0,749.93,581.94
2016,2,14,13,15,734.5,140.5,2.5,19.0,587.0,857.54,660.36
2016,2,14,13,30,907.0,80.0,2.5,19.0,624.0,939.95,716.83
2016,2,14,13,45,672.0,147.5,2.5,19.0,543.0,824.74,637.01
2016,2,14,14,0,437.0,215.0,2.5,19.0,462.0,680.43,532.15
2016,2,14,14,15,650.0,146.5,2.5,18.5,493.0,807.03,629.93
2016,2,14,14,30,863.0,78.0,2.5,18.0,524.0,911.68,704.85
2016,2,14,14,45,636.5,123.0,2.5,18.0,440.0,759.68,597.52
2016,2,14,15,0,410.0,168.0,2.5,18.0,356.0,596.13,476.73
2016,2,14,15,15,407.0,152.0,2.45,17.5,325.0,568.55,459.0
2016,2,14,15,30,404.0,136.0,2.4,17.0,294.0,539.09,438.49
2016,2,14,15,45,380.5,124.0,2.35,17.0,258.5,495.98,405.62
2016,2,14,16,0,357.0,112.0,2.3,17.0,223.0,452.67,371.85
2016,2,14,16,15,331.0,96.5,2.25,16.0,186.5,403.1,333.41
2016,2,14,16,30,305.0,81.0,2.2,15.0,150.0,354.13,293.82
2016,2,14,16,45,267.0,64.0,2.2,14.5,114.0,295.84,244.28
2016,2,14,17,0,229.0,47.0,2.2,14.0,78.0,239.84,194.56
2016,2,14,17,15,114.5,32.5,2.25,14.0,48.0,131.74,96.0
2016,2,14,17,30,0.0,18.0,2.3,14.0,18.0,18.73,0.0
2016,2,14,17,45,0.0,9.0,2.35,14.0,9.0,8.19,0.0
2016,2,14,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,7,15,217.0,12.5,1.7,11.5,31.0,11.37,0.0
2016,2,15,7,30,434.0,25.0,1.7,12.0,62.0,22.19,12.13
2016,2,15,7,45,534.0,32.0,1.75,13.0,108.0,27.66,18.54
2016,2,15,8,0,634.0,39.0,1.8,14.0,154.0,33.1,23.73
2016,2,15,8,15,691.0,43.5,1.85,14.0,202.5,52.37,27.89
2016,2,15,8,30,748.0,48.0,1.9,14.0,251.0,107.55,55.93
2016,2,15,8,45,786.0,51.5,2.0,14.5,298.0,165.71,99.55
2016,2,15,9,0,824.0,55.0,2.1,15.0,345.0,230.1,154.52
2016,2,15,9,15,848.5,57.5,2.15,15.0,388.5,290.99,209.67
2016,2,15,9,30,873.0,60.0,2.2,15.0,432.0,353.57,266.33
2016,2,15,9,45,891.0,61.5,2.25,15.5,470.5,414.02,319.87
2016,2,15,10,0,909.0,63.0,2.3,16.0,509.0,474.8,372.02
2016,2,15,10,15,921.0,64.5,2.3,16.5,541.0,532.62,420.0
2016,2,15,10,30,933.0,66.0,2.3,17.0,573.0,589.54,465.55
2016,2,15,10,45,941.5,66.5,2.3,17.5,598.5,642.13,506.33
2016,2,15,11,0,950.0,67.0,2.3,18.0,624.0,692.91,544.45
2016,2,15,11,15,955.5,68.0,2.3,18.0,642.0,740.13,579.09
2016,2,15,11,30,961.0,69.0,2.3,18.0,660.0,784.83,610.04
2016,2,15,11,45,963.5,69.5,2.3,18.0,670.0,823.93,636.79
2016,2,15,12,0,966.0,70.0,2.3,18.0,680.0,859.88,661.23
2016,2,15,12,15,966.0,70.0,2.3,18.0,682.0,889.87,681.46
2016,2,15,12,30,966.0,70.0,2.3,18.0,684.0,916.26,699.28
2016,2,15,12,45,957.5,73.0,2.3,18.5,677.0,935.08,710.66
2016,2,15,13,0,949.0,76.0,2.3,19.0,670.0,949.87,719.46
2016,2,15,13,15,944.5,75.5,2.25,19.0,656.0,960.04,726.14
2016,2,15,13,30,940.0,75.0,2.2,19.0,642.0,966.25,730.35
2016,2,15,13,45,931.0,74.5,2.2,19.0,620.0,964.35,729.85
2016,2,15,14,0,922.0,74.0,2.2,19.0,598.0,958.53,726.96
2016,2,15,14,15,911.0,72.5,2.1,19.0,569.0,945.76,718.47
2016,2,15,14,30,900.0,71.0,2.0,19.0,540.0,929.31,707.67
2016,2,15,14,45,883.5,69.5,1.95,19.0,504.5,904.35,691.72
2016,2,15,15,0,867.0,68.0,1.9,19.0,469.0,876.23,673.65
2016,2,15,15,15,845.0,65.5,1.75,18.5,428.5,847.77,655.42
2016,2,15,15,30,823.0,63.0,1.6,18.0,388.0,807.88,628.86
2016,2,15,15,45,791.0,60.0,1.45,18.0,342.5,756.86,592.78
2016,2,15,16,0,759.0,57.0,1.3,18.0,297.0,704.58,555.05
2016,2,15,16,15,712.5,52.5,1.3,17.0,249.5,638.42,509.19
2016,2,15,16,30,666.0,48.0,1.3,16.0,202.0,572.9,461.31
2016,2,15,16,45,593.0,42.0,1.3,15.5,155.0,488.47,395.09
2016,2,15,17,0,520.0,36.0,1.3,15.0,108.0,407.77,326.85
2016,2,15,17,15,384.5,26.0,1.3,15.0,67.5,299.21,223.82
2016,2,15,17,30,249.0,16.0,1.3,15.0,27.0,177.09,0.0
2016,2,15,17,45,124.5,8.0,1.35,15.0,13.5,69.85,0.0
2016,2,15,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,16,7,15,205.5,13.5,1.9,10.5,32.0,10.82,0.0
2016,2,16,7,30,411.0,27.0,1.9,11.0,64.0,22.0,12.39
2016,2,16,7,45,509.5,34.5,1.9,11.5,109.5,29.86,20.66
2016,2,16,8,0,608.0,42.0,1.9,12.0,155.0,35.65,26.25
2016,2,16,8,15,666.0,47.5,1.75,12.5,203.5,56.19,31.2
2016,2,16,8,30,724.0,53.0,1.6,13.0,252.0,110.95,59.79
2016,2,16,8,45,762.0,56.5,1.5,13.5,299.0,167.79,102.63
2016,2,16,9,0,800.0,60.0,1.4,14.0,346.0,228.75,154.62
2016,2,16,9,15,825.5,63.0,1.4,14.5,389.0,289.58,208.95
2016,2,16,9,30,851.0,66.0,1.4,15.0,432.0,352.37,264.59
2016,2,16,9,45,870.5,67.5,1.45,15.5,471.0,413.49,317.87
2016,2,16,10,0,890.0,69.0,1.5,16.0,510.0,474.02,369.02
2016,2,16,10,15,903.0,70.5,1.55,16.5,542.0,531.5,416.15
2016,2,16,10,30,916.0,72.0,1.6,17.0,574.0,588.23,461.07
2016,2,16,10,45,923.5,73.5,1.65,17.5,599.5,640.62,501.29
2016,2,16,11,0,931.0,75.0,1.7,18.0,625.0,691.18,538.96
2016,2,16,11,15,937.0,76.0,1.7,18.0,643.0,738.1,573.06
2016,2,16,11,30,943.0,77.0,1.7,18.0,661.0,782.6,603.39
2016,2,16,11,45,944.5,78.0,1.75,18.5,671.0,820.99,628.52
2016,2,16,12,0,946.0,79.0,1.8,19.0,681.0,856.24,651.35
2016,2,16,12,15,946.5,79.0,1.8,19.0,683.0,886.22,671.23
2016,2,16,12,30,947.0,79.0,1.8,19.0,685.0,912.7,688.77
2016,2,16,12,45,947.0,77.5,1.85,19.0,679.0,933.35,703.08
2016,2,16,13,0,947.0,76.0,1.9,19.0,673.0,950.22,715.06
2016,2,16,13,15,942.5,75.5,1.95,19.0,659.0,960.35,722.73
2016,2,16,13,30,938.0,75.0,2.0,19.0,645.0,966.53,728.01
2016,2,16,13,45,930.5,74.0,2.05,19.5,623.5,965.35,727.2
2016,2,16,14,0,923.0,73.0,2.1,20.0,602.0,960.25,724.0
2016,2,16,14,15,912.0,72.0,2.1,19.5,573.0,948.06,718.41
2016,2,16,14,30,901.0,71.0,2.1,19.0,544.0,932.19,710.47
2016,2,16,14,45,886.0,69.0,2.1,19.0,508.5,907.85,695.47
2016,2,16,15,0,871.0,67.0,2.1,19.0,473.0,880.28,678.25
2016,2,16,15,15,849.5,64.5,1.95,18.5,432.5,843.35,654.16
2016,2,16,15,30,828.0,62.0,1.8,18.0,392.0,812.45,634.03
2016,2,16,15,45,794.5,59.5,1.7,18.0,346.5,760.63,597.78
2016,2,16,16,0,761.0,57.0,1.6,18.0,301.0,707.63,559.96
2016,2,16,16,15,715.5,52.5,1.5,17.5,253.0,642.04,512.56
2016,2,16,16,30,670.0,48.0,1.4,17.0,205.0,577.04,463.56
2016,2,16,16,45,590.5,42.5,1.35,16.5,157.5,488.41,394.19
2016,2,16,17,0,511.0,37.0,1.3,16.0,110.0,411.42,328.88
2016,2,16,17,15,255.5,33.0,1.25,15.5,69.5,229.42,173.25
2016,2,16,17,30,0.0,29.0,1.2,15.0,29.0,40.05,0.0
2016,2,16,17,45,0.0,14.5,1.2,15.0,14.5,13.19,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,6.5,3.75,13.0,6.5,5.7,0.0
2016,2,17,7,30,0.0,13.0,3.6,13.0,13.0,11.42,3.78
2016,2,17,7,45,0.0,22.5,3.5,13.5,22.5,19.8,11.71
2016,2,17,8,0,0.0,32.0,3.4,14.0,32.0,28.19,19.43
2016,2,17,8,15,0.0,42.0,3.5,14.0,42.0,37.04,26.12
2016,2,17,8,30,0.0,52.0,3.6,14.0,52.0,45.9,33.8
2016,2,17,8,45,0.0,62.5,3.7,14.5,62.5,55.22,41.68
2016,2,17,9,0,0.0,73.0,3.8,15.0,73.0,64.48,49.38
2016,2,17,9,15,103.0,130.0,4.0,15.0,175.0,144.18,113.07
2016,2,17,9,30,206.0,187.0,4.2,15.0,277.0,236.79,187.87
2016,2,17,9,45,403.0,163.0,4.45,15.5,358.0,315.25,250.25
2016,2,17,10,0,600.0,139.0,4.7,16.0,439.0,412.19,328.92
2016,2,17,10,15,581.0,156.0,4.75,16.0,461.0,451.32,362.73
2016,2,17,10,30,562.0,173.0,4.8,16.0,483.0,491.1,396.05
2016,2,17,10,45,528.0,194.0,4.9,16.0,496.0,522.73,422.0
2016,2,17,11,0,494.0,215.0,5.0,16.0,509.0,550.07,443.89
2016,2,17,11,15,326.5,257.0,4.95,16.0,453.5,491.94,396.59
2016,2,17,11,30,159.0,299.0,4.9,16.0,398.0,418.56,336.02
2016,2,17,11,45,328.5,267.0,4.9,16.0,476.5,537.35,432.83
2016,2,17,12,0,498.0,235.0,4.9,16.0,555.0,668.24,536.16
2016,2,17,12,15,367.5,270.5,4.9,16.0,507.0,602.68,483.27
2016,2,17,12,30,237.0,306.0,4.9,16.0,459.0,528.29,423.41
2016,2,17,12,45,250.5,301.0,4.9,16.0,461.5,543.63,436.24
2016,2,17,13,0,264.0,296.0,4.9,16.0,464.0,574.65,460.5
2016,2,17,13,15,272.5,287.5,4.9,15.5,458.0,580.71,466.72
2016,2,17,13,30,281.0,279.0,4.9,15.0,452.0,585.58,472.23
2016,2,17,13,45,284.0,268.0,4.95,15.0,437.5,581.08,469.79
2016,2,17,14,0,287.0,257.0,5.0,15.0,423.0,575.14,466.34
2016,2,17,14,15,197.5,248.5,4.9,15.0,360.5,466.66,380.16
2016,2,17,14,30,108.0,240.0,4.8,15.0,298.0,358.73,292.69
2016,2,17,14,45,150.0,224.0,4.75,15.0,298.5,397.57,326.04
2016,2,17,15,0,192.0,208.0,4.7,15.0,299.0,417.22,343.77
2016,2,17,15,15,145.0,190.0,4.65,14.5,255.0,353.47,292.45
2016,2,17,15,30,98.0,172.0,4.6,14.0,211.0,275.22,228.51
2016,2,17,15,45,90.0,153.5,4.55,14.0,186.5,247.07,205.65
2016,2,17,16,0,82.0,135.0,4.5,14.0,162.0,219.07,182.45
2016,2,17,16,15,71.5,114.5,4.45,13.5,135.5,186.38,155.11
2016,2,17,16,30,61.0,94.0,4.4,13.0,109.0,153.93,127.38
2016,2,17,16,45,45.5,73.5,4.4,13.0,83.0,118.22,95.97
2016,2,17,17,0,30.0,53.0,4.4,13.0,57.0,82.82,64.53
2016,2,17,17,15,15.0,34.0,4.4,13.0,36.0,50.12,34.68
2016,2,17,17,30,0.0,15.0,4.4,13.0,15.0,13.22,0.0
2016,2,17,17,45,0.0,7.5,4.4,13.0,7.5,6.82,0.0
2016,2,17,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,7,15,86.5,21.0,3.95,10.0,29.5,17.08,0.0
2016,2,18,7,30,173.0,42.0,4.0,10.0,59.0,32.77,22.01
2016,2,18,7,45,283.5,55.5,4.1,10.5,102.0,42.69,32.18
2016,2,18,8,0,394.0,69.0,4.2,11.0,145.0,52.39,41.37
2016,2,18,8,15,463.5,78.0,4.25,11.0,191.5,72.75,48.33
2016,2,18,8,30,533.0,87.0,4.3,11.0,238.0,122.1,77.42
2016,2,18,8,45,584.5,93.0,4.35,11.0,285.0,172.25,115.82
2016,2,18,9,0,636.0,99.0,4.4,11.0,332.0,228.56,164.07
2016,2,18,9,15,330.5,134.0,4.4,11.0,256.0,212.24,164.92
2016,2,18,9,30,25.0,169.0,4.4,11.0,180.0,156.73,127.49
2016,2,18,9,45,26.5,183.0,4.45,11.5,196.0,172.18,140.16
2016,2,18,10,0,28.0,197.0,4.5,12.0,212.0,191.05,155.44
2016,2,18,10,15,178.0,217.0,4.45,12.0,316.5,294.14,240.6
2016,2,18,10,30,328.0,237.0,4.4,12.0,421.0,415.56,339.73
2016,2,18,10,45,363.5,241.0,4.4,12.5,452.5,461.31,376.28
2016,2,18,11,0,399.0,245.0,4.4,13.0,484.0,509.45,414.41
2016,2,18,11,15,223.5,258.0,4.35,13.0,392.5,411.77,335.13
2016,2,18,11,30,48.0,271.0,4.3,13.0,301.0,297.03,239.91
2016,2,18,11,45,47.0,276.0,4.3,13.0,306.0,305.41,246.82
2016,2,18,12,0,46.0,281.0,4.3,13.0,311.0,313.72,253.37
2016,2,18,12,15,33.0,262.0,4.25,13.0,283.5,286.08,230.83
2016,2,18,12,30,20.0,243.0,4.2,13.0,256.0,244.15,196.75
2016,2,18,12,45,117.5,273.5,4.2,13.0,348.5,394.93,320.75
2016,2,18,13,0,215.0,304.0,4.2,13.0,441.0,523.44,423.53
2016,2,18,13,15,107.5,189.5,4.1,13.0,258.0,300.72,245.82
2016,2,18,13,30,0.0,75.0,4.0,13.0,75.0,66.43,50.29
2016,2,18,13,45,419.0,91.0,3.95,13.0,334.5,524.42,435.13
2016,2,18,14,0,838.0,107.0,3.9,13.0,594.0,936.0,744.35
2016,2,18,14,15,518.0,175.0,3.8,12.5,471.5,714.66,579.08
2016,2,18,14,30,198.0,243.0,3.7,12.0,349.0,463.12,379.31
2016,2,18,14,45,109.0,211.0,3.6,12.0,269.0,343.03,282.72
2016,2,18,15,0,20.0,179.0,3.5,12.0,189.0,192.53,157.4
2016,2,18,15,15,208.0,162.0,3.35,12.0,248.0,389.32,325.86
2016,2,18,15,30,396.0,145.0,3.2,12.0,307.0,545.74,454.68
2016,2,18,15,45,370.0,134.0,3.05,12.0,271.5,501.78,419.01
2016,2,18,16,0,344.0,123.0,2.9,12.0,236.0,441.9,371.38
2016,2,18,16,15,455.5,94.0,2.7,11.5,219.0,497.04,417.96
2016,2,18,16,30,567.0,65.0,2.5,11.0,202.0,531.1,444.84
2016,2,18,16,45,492.5,56.0,2.3,10.5,156.0,445.39,372.65
2016,2,18,17,0,418.0,47.0,2.1,10.0,110.0,364.13,301.54
2016,2,18,17,15,290.5,34.5,2.05,9.5,70.5,253.14,200.75
2016,2,18,17,30,163.0,22.0,2.0,9.0,31.0,140.72,32.47
2016,2,18,17,45,81.5,11.0,1.95,9.0,15.5,51.25,0.0
2016,2,18,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,19,7,15,180.0,16.0,3.7,8.5,35.0,12.76,0.0
2016,2,19,7,30,360.0,32.0,3.9,9.0,70.0,26.04,16.63
2016,2,19,7,45,447.5,42.0,4.1,9.5,114.0,33.36,24.1
2016,2,19,8,0,535.0,52.0,4.3,10.0,158.0,40.47,30.88
2016,2,19,8,15,594.0,58.5,4.45,10.5,205.0,62.95,36.96
2016,2,19,8,30,653.0,65.0,4.6,11.0,252.0,115.05,66.24
2016,2,19,8,45,683.5,71.5,4.75,11.5,297.0,169.81,109.21
2016,2,19,9,0,714.0,78.0,4.9,12.0,342.0,227.93,160.2
2016,2,19,9,15,742.0,81.5,4.9,12.0,384.5,287.83,214.97
2016,2,19,9,30,770.0,85.0,4.9,12.0,427.0,347.58,269.85
2016,2,19,9,45,523.5,151.5,4.9,12.5,393.0,354.21,283.52
2016,2,19,10,0,277.0,218.0,4.9,13.0,359.0,331.81,269.02
2016,2,19,10,15,273.0,234.0,4.75,13.0,380.0,363.89,296.05
2016,2,19,10,30,269.0,250.0,4.6,13.0,401.0,395.34,321.8
2016,2,19,10,45,135.5,213.5,4.5,13.0,290.0,288.57,235.29
2016,2,19,11,0,2.0,177.0,4.4,13.0,179.0,160.65,128.61
2016,2,19,11,15,1.0,162.0,4.25,12.5,163.0,146.42,117.09
2016,2,19,11,30,0.0,147.0,4.1,12.0,147.0,132.01,105.24
2016,2,19,11,45,33.0,220.0,4.0,12.0,242.0,236.59,192.04
2016,2,19,12,0,66.0,293.0,3.9,12.0,337.0,342.47,277.65
2016,2,19,12,15,52.5,283.5,3.8,12.0,318.5,325.32,263.22
2016,2,19,12,30,39.0,274.0,3.7,12.0,300.0,307.02,248.22
2016,2,19,12,45,19.5,181.0,3.65,12.0,194.0,183.16,147.73
2016,2,19,13,0,0.0,88.0,3.6,12.0,88.0,78.02,60.16
2016,2,19,13,15,49.0,188.5,3.45,11.5,219.0,231.01,189.09
2016,2,19,13,30,98.0,289.0,3.3,11.0,350.0,392.83,320.54
2016,2,19,13,45,49.0,182.0,3.2,11.0,212.5,227.39,186.09
2016,2,19,14,0,0.0,75.0,3.1,11.0,75.0,66.41,50.83
2016,2,19,14,15,0.0,111.0,2.95,11.0,111.0,99.76,79.2
2016,2,19,14,30,0.0,147.0,2.8,11.0,147.0,136.15,109.83
2016,2,19,14,45,0.0,129.0,2.65,11.0,129.0,118.57,95.27
2016,2,19,15,0,0.0,111.0,2.5,11.0,111.0,101.03,80.72
2016,2,19,15,15,0.0,118.5,2.4,10.5,118.5,109.72,88.48
2016,2,19,15,30,0.0,126.0,2.3,10.0,126.0,119.53,97.18
2016,2,19,15,45,0.0,111.5,2.2,10.0,111.5,105.62,85.54
2016,2,19,16,0,0.0,97.0,2.1,10.0,97.0,91.71,73.81
2016,2,19,16,15,0.0,81.5,2.0,9.5,81.5,76.61,61.01
2016,2,19,16,30,0.0,66.0,1.9,9.0,66.0,61.43,47.9
2016,2,19,16,45,0.0,51.0,1.8,9.0,51.0,46.68,34.87
2016,2,19,17,0,0.0,36.0,1.7,9.0,36.0,31.76,21.6
2016,2,19,17,15,0.0,23.0,1.65,8.5,23.0,20.26,11.12
2016,2,19,17,30,0.0,10.0,1.6,8.0,10.0,8.79,0.0
2016,2,19,17,45,0.0,5.0,1.6,8.0,5.0,4.55,0.0
2016,2,19,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,7,15,121.0,19.0,2.15,4.5,32.0,14.9,1.14
2016,2,20,7,30,242.0,38.0,2.1,5.0,64.0,29.59,20.26
2016,2,20,7,45,301.0,53.5,2.1,5.5,103.5,41.01,31.52
2016,2,20,8,0,360.0,69.0,2.1,6.0,143.0,52.06,42.02
2016,2,20,8,15,402.5,82.0,2.05,6.5,184.0,75.28,51.87
2016,2,20,8,30,445.0,95.0,2.0,7.0,225.0,119.51,79.7
2016,2,20,8,45,485.0,101.5,2.0,8.0,265.0,163.33,113.67
2016,2,20,9,0,525.0,108.0,2.0,9.0,305.0,211.68,154.86
2016,2,20,9,15,558.5,114.5,1.9,9.0,346.0,265.08,202.31
2016,2,20,9,30,592.0,121.0,1.8,9.0,387.0,319.6,250.69
2016,2,20,9,45,583.5,136.0,1.75,9.5,416.5,368.24,293.66
2016,2,20,10,0,575.0,151.0,1.7,10.0,446.0,411.69,330.97
2016,2,20,10,15,721.5,124.0,1.6,10.0,518.0,499.68,402.16
2016,2,20,10,30,868.0,97.0,1.5,10.0,590.0,596.01,478.04
2016,2,20,10,45,870.5,101.5,1.4,10.5,614.0,647.47,516.51
2016,2,20,11,0,873.0,106.0,1.3,11.0,638.0,696.85,552.22
2016,2,20,11,15,738.0,150.0,1.15,11.0,608.5,690.23,544.67
2016,2,20,11,30,603.0,194.0,1.0,11.0,579.0,667.69,525.35
2016,2,20,11,45,472.0,242.0,0.9,11.5,546.0,636.64,498.99
2016,2,20,12,0,341.0,290.0,0.8,12.0,513.0,588.46,459.89
2016,2,20,12,15,355.5,287.0,0.75,12.0,520.5,612.04,477.62
2016,2,20,12,30,370.0,284.0,0.7,12.0,528.0,634.9,493.87
2016,2,20,12,45,399.5,273.5,0.7,12.5,534.5,661.86,513.07
2016,2,20,13,0,429.0,263.0,0.7,13.0,541.0,703.25,541.84
2016,2,20,13,15,669.5,177.5,0.7,13.0,601.5,848.44,646.88
2016,2,20,13,30,910.0,92.0,0.7,13.0,662.0,969.41,725.59
2016,2,20,13,45,903.5,90.5,0.75,13.0,640.0,968.53,724.96
2016,2,20,14,0,897.0,89.0,0.8,13.0,618.0,963.81,723.96
2016,2,20,14,15,886.0,87.5,0.85,13.0,589.0,951.09,717.87
2016,2,20,14,30,875.0,86.0,0.9,13.0,560.0,944.27,715.89
2016,2,20,14,45,862.5,82.5,0.95,13.0,525.0,920.4,702.46
2016,2,20,15,0,850.0,79.0,1.0,13.0,490.0,893.18,686.87
2016,2,20,15,15,828.5,76.0,1.0,12.5,449.0,855.46,664.22
2016,2,20,15,30,807.0,73.0,1.0,12.0,408.0,815.23,639.45
2016,2,20,15,45,781.0,68.5,1.05,12.0,363.0,767.1,607.96
2016,2,20,16,0,755.0,64.0,1.1,12.0,318.0,717.38,574.28
2016,2,20,16,15,711.0,59.0,1.15,11.5,269.5,651.85,528.35
2016,2,20,16,30,667.0,54.0,1.2,11.0,221.0,586.74,480.44
2016,2,20,16,45,600.0,47.0,1.3,10.5,173.0,504.23,416.33
2016,2,20,17,0,533.0,40.0,1.4,10.0,125.0,432.27,355.51
2016,2,20,17,15,411.5,30.5,1.45,9.5,81.5,322.9,258.26
2016,2,20,17,30,290.0,21.0,1.5,9.0,38.0,214.16,100.45
2016,2,20,17,45,145.0,10.5,1.6,9.0,19.0,83.23,0.0
2016,2,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,21,7,15,223.0,16.5,1.85,6.5,41.5,13.06,1.72
2016,2,21,7,30,446.0,33.0,1.9,7.0,83.0,26.78,17.8
2016,2,21,7,45,539.0,40.5,1.95,8.0,131.0,31.97,23.16
2016,2,21,8,0,632.0,48.0,2.0,9.0,179.0,40.53,31.16
2016,2,21,8,15,687.0,53.5,2.0,9.5,229.0,67.27,37.74
2016,2,21,8,30,742.0,59.0,2.0,10.0,279.0,123.83,69.77
2016,2,21,8,45,781.0,62.0,2.0,10.5,328.0,182.16,115.31
2016,2,21,9,0,820.0,65.0,2.0,11.0,377.0,244.73,169.83
2016,2,21,9,15,845.0,68.0,1.95,11.0,421.5,307.22,226.87
2016,2,21,9,30,870.0,71.0,1.9,11.0,466.0,371.58,285.15
2016,2,21,9,45,889.5,73.0,1.9,11.5,506.0,434.9,340.88
2016,2,21,10,0,909.0,75.0,1.9,12.0,546.0,497.51,394.19
2016,2,21,10,15,921.5,76.5,1.85,12.0,579.0,556.23,443.23
2016,2,21,10,30,934.0,78.0,1.8,12.0,612.0,614.08,489.89
2016,2,21,10,45,943.0,79.0,1.75,12.5,638.5,668.11,531.16
2016,2,21,11,0,952.0,80.0,1.7,13.0,665.0,720.38,569.66
2016,2,21,11,15,957.5,81.0,1.65,13.0,683.0,768.15,603.66
2016,2,21,11,30,963.0,82.0,1.6,13.0,701.0,813.38,634.15
2016,2,21,11,45,965.5,82.5,1.6,13.5,711.5,852.93,659.65
2016,2,21,12,0,968.0,83.0,1.6,14.0,722.0,889.31,682.74
2016,2,21,12,15,968.5,83.0,1.65,14.0,724.0,920.08,703.79
2016,2,21,12,30,969.0,83.0,1.7,14.0,726.0,947.23,722.5
2016,2,21,12,45,965.5,83.0,1.8,14.5,719.0,967.08,735.7
2016,2,21,13,0,962.0,83.0,1.9,15.0,712.0,982.97,746.41
2016,2,21,13,15,957.5,82.5,1.95,15.0,697.5,993.33,754.34
2016,2,21,13,30,953.0,82.0,2.0,15.0,683.0,999.64,759.79
2016,2,21,13,45,942.5,82.0,2.15,15.0,660.0,996.89,760.6
2016,2,21,14,0,932.0,82.0,2.3,15.0,637.0,990.13,758.85
2016,2,21,14,15,920.5,80.5,2.4,14.5,607.0,976.68,753.45
2016,2,21,14,30,909.0,79.0,2.5,14.0,577.0,959.47,745.53
2016,2,21,14,45,891.0,78.0,2.6,14.0,540.0,933.33,729.95
2016,2,21,15,0,873.0,77.0,2.7,14.0,503.0,913.18,718.53
2016,2,21,15,15,739.5,92.0,2.7,13.5,432.0,803.14,642.38
2016,2,21,15,30,606.0,107.0,2.7,13.0,361.0,690.33,561.99
2016,2,21,15,45,686.0,85.5,2.7,13.0,343.0,715.66,583.33
2016,2,21,16,0,766.0,64.0,2.7,13.0,325.0,727.61,593.17
2016,2,21,16,15,720.5,59.5,2.7,12.0,276.0,661.05,544.91
2016,2,21,16,30,675.0,55.0,2.7,11.0,227.0,594.94,495.24
2016,2,21,16,45,605.0,48.5,2.7,10.5,177.5,516.6,432.13
2016,2,21,17,0,535.0,42.0,2.7,10.0,128.0,436.82,363.35
2016,2,21,17,15,412.5,32.0,2.65,9.5,84.5,325.75,263.75
2016,2,21,17,30,290.0,22.0,2.6,9.0,41.0,217.11,118.63
2016,2,21,17,45,145.0,11.0,2.6,9.0,20.5,83.84,0.0
2016,2,21,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.5,1.85,6.5,6.5,0.0,0.0
2016,2,22,7,0,0.0,13.0,1.8,7.0,13.0,11.82,0.0
2016,2,22,7,15,242.5,22.5,1.85,7.5,50.5,18.39,6.2
2016,2,22,7,30,485.0,32.0,1.9,8.0,88.0,28.17,19.06
2016,2,22,7,45,569.5,39.0,1.95,9.0,136.5,33.41,24.39
2016,2,22,8,0,654.0,46.0,2.0,10.0,185.0,38.62,29.34
2016,2,22,8,15,706.5,51.0,2.0,10.5,235.0,66.89,36.19
2016,2,22,8,30,759.0,56.0,2.0,11.0,285.0,124.13,68.84
2016,2,22,8,45,792.0,60.0,2.05,11.5,333.0,183.55,115.61
2016,2,22,9,0,825.0,64.0,2.1,12.0,381.0,246.47,170.65
