Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,15,849.5,66.5,2.1,12.0,425.5,308.72,227.47
2016,2,22,9,30,874.0,69.0,2.1,12.0,470.0,374.05,286.51
2016,2,22,9,45,890.5,71.5,2.15,12.5,509.0,435.69,341.0
2016,2,22,10,0,907.0,74.0,2.2,13.0,548.0,497.51,393.85
2016,2,22,10,15,919.5,75.5,2.2,13.5,581.5,556.16,442.29
2016,2,22,10,30,932.0,77.0,2.2,14.0,615.0,613.94,488.3
2016,2,22,10,45,940.0,79.0,2.2,14.5,641.0,668.33,530.17
2016,2,22,11,0,948.0,81.0,2.2,15.0,667.0,720.89,569.33
2016,2,22,11,15,953.5,82.0,2.15,15.0,686.0,768.54,603.46
2016,2,22,11,30,959.0,83.0,2.1,15.0,705.0,813.64,634.18
2016,2,22,11,45,961.5,83.5,2.1,15.5,715.0,853.08,659.81
2016,2,22,12,0,964.0,84.0,2.1,16.0,725.0,889.35,683.02
2016,2,22,12,15,965.0,84.0,2.1,16.0,727.5,920.44,703.83
2016,2,22,12,30,966.0,84.0,2.1,16.0,730.0,947.96,722.24
2016,2,22,12,45,961.5,85.5,2.15,16.0,723.5,968.59,736.63
2016,2,22,13,0,957.0,87.0,2.2,16.0,717.0,985.26,748.56
2016,2,22,13,15,953.5,86.0,2.2,16.0,703.0,995.92,756.06
2016,2,22,13,30,950.0,85.0,2.2,16.0,689.0,1002.55,761.09
2016,2,22,13,45,785.0,128.0,2.2,16.0,616.0,920.13,705.86
2016,2,22,14,0,620.0,171.0,2.2,16.0,543.0,816.89,635.66
2016,2,22,14,15,648.5,152.5,2.1,16.0,525.0,823.72,641.69
2016,2,22,14,30,677.0,134.0,2.0,16.0,507.0,826.5,643.89
2016,2,22,14,45,692.0,119.5,1.95,16.0,480.0,817.29,638.24
2016,2,22,15,0,707.0,105.0,1.9,16.0,453.0,804.12,629.99
2016,2,22,15,15,777.0,88.0,1.75,15.5,441.5,827.62,648.07
2016,2,22,15,30,847.0,71.0,1.6,15.0,430.0,850.4,665.04
2016,2,22,15,45,816.5,68.0,1.45,14.5,383.0,799.16,629.51
2016,2,22,16,0,786.0,65.0,1.3,14.0,336.0,746.42,592.86
2016,2,22,16,15,742.5,60.5,1.3,13.0,286.0,680.59,547.92
2016,2,22,16,30,699.0,56.0,1.3,12.0,236.0,614.99,500.87
2016,2,22,16,45,628.5,49.5,1.3,11.5,186.0,528.89,434.25
2016,2,22,17,0,558.0,43.0,1.3,11.0,136.0,453.82,371.58
2016,2,22,17,15,437.5,33.5,1.35,10.5,90.5,343.19,275.4
2016,2,22,17,30,317.0,24.0,1.4,10.0,45.0,236.15,141.5
2016,2,22,17,45,158.5,12.0,1.45,10.0,22.5,91.78,0.0
2016,2,22,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,7.5,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,8.0,13.0,11.82,0.0
2016,2,23,7,15,184.5,25.5,1.55,8.0,48.0,20.03,8.47
2016,2,23,7,30,369.0,38.0,1.6,8.0,83.0,30.84,21.53
2016,2,23,7,45,448.5,48.0,1.65,8.5,127.5,37.93,28.56
2016,2,23,8,0,528.0,58.0,1.7,9.0,172.0,44.82,35.1
2016,2,23,8,15,576.5,65.0,1.8,9.0,218.0,71.57,42.91
2016,2,23,8,30,625.0,72.0,1.9,9.0,264.0,122.56,73.58
2016,2,23,8,45,674.5,71.5,2.0,9.5,308.5,173.08,112.91
2016,2,23,9,0,724.0,71.0,2.1,10.0,353.0,231.48,163.54
2016,2,23,9,15,802.0,73.0,2.1,10.5,417.5,302.77,225.5
2016,2,23,9,30,880.0,75.0,2.1,11.0,482.0,382.39,294.26
2016,2,23,9,45,899.0,76.5,2.1,11.5,522.5,445.82,349.99
2016,2,23,10,0,918.0,78.0,2.1,12.0,563.0,508.47,403.32
2016,2,23,10,15,930.0,80.0,1.95,12.5,596.5,568.08,451.76
2016,2,23,10,30,942.0,82.0,1.8,13.0,630.0,626.77,497.34
2016,2,23,10,45,950.5,83.0,1.7,13.5,656.0,681.05,538.04
2016,2,23,11,0,959.0,84.0,1.6,14.0,682.0,733.48,575.77
2016,2,23,11,15,964.0,85.0,1.55,14.5,700.5,781.33,608.14
2016,2,23,11,30,969.0,86.0,1.5,15.0,719.0,826.56,636.98
2016,2,23,11,45,969.5,87.5,1.45,15.5,728.5,865.95,661.31
2016,2,23,12,0,970.0,89.0,1.4,16.0,738.0,902.02,683.06
2016,2,23,12,15,970.0,89.0,1.3,16.0,740.0,932.52,701.38
2016,2,23,12,30,970.0,89.0,1.2,16.0,742.0,959.36,717.08
2016,2,23,12,45,964.5,90.0,1.2,16.5,734.5,978.64,728.14
2016,2,23,13,0,959.0,91.0,1.2,17.0,727.0,993.9,736.75
2016,2,23,13,15,954.0,90.5,1.1,17.0,712.0,1003.81,741.58
2016,2,23,13,30,949.0,90.0,1.0,17.0,697.0,1009.67,743.9
2016,2,23,13,45,939.5,89.5,0.95,17.0,673.5,1007.23,742.07
2016,2,23,14,0,930.0,89.0,0.9,17.0,650.0,1000.78,737.95
2016,2,23,14,15,919.0,87.0,0.85,17.0,620.0,987.17,729.44
2016,2,23,14,30,908.0,85.0,0.8,17.0,590.0,969.77,718.72
2016,2,23,14,45,891.5,83.5,0.75,17.0,553.0,953.77,709.05
2016,2,23,15,0,875.0,82.0,0.7,17.0,516.0,924.81,690.96
2016,2,23,15,15,811.0,79.0,0.65,16.5,455.5,848.32,642.49
2016,2,23,15,30,747.0,76.0,0.6,16.0,395.0,771.15,592.84
2016,2,23,15,45,697.0,79.0,0.55,16.0,351.5,718.61,557.91
2016,2,23,16,0,647.0,82.0,0.5,16.0,308.0,661.64,518.56
2016,2,23,16,15,606.5,75.0,0.55,15.5,262.5,599.71,476.51
2016,2,23,16,30,566.0,68.0,0.6,15.0,217.0,538.39,432.75
2016,2,23,16,45,490.5,60.5,0.7,14.5,170.5,452.94,367.46
2016,2,23,17,0,415.0,53.0,0.8,14.0,124.0,371.78,301.44
2016,2,23,17,15,318.5,39.5,0.9,13.5,83.0,277.32,220.67
2016,2,23,17,30,222.0,26.0,1.0,13.0,42.0,186.59,117.84
2016,2,23,17,45,111.0,13.0,1.1,13.0,21.0,68.56,0.0
2016,2,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,45,50.0,5.5,1.1,8.5,7.0,0.0,0.0
2016,2,24,7,0,100.0,11.0,1.1,9.0,14.0,10.01,0.0
2016,2,24,7,15,241.5,25.0,1.2,9.0,50.5,20.39,9.6
2016,2,24,7,30,383.0,39.0,1.3,9.0,87.0,31.59,22.21
2016,2,24,7,45,472.5,47.5,1.4,9.5,134.0,37.36,27.98
2016,2,24,8,0,562.0,56.0,1.5,10.0,181.0,43.04,33.39
2016,2,24,8,15,617.0,62.5,1.45,10.5,229.5,72.11,41.58
2016,2,24,8,30,672.0,69.0,1.4,11.0,278.0,126.02,73.73
2016,2,24,8,45,714.5,72.5,1.4,11.5,326.0,181.91,117.53
2016,2,24,9,0,757.0,76.0,1.4,12.0,374.0,245.07,171.86
2016,2,24,9,15,782.5,79.5,1.3,12.5,418.0,304.76,225.05
2016,2,24,9,30,808.0,83.0,1.2,13.0,462.0,366.5,279.17
2016,2,24,9,45,830.0,84.5,1.2,13.5,501.0,426.62,330.83
2016,2,24,10,0,852.0,86.0,1.2,14.0,540.0,487.68,381.45
2016,2,24,10,15,865.0,88.0,1.15,14.5,572.5,545.17,427.24
2016,2,24,10,30,878.0,90.0,1.1,15.0,605.0,600.23,469.42
2016,2,24,10,45,887.0,91.5,1.1,15.5,630.5,652.34,508.29
2016,2,24,11,0,896.0,93.0,1.1,16.0,656.0,702.85,544.69
2016,2,24,11,15,901.5,94.0,1.05,16.0,674.0,748.48,576.37
2016,2,24,11,30,907.0,95.0,1.0,16.0,692.0,791.71,604.53
2016,2,24,11,45,909.0,96.0,1.0,16.5,701.5,829.58,628.22
2016,2,24,12,0,911.0,97.0,1.0,17.0,711.0,864.42,649.67
2016,2,24,12,15,911.5,97.0,0.95,17.0,713.0,893.71,667.68
2016,2,24,12,30,912.0,97.0,0.9,17.0,715.0,919.58,683.39
2016,2,24,12,45,908.5,97.0,0.85,17.0,708.0,938.32,694.44
2016,2,24,13,0,905.0,97.0,0.8,17.0,701.0,953.3,703.18
2016,2,24,13,15,900.0,96.0,0.75,17.0,686.5,961.92,707.94
2016,2,24,13,30,895.0,95.0,0.7,17.0,672.0,966.69,710.44
2016,2,24,13,45,888.0,94.0,0.7,17.0,650.0,965.72,710.56
2016,2,24,14,0,881.0,93.0,0.7,17.0,628.0,960.96,708.5
2016,2,24,14,15,869.5,91.0,0.7,17.0,599.0,956.75,707.02
2016,2,24,14,30,858.0,89.0,0.7,17.0,570.0,939.15,697.0
2016,2,24,14,45,841.5,87.0,0.7,17.0,534.0,913.39,681.89
2016,2,24,15,0,825.0,85.0,0.7,17.0,498.0,884.46,664.74
2016,2,24,15,15,803.5,82.0,0.7,16.5,457.0,846.85,642.84
2016,2,24,15,30,782.0,79.0,0.7,16.0,416.0,806.8,618.92
2016,2,24,15,45,750.5,75.0,0.7,16.0,370.0,754.88,585.02
2016,2,24,16,0,719.0,71.0,0.7,16.0,324.0,701.73,549.41
2016,2,24,16,15,675.0,65.5,0.8,15.5,276.0,641.66,509.65
2016,2,24,16,30,631.0,60.0,0.9,15.0,228.0,577.27,464.35
2016,2,24,16,45,563.5,53.0,1.0,14.5,180.0,495.66,402.97
2016,2,24,17,0,496.0,46.0,1.1,14.0,132.0,418.0,339.66
2016,2,24,17,15,386.0,35.5,1.2,13.5,89.0,314.86,251.82
2016,2,24,17,30,276.0,25.0,1.3,13.0,46.0,218.12,145.91
2016,2,24,17,45,138.0,12.5,1.4,12.5,23.0,82.04,0.0
2016,2,24,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,45,45.5,6.5,0.8,9.5,8.0,0.0,0.0
2016,2,25,7,0,91.0,13.0,0.8,10.0,16.0,11.82,0.0
2016,2,25,7,15,222.5,27.5,0.85,10.5,52.0,22.53,11.87
2016,2,25,7,30,354.0,42.0,0.9,11.0,88.0,34.08,24.31
2016,2,25,7,45,432.5,53.0,0.95,11.5,133.5,41.91,31.86
2016,2,25,8,0,511.0,64.0,1.0,12.0,179.0,49.48,38.92
2016,2,25,8,15,566.5,71.5,0.95,12.0,227.0,78.66,47.65
2016,2,25,8,30,622.0,79.0,0.9,12.0,275.0,130.5,79.12
2016,2,25,8,45,658.0,85.0,0.9,12.5,321.0,184.58,121.54
2016,2,25,9,0,694.0,91.0,0.9,13.0,367.0,242.73,171.2
2016,2,25,9,15,721.0,95.0,0.9,13.5,410.0,300.24,221.68
2016,2,25,9,30,748.0,99.0,0.9,14.0,453.0,360.07,273.45
2016,2,25,9,45,686.5,121.5,0.9,15.0,466.5,402.84,311.06
2016,2,25,10,0,625.0,144.0,0.9,16.0,480.0,437.65,340.26
2016,2,25,10,15,559.5,177.5,0.9,16.0,491.5,469.24,366.3
2016,2,25,10,30,494.0,211.0,0.9,16.0,503.0,496.65,387.66
2016,2,25,10,45,537.5,204.5,0.95,16.5,534.5,546.87,425.7
2016,2,25,11,0,581.0,198.0,1.0,17.0,566.0,599.32,464.41
2016,2,25,11,15,485.0,239.5,0.95,17.0,552.5,601.54,463.95
2016,2,25,11,30,389.0,281.0,0.9,17.0,539.0,584.76,450.0
2016,2,25,11,45,390.0,285.0,0.85,17.5,547.5,608.55,466.09
2016,2,25,12,0,391.0,289.0,0.8,18.0,556.0,631.06,480.55
2016,2,25,12,15,634.5,199.0,0.75,18.0,632.0,779.92,588.07
2016,2,25,12,30,878.0,109.0,0.7,18.0,708.0,913.12,674.36
2016,2,25,12,45,648.5,193.5,0.65,18.5,634.0,825.42,612.92
2016,2,25,13,0,419.0,278.0,0.6,19.0,560.0,699.07,522.66
2016,2,25,13,15,651.0,188.5,0.55,19.0,616.0,850.19,630.14
2016,2,25,13,30,883.0,99.0,0.5,19.0,672.0,961.93,699.32
2016,2,25,13,45,874.0,98.5,0.45,19.0,650.0,969.36,701.84
2016,2,25,14,0,865.0,98.0,0.4,19.0,628.0,963.41,697.8
2016,2,25,14,15,854.0,96.5,0.4,19.0,599.5,950.57,690.92
2016,2,25,14,30,843.0,95.0,0.4,19.0,571.0,934.12,681.97
2016,2,25,14,45,823.0,94.0,0.4,19.0,534.5,906.42,665.9
2016,2,25,15,0,803.0,93.0,0.4,19.0,498.0,875.67,647.93
2016,2,25,15,15,781.5,89.5,0.5,18.5,457.5,837.75,628.18
2016,2,25,15,30,760.0,86.0,0.6,18.0,417.0,797.41,606.18
2016,2,25,15,45,727.0,82.0,0.75,18.0,371.5,750.21,578.19
2016,2,25,16,0,694.0,78.0,0.9,18.0,326.0,696.81,544.44
2016,2,25,16,15,649.5,72.0,0.95,17.0,278.0,631.26,500.92
2016,2,25,16,30,605.0,66.0,1.0,16.0,230.0,566.51,455.67
2016,2,25,16,45,545.5,57.5,1.1,15.5,182.5,489.39,397.41
2016,2,25,17,0,486.0,49.0,1.2,15.0,135.0,415.55,337.26
2016,2,25,17,15,378.5,38.0,1.2,14.5,91.5,313.48,250.48
2016,2,25,17,30,271.0,27.0,1.2,14.0,48.0,219.23,151.77
2016,2,25,17,45,135.5,13.5,1.25,14.0,24.0,81.8,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.85,10.5,6.5,0.0,0.0
2016,2,26,7,0,0.0,13.0,0.9,11.0,13.0,11.82,0.0
2016,2,26,7,15,66.0,31.5,1.0,11.0,40.0,26.02,15.19
2016,2,26,7,30,132.0,50.0,1.1,11.0,67.0,39.38,29.03
2016,2,26,7,45,163.0,70.0,1.2,11.5,101.0,54.06,42.7
2016,2,26,8,0,194.0,90.0,1.3,12.0,135.0,68.27,55.69
2016,2,26,8,15,214.5,110.0,1.35,12.0,170.0,94.22,69.68
2016,2,26,8,30,235.0,130.0,1.4,12.0,205.0,129.94,95.31
2016,2,26,8,45,256.0,145.5,1.5,12.5,239.0,165.18,123.28
2016,2,26,9,0,277.0,161.0,1.6,13.0,273.0,203.03,154.85
2016,2,26,9,15,372.5,162.5,1.6,13.5,330.5,253.68,195.17
2016,2,26,9,30,468.0,164.0,1.6,14.0,388.0,317.55,246.92
2016,2,26,9,45,338.5,204.5,1.65,14.5,373.5,328.18,259.15
2016,2,26,10,0,209.0,245.0,1.7,15.0,359.0,322.9,256.6
2016,2,26,10,15,404.5,210.5,1.7,15.0,446.0,419.44,333.36
2016,2,26,10,30,600.0,176.0,1.7,15.0,533.0,529.49,419.29
2016,2,26,10,45,545.0,205.0,1.7,15.5,540.0,553.13,436.16
2016,2,26,11,0,490.0,234.0,1.7,16.0,547.0,574.26,450.8
2016,2,26,11,15,524.0,228.0,1.7,16.0,571.0,619.2,484.86
2016,2,26,11,30,558.0,222.0,1.7,16.0,595.0,664.92,518.8
2016,2,26,11,45,507.0,246.0,1.75,16.0,588.5,674.03,524.51
2016,2,26,12,0,456.0,270.0,1.8,16.0,582.0,677.97,526.61
2016,2,26,12,15,668.5,190.5,1.85,16.0,649.0,801.86,620.33
2016,2,26,12,30,881.0,111.0,1.9,16.0,716.0,919.98,701.42
2016,2,26,12,45,881.5,109.0,2.0,16.0,710.5,940.06,715.01
2016,2,26,13,0,882.0,107.0,2.1,16.0,705.0,956.49,727.38
2016,2,26,13,15,876.5,106.0,2.15,16.0,689.5,964.76,733.85
2016,2,26,13,30,871.0,105.0,2.2,16.0,674.0,969.15,737.96
2016,2,26,13,45,705.0,155.5,2.3,16.0,606.5,882.59,680.36
2016,2,26,14,0,539.0,206.0,2.4,16.0,539.0,777.19,607.34
2016,2,26,14,15,684.5,151.5,2.45,15.5,554.5,862.06,672.48
2016,2,26,14,30,830.0,97.0,2.5,15.0,570.0,925.9,719.45
2016,2,26,14,45,818.0,93.0,2.6,15.0,534.5,902.05,704.49
2016,2,26,15,0,806.0,89.0,2.7,15.0,499.0,874.97,687.97
2016,2,26,15,15,783.5,85.5,2.7,14.5,458.0,836.02,663.22
2016,2,26,15,30,761.0,82.0,2.7,14.0,417.0,794.73,636.4
2016,2,26,15,45,734.0,77.0,2.7,14.0,372.0,745.75,602.13
2016,2,26,16,0,707.0,72.0,2.7,14.0,327.0,695.37,566.03
2016,2,26,16,15,663.5,67.0,2.55,13.5,279.5,636.43,522.54
2016,2,26,16,30,620.0,62.0,2.4,13.0,232.0,573.25,474.19
2016,2,26,16,45,555.5,55.0,2.3,12.5,184.5,493.88,411.08
2016,2,26,17,0,491.0,48.0,2.2,12.0,137.0,418.2,346.76
2016,2,26,17,15,383.0,37.5,2.05,11.5,93.5,316.03,257.67
2016,2,26,17,30,275.0,27.0,1.9,11.0,50.0,223.56,161.93
2016,2,26,17,45,137.5,13.5,1.8,11.0,25.0,82.96,0.0
2016,2,26,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,1.55,8.5,11.5,10.46,0.0
2016,2,27,7,0,0.0,23.0,1.5,9.0,23.0,19.04,0.0
2016,2,27,7,15,231.5,31.0,1.5,9.5,63.0,24.27,14.34
2016,2,27,7,30,463.0,39.0,1.5,10.0,103.0,31.18,22.0
2016,2,27,7,45,543.5,46.0,1.55,10.5,151.5,35.75,26.55
2016,2,27,8,0,624.0,53.0,1.6,11.0,200.0,40.27,30.82
2016,2,27,8,15,673.5,58.5,1.55,11.0,249.5,78.46,43.71
2016,2,27,8,30,723.0,64.0,1.5,11.0,299.0,134.48,78.2
2016,2,27,8,45,757.0,67.5,1.5,11.5,346.5,191.97,124.26
2016,2,27,9,0,791.0,71.0,1.5,12.0,394.0,253.11,177.72
2016,2,27,9,15,814.5,74.0,1.4,12.5,438.0,314.01,232.27
2016,2,27,9,30,838.0,77.0,1.3,13.0,482.0,376.65,287.31
2016,2,27,9,45,854.0,80.0,1.2,13.5,520.5,437.59,339.35
2016,2,27,10,0,870.0,83.0,1.1,14.0,559.0,498.67,389.31
2016,2,27,10,15,882.5,84.5,1.05,14.0,591.5,555.73,435.26
2016,2,27,10,30,895.0,86.0,1.0,14.0,624.0,611.99,478.91
2016,2,27,10,45,903.5,87.5,0.95,14.5,649.5,664.66,517.43
2016,2,27,11,0,912.0,89.0,0.9,15.0,675.0,715.62,553.27
2016,2,27,11,15,756.5,149.5,0.9,15.0,644.5,714.13,550.06
2016,2,27,11,30,601.0,210.0,0.9,15.0,614.0,686.59,528.61
2016,2,27,11,45,764.0,151.0,0.95,15.5,672.5,787.92,602.16
2016,2,27,12,0,927.0,92.0,1.0,16.0,731.0,878.41,661.4
2016,2,27,12,15,928.0,92.0,1.0,16.0,733.0,908.49,679.99
2016,2,27,12,30,929.0,92.0,1.0,16.0,735.0,935.11,697.09
2016,2,27,12,45,709.5,173.0,1.0,16.0,662.0,861.93,648.38
2016,2,27,13,0,490.0,254.0,1.0,16.0,589.0,755.9,573.96
2016,2,27,13,15,690.0,178.0,1.0,16.0,638.5,878.4,662.61
2016,2,27,13,30,890.0,102.0,1.0,16.0,688.0,975.74,725.69
2016,2,27,13,45,886.5,99.5,1.05,16.0,666.5,976.27,726.37
2016,2,27,14,0,883.0,97.0,1.1,16.0,645.0,982.89,732.63
2016,2,27,14,15,671.5,155.0,1.1,16.0,561.0,854.94,648.64
2016,2,27,14,30,460.0,213.0,1.1,16.0,477.0,711.05,549.1
2016,2,27,14,45,650.5,148.5,1.1,16.0,497.0,818.8,630.05
2016,2,27,15,0,841.0,84.0,1.1,16.0,517.0,902.37,687.11
2016,2,27,15,15,820.5,81.5,1.1,15.5,475.0,865.73,664.04
2016,2,27,15,30,800.0,79.0,1.1,15.0,433.0,826.53,640.44
2016,2,27,15,45,776.5,73.5,1.1,14.5,388.0,778.76,610.23
2016,2,27,16,0,753.0,68.0,1.1,14.0,343.0,729.28,577.92
2016,2,27,16,15,711.5,63.5,1.15,13.5,294.0,665.51,534.39
2016,2,27,16,30,670.0,59.0,1.2,13.0,245.0,601.99,489.01
2016,2,27,16,45,612.0,52.0,1.25,12.5,196.0,530.39,434.78
2016,2,27,17,0,554.0,45.0,1.3,12.0,147.0,456.59,374.66
2016,2,27,17,15,446.0,36.0,1.35,11.5,101.5,353.25,286.63
2016,2,27,17,30,338.0,27.0,1.4,11.0,56.0,260.09,192.36
2016,2,27,17,45,169.0,13.5,1.5,11.0,28.0,99.3,0.0
2016,2,27,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.0,2.0,8.5,5.0,4.55,0.0
2016,2,28,7,0,0.0,10.0,2.0,9.0,10.0,8.79,0.0
2016,2,28,7,15,0.0,25.5,2.0,9.5,25.5,22.42,13.14
2016,2,28,7,30,0.0,41.0,2.0,10.0,41.0,35.53,25.91
2016,2,28,7,45,0.0,60.0,2.05,10.5,60.0,51.16,40.38
2016,2,28,8,0,0.0,79.0,2.1,11.0,79.0,66.6,54.47
2016,2,28,8,15,2.5,98.0,2.1,11.0,98.5,82.84,65.92
2016,2,28,8,30,5.0,117.0,2.1,11.0,118.0,100.0,80.38
2016,2,28,8,45,9.0,133.5,2.1,11.5,136.5,116.0,93.44
2016,2,28,9,0,13.0,150.0,2.1,12.0,155.0,132.62,106.88
2016,2,28,9,15,30.0,175.5,2.05,12.0,189.5,161.38,130.17
2016,2,28,9,30,47.0,201.0,2.0,12.0,224.0,193.36,156.12
2016,2,28,9,45,68.0,224.0,1.95,12.5,260.5,227.46,183.34
2016,2,28,10,0,89.0,247.0,1.9,13.0,297.0,264.44,212.68
2016,2,28,10,15,137.0,265.5,1.85,13.0,347.0,319.21,256.4
2016,2,28,10,30,185.0,284.0,1.8,13.0,397.0,375.43,300.8
2016,2,28,10,45,182.5,296.5,1.8,13.5,412.0,398.92,318.33
2016,2,28,11,0,180.0,309.0,1.8,14.0,427.0,421.93,335.34
2016,2,28,11,15,305.0,293.5,1.8,14.0,498.0,518.26,410.82
2016,2,28,11,30,430.0,278.0,1.8,14.0,569.0,624.86,491.69
2016,2,28,11,45,435.5,279.5,1.85,14.5,578.0,652.21,510.53
2016,2,28,12,0,441.0,281.0,1.9,15.0,587.0,678.26,528.89
2016,2,28,12,15,376.0,300.5,1.95,15.0,562.0,648.25,506.18
2016,2,28,12,30,311.0,320.0,2.0,15.0,537.0,625.85,488.89
2016,2,28,12,45,245.5,326.5,2.05,15.0,497.0,569.13,446.53
2016,2,28,13,0,180.0,333.0,2.1,15.0,457.0,524.04,412.04
2016,2,28,13,15,508.0,229.0,2.1,15.0,568.0,757.24,592.77
2016,2,28,13,30,836.0,125.0,2.1,15.0,679.0,962.56,737.0
2016,2,28,13,45,547.5,206.5,2.1,15.0,564.5,784.15,610.49
2016,2,28,14,0,259.0,288.0,2.1,15.0,450.0,587.31,462.22
2016,2,28,14,15,527.0,202.5,2.05,15.0,513.5,764.63,601.32
2016,2,28,14,30,795.0,117.0,2.0,15.0,577.0,919.34,710.55
2016,2,28,14,45,517.5,172.0,2.0,15.0,464.5,714.79,564.82
2016,2,28,15,0,240.0,227.0,2.0,15.0,352.0,483.55,388.51
2016,2,28,15,15,388.0,181.0,1.95,14.5,363.5,576.19,466.38
2016,2,28,15,30,536.0,135.0,1.9,14.0,375.0,661.56,534.57
2016,2,28,15,45,360.5,143.5,1.9,14.0,297.5,509.38,416.35
2016,2,28,16,0,185.0,152.0,1.9,14.0,220.0,335.64,277.38
2016,2,28,16,15,166.5,134.0,1.85,13.5,188.5,295.94,246.44
2016,2,28,16,30,148.0,116.0,1.8,13.0,157.0,257.09,214.66
2016,2,28,16,45,131.0,94.5,1.75,12.5,125.5,214.96,179.26
2016,2,28,17,0,114.0,73.0,1.7,12.0,94.0,173.4,143.27
2016,2,28,17,15,82.0,52.5,1.8,11.5,65.0,124.7,100.11
2016,2,28,17,30,50.0,32.0,1.9,11.0,36.0,77.19,55.18
2016,2,28,17,45,25.0,16.0,2.0,11.0,18.0,34.91,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,101.0,9.5,1.45,7.5,14.5,8.64,0.0
2016,2,29,7,0,202.0,19.0,1.4,8.0,29.0,15.52,0.0
2016,2,29,7,15,334.5,30.5,1.45,8.5,70.5,24.55,15.5
2016,2,29,7,30,467.0,42.0,1.5,9.0,112.0,33.29,24.18
2016,2,29,7,45,554.0,48.0,1.55,9.5,162.0,36.96,27.86
2016,2,29,8,0,641.0,54.0,1.6,10.0,212.0,44.45,34.78
2016,2,29,8,15,689.0,59.5,1.55,10.5,262.0,84.21,46.46
2016,2,29,8,30,737.0,65.0,1.5,11.0,312.0,141.47,83.02
2016,2,29,8,45,770.5,68.5,1.5,12.0,360.0,200.08,130.39
2016,2,29,9,0,804.0,72.0,1.5,13.0,408.0,262.27,184.53
2016,2,29,9,15,826.5,75.0,1.5,13.5,452.0,323.91,239.68
2016,2,29,9,30,849.0,78.0,1.5,14.0,496.0,387.15,295.23
2016,2,29,9,45,859.0,82.5,1.5,14.5,533.5,447.82,347.29
2016,2,29,10,0,869.0,87.0,1.5,15.0,571.0,508.09,397.08
2016,2,29,10,15,880.5,89.0,1.45,15.0,603.5,565.09,443.1
2016,2,29,10,30,892.0,91.0,1.4,15.0,636.0,621.33,486.91
2016,2,29,10,45,900.0,92.5,1.35,15.5,661.5,673.69,525.43
2016,2,29,11,0,908.0,94.0,1.3,16.0,687.0,724.27,561.28
2016,2,29,11,15,913.5,94.5,1.3,16.0,704.5,769.99,592.87
2016,2,29,11,30,919.0,95.0,1.3,16.0,722.0,813.24,621.76
2016,2,29,11,45,928.0,92.5,1.3,16.5,733.0,853.41,647.07
2016,2,29,12,0,937.0,90.0,1.3,17.0,744.0,890.84,670.27
2016,2,29,12,15,938.0,90.0,1.25,17.0,746.0,921.13,689.06
2016,2,29,12,30,939.0,90.0,1.2,17.0,748.0,947.9,705.5
2016,2,29,12,45,940.0,88.5,1.2,17.5,742.5,969.33,717.96
2016,2,29,13,0,941.0,87.0,1.2,18.0,737.0,986.98,728.07
2016,2,29,13,15,937.0,86.5,1.15,18.0,722.5,997.21,734.01
2016,2,29,13,30,933.0,86.0,1.1,18.0,708.0,1003.45,737.59
2016,2,29,13,45,745.5,145.0,1.05,18.0,632.0,914.87,679.94
2016,2,29,14,0,558.0,204.0,1.0,18.0,556.0,796.83,601.66
2016,2,29,14,15,725.0,143.5,0.9,18.0,579.5,896.75,670.33
2016,2,29,14,30,892.0,83.0,0.8,18.0,603.0,963.85,712.03
2016,2,29,14,45,871.0,83.5,0.75,18.5,565.0,936.16,692.24
2016,2,29,15,0,850.0,84.0,0.7,19.0,527.0,914.92,678.15
2016,2,29,15,15,829.5,81.0,0.6,18.5,485.0,877.19,654.68
2016,2,29,15,30,809.0,78.0,0.5,18.0,443.0,836.89,629.48
2016,2,29,15,45,777.0,75.0,0.4,18.0,396.5,784.46,594.6
2016,2,29,16,0,745.0,72.0,0.3,18.0,350.0,730.77,558.41
2016,2,29,16,15,703.5,67.5,0.25,17.5,301.0,666.85,515.89
2016,2,29,16,30,662.0,63.0,0.2,17.0,252.0,608.83,475.98
2016,2,29,16,45,590.5,57.5,0.2,16.5,201.5,524.16,414.9
2016,2,29,17,0,519.0,52.0,0.2,16.0,151.0,443.55,352.54
2016,2,29,17,15,416.0,41.5,0.2,16.0,105.5,342.28,270.03
2016,2,29,17,30,313.0,31.0,0.2,16.0,60.0,250.5,187.2
2016,2,29,17,45,156.5,15.5,0.2,16.0,30.0,120.04,0.0
2016,2,29,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,6,45,89.0,10.0,1.6,9.5,15.0,9.1,0.0
2016,3,1,7,0,178.0,20.0,1.6,10.0,30.0,16.26,1.98
2016,3,1,7,15,282.0,34.0,1.65,10.5,68.5,27.46,18.02
2016,3,1,7,30,386.0,48.0,1.7,11.0,107.0,38.23,28.4
2016,3,1,7,45,453.5,58.0,1.8,12.0,152.5,44.94,34.72
2016,3,1,8,0,521.0,68.0,1.9,13.0,198.0,51.44,40.61
2016,3,1,8,15,573.0,72.5,1.9,13.5,243.5,86.4,50.73
2016,3,1,8,30,625.0,77.0,1.9,14.0,289.0,136.56,82.78
2016,3,1,8,45,625.0,90.0,1.95,14.5,328.0,190.85,128.02
2016,3,1,9,0,625.0,103.0,2.0,15.0,367.0,244.93,175.97
2016,3,1,9,15,483.0,151.5,2.1,15.0,368.5,283.45,215.75
2016,3,1,9,30,341.0,200.0,2.2,15.0,370.0,304.32,238.46
2016,3,1,9,45,622.5,138.5,2.3,15.5,478.0,399.9,313.46
2016,3,1,10,0,904.0,77.0,2.4,16.0,586.0,517.24,406.17
2016,3,1,10,15,915.0,78.5,2.45,16.0,618.5,575.38,453.84
2016,3,1,10,30,926.0,80.0,2.5,16.0,651.0,632.48,499.62
2016,3,1,10,45,935.0,81.0,2.55,16.5,677.0,686.47,540.84
2016,3,1,11,0,944.0,82.0,2.6,17.0,703.0,738.69,579.55
2016,3,1,11,15,949.0,82.5,2.6,17.0,721.0,785.42,612.1
2016,3,1,11,30,954.0,83.0,2.6,17.0,739.0,829.52,642.44
2016,3,1,11,45,959.0,82.5,2.6,17.0,749.5,869.7,669.79
2016,3,1,12,0,964.0,82.0,2.6,17.0,760.0,906.81,694.88
2016,3,1,12,15,964.0,82.0,2.55,17.0,761.5,936.88,714.6
2016,3,1,12,30,964.0,82.0,2.5,17.0,763.0,963.28,731.83
2016,3,1,12,45,962.0,82.0,2.5,17.0,756.5,984.06,745.8
2016,3,1,13,0,960.0,82.0,2.5,17.0,750.0,1000.9,757.27
2016,3,1,13,15,955.5,81.5,2.5,16.5,735.0,1010.79,765.68
2016,3,1,13,30,951.0,81.0,2.5,16.0,720.0,1016.59,771.62
2016,3,1,13,45,944.5,79.5,2.5,16.0,697.0,1015.17,771.48
2016,3,1,14,0,938.0,78.0,2.5,16.0,674.0,1009.69,768.85
2016,3,1,14,15,927.5,77.0,2.45,16.0,643.5,996.99,761.02
2016,3,1,14,30,917.0,76.0,2.4,16.0,613.0,980.48,750.8
2016,3,1,14,45,903.0,74.0,2.4,16.0,576.0,955.74,735.61
2016,3,1,15,0,889.0,72.0,2.4,16.0,539.0,927.62,718.14
2016,3,1,15,15,869.0,69.5,2.35,15.5,496.5,890.25,694.95
2016,3,1,15,30,849.0,67.0,2.3,15.0,454.0,850.28,669.66
2016,3,1,15,45,822.0,64.0,2.3,15.0,407.0,809.78,642.74
2016,3,1,16,0,795.0,61.0,2.3,15.0,360.0,758.92,607.62
2016,3,1,16,15,755.5,57.5,2.1,14.5,310.0,696.27,562.51
2016,3,1,16,30,716.0,54.0,1.9,14.0,260.0,633.74,516.05
2016,3,1,16,45,654.0,49.0,1.75,13.5,209.5,553.83,454.53
2016,3,1,17,0,592.0,44.0,1.6,13.0,159.0,476.92,392.23
2016,3,1,17,15,492.5,36.0,1.5,12.5,112.5,382.9,311.87
2016,3,1,17,30,393.0,28.0,1.4,12.0,66.0,292.77,227.34
2016,3,1,17,45,196.5,14.0,1.35,11.5,33.0,139.55,7.53
2016,3,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,6,45,129.5,10.0,0.9,10.5,18.0,9.1,0.0
2016,3,2,7,0,259.0,20.0,1.0,11.0,36.0,16.2,3.8
2016,3,2,7,15,383.0,30.0,1.05,11.5,78.5,23.87,15.01
2016,3,2,7,30,507.0,40.0,1.1,12.0,121.0,31.32,22.24
2016,3,2,7,45,357.5,69.0,1.15,12.5,136.0,51.81,40.83
2016,3,2,8,0,208.0,98.0,1.2,13.0,151.0,73.88,60.6
2016,3,2,8,15,225.0,117.0,1.2,13.5,185.0,103.25,75.43
2016,3,2,8,30,242.0,136.0,1.2,14.0,219.0,138.66,101.12
2016,3,2,8,45,518.5,104.0,1.2,14.5,316.0,184.55,127.09
2016,3,2,9,0,795.0,72.0,1.2,15.0,413.0,263.6,184.65
2016,3,2,9,15,817.5,75.0,1.2,15.0,456.5,324.83,239.15
2016,3,2,9,30,840.0,78.0,1.2,15.0,500.0,387.66,294.21
2016,3,2,9,45,853.5,81.0,1.3,15.5,538.0,447.92,345.7
2016,3,2,10,0,867.0,84.0,1.4,16.0,576.0,508.14,395.42
2016,3,2,10,15,879.0,86.0,1.45,16.0,608.5,565.44,441.87
2016,3,2,10,30,891.0,88.0,1.5,16.0,641.0,621.9,486.28
2016,3,2,10,45,897.5,90.0,1.6,16.5,666.5,673.72,525.47
2016,3,2,11,0,904.0,92.0,1.7,17.0,692.0,723.64,562.25
2016,3,2,11,15,738.0,160.5,1.8,17.0,658.0,720.04,557.98
2016,3,2,11,30,572.0,229.0,1.9,17.0,624.0,689.58,534.35
2016,3,2,11,45,568.0,234.5,2.0,17.5,631.5,717.78,554.69
2016,3,2,12,0,564.0,240.0,2.1,18.0,639.0,743.71,572.63
2016,3,2,12,15,742.5,168.5,2.15,17.5,695.5,851.89,652.7
2016,3,2,12,30,921.0,97.0,2.2,17.0,752.0,943.58,716.15
2016,3,2,12,45,504.0,213.0,2.3,17.0,571.0,716.11,555.6
2016,3,2,13,0,87.0,329.0,2.4,17.0,390.0,415.52,324.64
2016,3,2,13,15,83.0,325.0,2.4,17.0,382.5,411.71,323.4
2016,3,2,13,30,79.0,321.0,2.4,17.0,375.0,407.56,320.47
2016,3,2,13,45,179.0,306.5,2.45,17.0,423.0,509.35,401.41
2016,3,2,14,0,279.0,292.0,2.5,17.0,471.0,611.65,480.37
2016,3,2,14,15,156.5,265.0,2.5,16.5,364.5,445.66,354.02
2016,3,2,14,30,34.0,238.0,2.5,16.0,258.0,280.27,223.32
2016,3,2,14,45,37.0,227.0,2.5,16.0,247.5,272.94,218.73
2016,3,2,15,0,40.0,216.0,2.5,16.0,237.0,265.51,213.51
2016,3,2,15,15,44.5,202.0,2.45,15.5,224.0,255.61,206.74
2016,3,2,15,30,49.0,188.0,2.4,15.0,211.0,245.47,199.71
2016,3,2,15,45,42.0,168.0,2.35,14.5,186.0,217.36,177.5
2016,3,2,16,0,35.0,148.0,2.3,14.0,161.0,189.4,155.09
2016,3,2,16,15,27.5,129.0,2.15,13.5,138.5,162.62,133.19
2016,3,2,16,30,20.0,110.0,2.0,13.0,116.0,125.37,102.04
2016,3,2,16,45,14.0,90.0,1.9,13.0,94.0,100.52,80.74
2016,3,2,17,0,8.0,70.0,1.8,13.0,72.0,75.86,59.24
2016,3,2,17,15,4.0,50.0,1.8,12.5,51.0,52.4,38.71
2016,3,2,17,30,0.0,30.0,1.8,12.0,30.0,28.23,17.3
2016,3,2,17,45,0.0,15.0,1.8,12.0,15.0,13.21,0.0
2016,3,2,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,11.0,1.55,11.0,11.0,10.01,0.0
2016,3,3,7,0,0.0,22.0,1.6,11.0,22.0,19.18,7.08
2016,3,3,7,15,32.5,41.0,1.55,11.0,46.5,34.46,24.34
2016,3,3,7,30,65.0,60.0,1.5,11.0,71.0,48.24,37.42
2016,3,3,7,45,80.0,81.5,1.5,11.5,99.5,64.12,52.0
2016,3,3,8,0,95.0,103.0,1.5,12.0,128.0,79.55,65.89
2016,3,3,8,15,106.0,124.0,1.4,12.0,157.0,104.07,80.26
2016,3,3,8,30,117.0,145.0,1.3,12.0,186.0,132.07,101.9
2016,3,3,8,45,121.0,166.0,1.2,12.5,214.0,160.56,125.09
2016,3,3,9,0,125.0,187.0,1.1,13.0,242.0,189.9,149.24
2016,3,3,9,15,78.0,193.5,1.1,13.0,229.0,191.55,152.43
2016,3,3,9,30,31.0,200.0,1.1,13.0,216.0,186.89,149.66
2016,3,3,9,45,41.5,222.0,1.1,13.5,245.0,214.66,171.61
2016,3,3,10,0,52.0,244.0,1.1,14.0,274.0,244.1,194.53
2016,3,3,10,15,51.5,257.0,1.1,14.0,288.0,260.98,207.63
2016,3,3,10,30,51.0,270.0,1.1,14.0,302.0,277.9,220.69
2016,3,3,10,45,39.5,267.0,1.15,14.0,293.0,272.6,216.22
2016,3,3,11,0,28.0,264.0,1.2,14.0,284.0,265.82,210.62
2016,3,3,11,15,31.0,275.5,1.3,14.0,297.5,282.57,223.83
2016,3,3,11,30,34.0,287.0,1.4,14.0,311.0,299.76,237.25
2016,3,3,11,45,35.0,290.5,1.5,14.5,315.0,307.63,242.95
2016,3,3,12,0,36.0,294.0,1.6,15.0,319.0,315.53,248.72
2016,3,3,12,15,40.5,302.0,1.5,14.5,331.0,331.25,261.24
2016,3,3,12,30,45.0,310.0,1.4,14.0,343.0,347.37,274.02
2016,3,3,12,45,52.0,313.0,1.35,14.0,350.5,360.75,284.42
2016,3,3,13,0,59.0,316.0,1.3,14.0,358.0,374.41,295.05
2016,3,3,13,15,59.5,309.5,1.2,14.0,351.0,371.42,292.69
2016,3,3,13,30,60.0,303.0,1.1,14.0,344.0,368.18,290.28
2016,3,3,13,45,56.0,291.5,1.05,14.0,328.5,354.58,280.02
