Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,14,0,52.0,280.0,1.0,14.0,313.0,340.65,269.59
2016,3,3,14,15,82.5,277.5,1.0,14.0,328.0,370.59,294.32
2016,3,3,14,30,113.0,275.0,1.0,14.0,343.0,400.34,318.5
2016,3,3,14,45,130.5,259.0,1.0,14.0,332.5,418.37,333.25
2016,3,3,15,0,148.0,243.0,1.0,14.0,322.0,417.1,333.64
2016,3,3,15,15,101.0,217.5,0.9,14.0,269.5,326.31,262.8
2016,3,3,15,30,54.0,192.0,0.8,14.0,217.0,254.53,205.59
2016,3,3,15,45,27.0,144.5,0.7,14.0,157.0,174.17,140.74
2016,3,3,16,0,0.0,97.0,0.6,14.0,97.0,88.98,69.86
2016,3,3,16,15,0.0,83.5,0.6,13.5,83.5,76.13,59.54
2016,3,3,16,30,0.0,70.0,0.6,13.0,70.0,63.26,48.8
2016,3,3,16,45,0.0,56.5,0.6,13.0,56.5,50.36,37.74
2016,3,3,17,0,0.0,43.0,0.6,13.0,43.0,37.94,26.93
2016,3,3,17,15,0.0,30.5,0.6,12.5,30.5,26.88,17.2
2016,3,3,17,30,0.0,18.0,0.6,12.0,18.0,15.83,7.35
2016,3,3,17,45,0.0,9.0,0.65,12.0,9.0,7.9,0.0
2016,3,3,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,6.5,1.3,11.5,6.5,5.91,0.0
2016,3,4,7,0,0.0,13.0,1.3,12.0,13.0,11.43,2.58
2016,3,4,7,15,0.0,26.5,1.3,12.0,26.5,23.35,14.73
2016,3,4,7,30,0.0,40.0,1.3,12.0,40.0,35.3,25.87
2016,3,4,7,45,0.0,55.0,1.3,12.5,55.0,48.02,37.51
2016,3,4,8,0,0.0,70.0,1.3,13.0,70.0,60.61,48.84
2016,3,4,8,15,0.0,85.5,1.35,13.0,85.5,73.91,57.89
2016,3,4,8,30,0.0,101.0,1.4,13.0,101.0,87.43,69.24
2016,3,4,8,45,0.0,109.0,1.5,13.5,109.0,94.92,75.23
2016,3,4,9,0,0.0,117.0,1.6,14.0,117.0,102.34,81.07
2016,3,4,9,15,0.0,128.5,1.75,14.5,128.5,112.71,89.3
2016,3,4,9,30,0.0,140.0,1.9,15.0,140.0,123.16,97.5
2016,3,4,9,45,0.0,139.5,2.05,15.5,139.5,123.2,97.09
2016,3,4,10,0,0.0,139.0,2.2,16.0,139.0,123.11,96.61
2016,3,4,10,15,0.5,154.0,2.2,16.0,154.5,137.03,107.75
2016,3,4,10,30,1.0,169.0,2.2,16.0,170.0,151.16,118.99
2016,3,4,10,45,0.5,139.0,2.25,16.0,139.5,124.13,96.86
2016,3,4,11,0,0.0,109.0,2.3,16.0,109.0,96.88,74.55
2016,3,4,11,15,0.0,115.0,2.25,15.5,115.0,102.36,79.13
2016,3,4,11,30,0.0,121.0,2.2,15.0,121.0,107.88,83.71
2016,3,4,11,45,0.0,71.0,2.2,15.0,71.0,62.96,46.75
2016,3,4,12,0,0.0,21.0,2.2,15.0,21.0,18.58,9.89
2016,3,4,12,15,0.0,62.5,2.3,15.0,62.5,55.41,40.55
2016,3,4,12,30,0.0,104.0,2.4,15.0,104.0,92.58,71.16
2016,3,4,12,45,0.0,66.0,2.5,15.0,66.0,58.51,43.08
2016,3,4,13,0,0.0,28.0,2.6,15.0,28.0,24.78,15.08
2016,3,4,13,15,0.0,27.5,2.6,15.0,27.5,24.33,14.73
2016,3,4,13,30,0.0,27.0,2.6,15.0,27.0,23.88,14.37
2016,3,4,13,45,0.5,98.5,2.65,15.0,99.0,88.04,67.75
2016,3,4,14,0,1.0,170.0,2.7,15.0,171.0,157.15,124.39
2016,3,4,14,15,3.5,180.0,2.6,14.5,182.5,170.27,135.48
2016,3,4,14,30,6.0,190.0,2.5,14.0,194.0,183.93,147.17
2016,3,4,14,45,19.5,202.0,2.4,14.0,213.0,210.9,169.92
2016,3,4,15,0,33.0,214.0,2.3,14.0,232.0,255.64,206.84
2016,3,4,15,15,17.5,183.5,2.25,13.5,193.0,192.65,155.88
2016,3,4,15,30,2.0,153.0,2.2,13.0,154.0,147.23,118.61
2016,3,4,15,45,1.0,102.0,2.15,13.0,102.5,93.75,74.25
2016,3,4,16,0,0.0,51.0,2.1,13.0,51.0,45.01,33.05
2016,3,4,16,15,0.0,44.0,2.15,13.0,44.0,38.8,27.83
2016,3,4,16,30,0.0,37.0,2.2,13.0,37.0,32.6,22.53
2016,3,4,16,45,0.0,29.5,2.3,13.0,29.5,25.97,16.78
2016,3,4,17,0,0.0,22.0,2.4,13.0,22.0,19.35,10.98
2016,3,4,17,15,0.0,15.5,2.45,13.0,15.5,13.62,5.91
2016,3,4,17,30,0.0,9.0,2.5,13.0,9.0,7.9,0.82
2016,3,4,17,45,0.0,4.5,2.6,13.0,4.5,3.94,0.0
2016,3,4,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.5,3.15,12.5,1.5,1.36,0.0
2016,3,5,7,0,0.0,3.0,3.3,13.0,3.0,2.63,0.0
2016,3,5,7,15,0.0,6.0,3.35,13.0,6.0,5.26,0.0
2016,3,5,7,30,0.0,9.0,3.4,13.0,9.0,7.9,1.38
2016,3,5,7,45,0.0,12.5,3.5,13.5,12.5,10.98,4.21
2016,3,5,8,0,0.0,16.0,3.6,14.0,16.0,14.06,7.0
2016,3,5,8,15,0.0,20.0,3.75,14.0,20.0,17.59,9.51
2016,3,5,8,30,0.0,24.0,3.9,14.0,24.0,21.13,12.52
2016,3,5,8,45,0.0,66.5,4.05,14.0,66.5,58.78,44.61
2016,3,5,9,0,0.0,109.0,4.2,14.0,109.0,95.61,75.55
2016,3,5,9,15,0.0,95.5,4.25,14.0,95.5,84.35,65.85
2016,3,5,9,30,0.0,82.0,4.3,14.0,82.0,72.6,55.8
2016,3,5,9,45,0.0,78.0,4.35,14.5,78.0,69.05,52.58
2016,3,5,10,0,0.0,74.0,4.4,15.0,74.0,65.52,49.39
2016,3,5,10,15,5.0,141.5,4.45,15.0,144.5,128.34,101.36
2016,3,5,10,30,10.0,209.0,4.5,15.0,215.0,192.6,153.63
2016,3,5,10,45,5.0,170.0,4.6,15.5,173.0,155.06,122.54
2016,3,5,11,0,0.0,131.0,4.7,16.0,131.0,116.73,90.86
2016,3,5,11,15,1.5,153.0,4.75,16.0,154.0,138.01,108.19
2016,3,5,11,30,3.0,175.0,4.8,16.0,177.0,159.72,125.75
2016,3,5,11,45,3.0,176.0,4.85,16.5,178.5,161.06,126.51
2016,3,5,12,0,3.0,177.0,4.9,17.0,180.0,162.41,127.31
2016,3,5,12,15,3.5,180.5,4.9,16.5,184.0,166.54,130.89
2016,3,5,12,30,4.0,184.0,4.9,16.0,188.0,170.74,134.56
2016,3,5,12,45,2.0,155.0,4.9,16.0,157.0,141.83,111.1
2016,3,5,13,0,0.0,126.0,4.9,16.0,126.0,112.96,87.59
2016,3,5,13,15,0.0,123.5,5.05,15.5,123.5,110.72,86.01
2016,3,5,13,30,0.0,121.0,5.2,15.0,121.0,108.46,84.42
2016,3,5,13,45,0.0,91.5,5.35,15.0,91.5,81.17,62.0
2016,3,5,14,0,0.0,62.0,5.5,15.0,62.0,54.9,40.29
2016,3,5,14,15,0.0,65.0,6.0,15.0,65.0,57.55,42.58
2016,3,5,14,30,0.0,68.0,6.5,15.0,68.0,60.2,44.88
2016,3,5,14,45,0.0,45.0,7.05,15.0,45.0,39.77,27.85
2016,3,5,15,0,0.0,22.0,7.6,15.0,22.0,19.41,10.75
2016,3,5,15,15,0.0,23.5,7.85,14.5,23.5,20.72,11.94
2016,3,5,15,30,0.0,25.0,8.1,14.0,25.0,22.04,13.14
2016,3,5,15,45,0.0,15.0,8.4,14.0,15.0,13.21,5.64
2016,3,5,16,0,0.0,5.0,8.7,14.0,5.0,4.4,0.0
2016,3,5,16,15,0.0,4.5,8.65,13.5,4.5,3.95,0.0
2016,3,5,16,30,0.0,4.0,8.6,13.0,4.0,3.51,0.0
2016,3,5,16,45,0.0,3.0,8.6,13.0,3.0,2.63,0.0
2016,3,5,17,0,0.0,2.0,8.6,13.0,2.0,1.75,0.0
2016,3,5,17,15,0.0,1.5,8.4,13.0,1.5,1.31,0.0
2016,3,5,17,30,0.0,1.0,8.2,13.0,1.0,0.88,0.0
2016,3,5,17,45,0.0,0.5,8.05,13.0,0.5,0.44,0.0
2016,3,5,18,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,6,6,45,73.5,17.0,2.5,9.5,22.5,15.46,0.0
2016,3,6,7,0,147.0,34.0,2.5,10.0,45.0,26.6,15.51
2016,3,6,7,15,263.5,48.5,2.65,10.0,88.5,37.42,27.38
2016,3,6,7,30,380.0,63.0,2.8,10.0,132.0,47.97,37.5
2016,3,6,7,45,459.0,73.0,3.0,10.5,181.5,56.81,45.74
2016,3,6,8,0,538.0,83.0,3.2,11.0,231.0,62.88,51.27
2016,3,6,8,15,589.5,90.0,3.3,11.0,281.0,108.31,67.1
2016,3,6,8,30,641.0,97.0,3.4,11.0,331.0,162.41,104.52
2016,3,6,8,45,676.0,102.5,3.5,11.5,379.0,218.39,151.04
2016,3,6,9,0,711.0,108.0,3.6,12.0,427.0,278.32,203.87
2016,3,6,9,15,505.0,164.5,3.65,12.0,402.5,306.75,237.99
2016,3,6,9,30,299.0,221.0,3.7,12.0,378.0,309.78,247.38
2016,3,6,9,45,548.0,172.0,3.75,12.5,485.0,401.24,320.7
2016,3,6,10,0,797.0,123.0,3.8,13.0,592.0,517.85,414.51
2016,3,6,10,15,810.5,125.5,3.8,13.0,624.0,575.08,461.85
2016,3,6,10,30,824.0,128.0,3.8,13.0,656.0,630.9,507.09
2016,3,6,10,45,485.5,229.0,3.8,13.0,543.0,548.43,441.36
2016,3,6,11,0,147.0,330.0,3.8,13.0,430.0,420.3,336.81
2016,3,6,11,15,73.5,211.5,3.85,13.0,261.5,251.7,203.14
2016,3,6,11,30,0.0,93.0,3.9,13.0,93.0,82.55,63.32
2016,3,6,11,45,197.0,204.0,3.95,13.0,347.5,374.08,305.56
2016,3,6,12,0,394.0,315.0,4.0,13.0,602.0,667.38,533.23
2016,3,6,12,15,355.5,326.5,4.1,13.0,585.5,661.95,526.98
2016,3,6,12,30,317.0,338.0,4.2,13.0,569.0,653.27,520.04
2016,3,6,12,45,199.5,338.0,4.3,13.0,483.0,539.96,432.03
2016,3,6,13,0,82.0,338.0,4.4,13.0,397.0,419.66,336.23
2016,3,6,13,15,81.0,331.5,4.45,13.0,389.0,415.83,334.02
2016,3,6,13,30,80.0,325.0,4.5,13.0,381.0,411.63,331.18
2016,3,6,13,45,76.0,311.5,4.6,13.0,363.0,396.07,319.46
2016,3,6,14,0,72.0,298.0,4.7,13.0,345.0,380.04,307.37
2016,3,6,14,15,108.5,291.5,4.75,12.5,359.0,411.41,334.94
2016,3,6,14,30,145.0,285.0,4.8,12.0,373.0,460.45,376.23
2016,3,6,14,45,84.5,247.0,4.85,12.0,297.5,340.67,279.54
2016,3,6,15,0,24.0,209.0,4.9,12.0,222.0,224.12,183.13
2016,3,6,15,15,12.0,178.5,4.9,12.0,185.0,181.57,148.09
2016,3,6,15,30,0.0,148.0,4.9,12.0,148.0,139.56,112.91
2016,3,6,15,45,0.0,111.0,4.9,12.0,111.0,101.95,81.53
2016,3,6,16,0,0.0,74.0,4.9,12.0,74.0,65.45,50.67
2016,3,6,16,15,0.0,63.5,4.9,11.5,63.5,56.11,42.88
2016,3,6,16,30,0.0,53.0,4.9,11.0,53.0,46.78,34.98
2016,3,6,16,45,0.0,42.5,4.9,11.0,42.5,37.48,26.9
2016,3,6,17,0,0.0,32.0,4.9,11.0,32.0,28.18,18.73
2016,3,6,17,15,0.0,23.0,4.95,10.5,23.0,20.23,11.69
2016,3,6,17,30,0.0,14.0,5.0,10.0,14.0,12.3,4.61
2016,3,6,17,45,0.0,7.0,5.1,10.0,7.0,6.14,0.0
2016,3,6,18,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,7,6,45,71.0,14.5,2.9,7.5,20.5,13.19,0.0
2016,3,7,7,0,142.0,29.0,3.0,8.0,41.0,22.55,12.92
2016,3,7,7,15,193.0,47.5,3.1,8.0,76.0,36.37,26.78
2016,3,7,7,30,244.0,66.0,3.2,8.0,111.0,49.68,39.4
2016,3,7,7,45,273.5,84.0,3.3,8.0,149.0,64.55,53.25
2016,3,7,8,0,303.0,102.0,3.4,8.0,187.0,77.09,64.77
2016,3,7,8,15,325.5,118.5,3.45,8.0,225.5,114.44,82.24
2016,3,7,8,30,348.0,135.0,3.5,8.0,264.0,155.17,112.76
2016,3,7,8,45,270.0,165.5,3.55,8.5,274.0,189.94,145.97
2016,3,7,9,0,192.0,196.0,3.6,9.0,284.0,215.72,171.65
2016,3,7,9,15,109.5,200.0,3.6,9.0,251.5,208.44,168.93
2016,3,7,9,30,27.0,204.0,3.6,9.0,219.0,188.36,153.96
2016,3,7,9,45,56.0,236.0,3.65,9.5,268.5,233.29,190.56
2016,3,7,10,0,85.0,268.0,3.7,10.0,318.0,281.84,229.79
2016,3,7,10,15,55.5,260.0,3.75,10.0,293.5,265.82,216.51
2016,3,7,10,30,26.0,252.0,3.8,10.0,269.0,241.11,195.92
2016,3,7,10,45,24.5,257.0,3.85,10.0,273.5,247.08,200.65
2016,3,7,11,0,23.0,262.0,3.9,10.0,278.0,252.83,205.11
2016,3,7,11,15,33.0,284.5,3.95,10.0,308.0,292.26,237.07
2016,3,7,11,30,43.0,307.0,4.0,10.0,338.0,326.05,264.23
2016,3,7,11,45,96.5,334.0,4.1,10.5,404.5,401.56,325.19
2016,3,7,12,0,150.0,361.0,4.2,11.0,471.0,494.31,398.28
2016,3,7,12,15,124.5,357.5,4.25,11.0,449.0,476.93,383.89
2016,3,7,12,30,99.0,354.0,4.3,11.0,427.0,442.62,356.76
2016,3,7,12,45,93.5,348.5,4.35,11.0,417.0,436.95,352.58
2016,3,7,13,0,88.0,343.0,4.4,11.0,407.0,430.61,347.79
2016,3,7,13,15,138.0,341.5,4.4,11.0,439.0,498.85,403.13
2016,3,7,13,30,188.0,340.0,4.4,11.0,471.0,551.16,445.5
2016,3,7,13,45,300.5,306.0,4.4,11.0,508.0,645.13,521.66
2016,3,7,14,0,413.0,272.0,4.4,11.0,545.0,719.75,582.15
2016,3,7,14,15,343.0,274.0,4.35,11.0,494.0,655.96,532.19
2016,3,7,14,30,273.0,276.0,4.3,11.0,443.0,591.64,481.88
2016,3,7,14,45,348.5,242.5,4.25,11.0,443.0,623.69,510.49
2016,3,7,15,0,424.0,209.0,4.2,11.0,443.0,669.77,548.85
2016,3,7,15,15,574.0,160.0,4.05,11.0,450.5,743.19,609.04
2016,3,7,15,30,724.0,111.0,3.9,11.0,458.0,814.49,663.57
2016,3,7,15,45,705.5,102.5,3.8,11.0,413.0,768.62,629.82
2016,3,7,16,0,687.0,94.0,3.7,11.0,368.0,720.97,595.0
2016,3,7,16,15,644.5,88.0,3.55,10.5,318.5,655.73,546.55
2016,3,7,16,30,602.0,82.0,3.4,10.0,269.0,591.1,497.17
2016,3,7,16,45,550.0,72.5,3.3,10.0,220.0,516.66,436.91
2016,3,7,17,0,498.0,63.0,3.2,10.0,171.0,444.82,375.73
2016,3,7,17,15,401.0,52.0,3.25,9.5,124.0,346.33,290.67
2016,3,7,17,30,304.0,41.0,3.3,9.0,77.0,255.8,208.9
2016,3,7,17,45,152.0,20.5,3.35,8.5,38.5,127.64,79.09
2016,3,7,18,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,162.5,15.0,2.05,6.0,29.5,12.1,0.0
2016,3,8,7,0,325.0,30.0,2.0,7.0,59.0,24.47,15.0
2016,3,8,7,15,433.0,40.0,1.95,7.5,106.0,31.79,22.86
2016,3,8,7,30,541.0,50.0,1.9,8.0,153.0,38.92,29.74
2016,3,8,7,45,592.5,59.0,1.85,8.5,202.5,44.77,35.26
2016,3,8,8,0,644.0,68.0,1.8,9.0,252.0,51.53,41.42
2016,3,8,8,15,668.0,70.5,1.75,9.0,292.5,100.43,57.03
2016,3,8,8,30,692.0,73.0,1.7,9.0,333.0,155.62,96.86
2016,3,8,8,45,726.0,84.5,1.7,9.5,389.0,216.07,147.76
2016,3,8,9,0,760.0,96.0,1.7,10.0,445.0,283.99,207.48
2016,3,8,9,15,781.0,99.5,1.75,10.0,488.0,346.82,264.13
2016,3,8,9,30,802.0,103.0,1.8,10.0,531.0,408.04,318.69
2016,3,8,9,45,677.0,146.5,1.85,10.5,525.5,440.88,349.91
2016,3,8,10,0,552.0,190.0,1.9,11.0,520.0,457.34,365.64
2016,3,8,10,15,571.5,195.5,1.9,11.0,552.5,507.89,406.87
2016,3,8,10,30,591.0,201.0,1.9,11.0,585.0,559.23,447.48
2016,3,8,10,45,481.0,251.0,1.95,11.0,571.5,568.01,453.46
2016,3,8,11,0,371.0,301.0,2.0,11.0,558.0,558.16,444.84
2016,3,8,11,15,195.5,283.5,1.95,11.0,419.5,421.75,338.46
2016,3,8,11,30,20.0,266.0,1.9,11.0,281.0,258.04,206.28
2016,3,8,11,45,26.5,283.5,1.9,11.0,303.5,292.71,234.51
2016,3,8,12,0,33.0,301.0,1.9,11.0,326.0,319.14,255.3
2016,3,8,12,15,67.5,328.5,1.9,11.0,379.0,381.77,305.14
2016,3,8,12,30,102.0,356.0,1.9,11.0,432.0,447.28,356.24
2016,3,8,12,45,56.5,295.0,1.95,11.0,337.5,344.34,275.53
2016,3,8,13,0,11.0,234.0,2.0,11.0,243.0,226.77,181.51
2016,3,8,13,15,48.0,281.5,2.05,11.0,316.0,327.97,264.04
2016,3,8,13,30,85.0,329.0,2.1,11.0,389.0,420.36,337.07
2016,3,8,13,45,57.0,296.0,2.2,11.0,336.0,358.94,288.55
2016,3,8,14,0,29.0,263.0,2.3,11.0,283.0,296.81,239.28
2016,3,8,14,15,19.5,234.0,2.15,10.5,247.0,240.85,194.98
2016,3,8,14,30,10.0,205.0,2.0,10.0,211.0,202.68,164.36
2016,3,8,14,45,13.5,204.0,1.85,10.0,211.5,206.43,167.98
2016,3,8,15,0,17.0,203.0,1.7,10.0,212.0,210.42,171.71
2016,3,8,15,15,26.0,197.0,1.55,9.5,210.0,214.27,175.93
2016,3,8,15,30,35.0,191.0,1.4,9.0,208.0,233.82,193.02
2016,3,8,15,45,17.5,127.5,1.3,9.0,136.0,134.21,110.0
2016,3,8,16,0,0.0,64.0,1.2,9.0,64.0,56.55,43.51
2016,3,8,16,15,0.0,55.5,1.2,9.0,55.5,49.0,37.18
2016,3,8,16,30,0.0,47.0,1.2,9.0,47.0,41.46,30.68
2016,3,8,16,45,0.0,38.5,1.3,9.0,38.5,33.93,24.1
2016,3,8,17,0,0.0,30.0,1.4,9.0,30.0,26.41,17.44
2016,3,8,17,15,0.0,22.0,1.45,8.5,22.0,19.35,11.13
2016,3,8,17,30,0.0,14.0,1.5,8.0,14.0,12.3,4.78
2016,3,8,17,45,0.0,8.0,1.6,7.5,8.0,7.02,0.0
2016,3,8,18,0,0.0,2.0,1.7,7.0,2.0,1.82,0.0
2016,3,8,18,15,0.0,1.0,1.7,7.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,45,135.0,16.5,2.4,9.0,29.0,13.0,0.0
2016,3,9,7,0,270.0,33.0,2.4,9.0,58.0,26.96,17.26
2016,3,9,7,15,374.0,44.0,2.4,9.0,103.0,35.01,25.63
2016,3,9,7,30,478.0,55.0,2.4,9.0,148.0,42.8,33.15
2016,3,9,7,45,534.0,64.0,2.4,9.5,196.5,48.45,38.46
2016,3,9,8,0,590.0,73.0,2.4,10.0,245.0,56.57,45.8
2016,3,9,8,15,295.0,100.5,2.35,10.0,187.0,97.64,67.87
2016,3,9,8,30,0.0,128.0,2.3,10.0,129.0,109.35,88.66
2016,3,9,8,45,0.0,129.0,2.3,10.5,129.5,111.63,90.17
2016,3,9,9,0,0.0,130.0,2.3,11.0,130.0,113.43,91.24
2016,3,9,9,15,35.0,182.0,2.25,11.0,201.0,169.2,136.72
2016,3,9,9,30,70.0,234.0,2.2,11.0,272.0,230.88,186.67
2016,3,9,9,45,41.5,222.0,2.15,11.5,245.5,214.85,173.36
2016,3,9,10,0,13.0,210.0,2.1,12.0,219.0,192.19,154.45
2016,3,9,10,15,31.5,246.5,2.1,12.5,268.0,240.22,192.94
2016,3,9,10,30,50.0,283.0,2.1,13.0,317.0,288.98,231.24
2016,3,9,10,45,54.5,297.5,2.15,13.5,335.0,310.68,247.65
2016,3,9,11,0,59.0,312.0,2.2,14.0,353.0,332.99,264.51
2016,3,9,11,15,32.0,252.0,2.25,14.0,274.5,259.72,206.44
2016,3,9,11,30,5.0,192.0,2.3,14.0,196.0,176.89,139.79
2016,3,9,11,45,24.5,256.5,2.35,14.5,275.0,263.97,209.62
2016,3,9,12,0,44.0,321.0,2.4,15.0,354.0,348.9,275.58
2016,3,9,12,15,25.0,261.5,2.4,15.0,280.5,274.54,216.96
2016,3,9,12,30,6.0,202.0,2.4,15.0,207.0,189.49,149.27
2016,3,9,12,45,12.5,235.0,2.45,15.5,244.5,228.1,180.21
2016,3,9,13,0,19.0,268.0,2.5,16.0,282.0,268.03,211.53
2016,3,9,13,15,11.5,225.0,2.5,16.0,233.5,219.19,172.82
2016,3,9,13,30,4.0,182.0,2.5,16.0,185.0,170.43,133.92
2016,3,9,13,45,19.5,228.5,2.55,16.0,241.5,232.47,184.41
2016,3,9,14,0,35.0,275.0,2.6,16.0,298.0,316.03,250.8
2016,3,9,14,15,22.5,241.0,2.6,16.0,256.0,250.93,199.32
2016,3,9,14,30,10.0,207.0,2.6,16.0,214.0,204.58,162.43
2016,3,9,14,45,8.5,196.0,2.6,16.0,201.5,192.99,153.52
2016,3,9,15,0,7.0,185.0,2.6,16.0,189.0,181.45,144.53
2016,3,9,15,15,18.5,187.5,2.5,15.5,197.0,196.62,158.02
2016,3,9,15,30,30.0,190.0,2.4,15.0,205.0,227.63,184.31
2016,3,9,15,45,15.0,130.0,2.3,15.0,137.5,134.54,107.96
2016,3,9,16,0,0.0,70.0,2.2,15.0,70.0,61.89,46.97
2016,3,9,16,15,0.0,60.5,2.05,14.5,60.5,53.44,40.09
2016,3,9,16,30,0.0,51.0,1.9,14.0,51.0,45.01,33.05
2016,3,9,16,45,0.0,42.0,1.75,13.5,42.0,37.03,26.28
2016,3,9,17,0,0.0,33.0,1.6,13.0,33.0,29.07,19.39
2016,3,9,17,15,0.0,24.0,1.6,12.5,24.0,21.12,12.42
2016,3,9,17,30,0.0,15.0,1.6,12.0,15.0,13.18,5.4
2016,3,9,17,45,0.0,8.5,1.6,12.0,8.5,7.46,0.0
2016,3,9,18,0,0.0,2.0,1.6,12.0,2.0,1.82,0.0
2016,3,9,18,15,0.0,1.0,1.65,11.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,14.5,3.35,11.5,14.5,12.77,0.0
2016,3,10,7,0,0.0,29.0,3.4,12.0,29.0,25.36,15.89
2016,3,10,7,15,4.0,49.5,3.45,12.0,50.5,42.25,31.74
2016,3,10,7,30,8.0,70.0,3.5,12.0,72.0,58.9,47.12
2016,3,10,7,45,16.0,90.5,3.55,12.5,95.0,75.39,62.04
2016,3,10,8,0,24.0,111.0,3.6,13.0,118.0,88.97,74.08
2016,3,10,8,15,30.5,131.0,3.75,13.0,141.5,108.86,86.35
2016,3,10,8,30,37.0,151.0,3.9,13.0,165.0,129.96,103.39
2016,3,10,8,45,95.5,178.5,4.05,13.5,221.5,168.57,132.82
2016,3,10,9,0,154.0,206.0,4.2,14.0,278.0,214.85,169.22
2016,3,10,9,15,77.0,163.0,4.15,14.0,199.0,167.37,132.93
2016,3,10,9,30,0.0,120.0,4.1,14.0,120.0,105.88,83.42
2016,3,10,9,45,4.0,159.0,4.1,14.5,161.5,142.02,112.94
2016,3,10,10,0,8.0,198.0,4.1,15.0,203.0,179.11,142.73
2016,3,10,10,15,4.0,157.5,4.0,15.0,160.0,142.03,112.19
2016,3,10,10,30,0.0,117.0,3.9,15.0,117.0,103.9,80.74
2016,3,10,10,45,0.5,141.5,3.8,15.0,142.5,126.33,99.04
2016,3,10,11,0,1.0,166.0,3.7,15.0,168.0,149.09,117.42
2016,3,10,11,15,0.5,157.5,3.6,15.0,158.5,141.29,110.9
2016,3,10,11,30,0.0,149.0,3.5,15.0,149.0,133.36,104.36
2016,3,10,11,45,0.0,150.5,3.45,15.5,151.0,134.92,105.36
2016,3,10,12,0,0.0,152.0,3.4,16.0,153.0,136.48,106.38
2016,3,10,12,15,1.0,159.5,3.3,15.5,161.0,144.52,113.1
2016,3,10,12,30,2.0,167.0,3.2,15.0,169.0,152.7,119.96
2016,3,10,12,45,1.0,113.0,3.15,15.0,114.0,101.8,78.57
2016,3,10,13,0,0.0,59.0,3.1,15.0,59.0,52.31,37.88
2016,3,10,13,15,0.0,95.0,3.0,15.0,95.0,84.38,64.42
2016,3,10,13,30,0.0,131.0,2.9,15.0,131.0,117.77,91.82
2016,3,10,13,45,0.0,110.0,2.8,15.0,110.0,98.21,75.86
2016,3,10,14,0,0.0,89.0,2.7,15.0,89.0,78.94,60.12
2016,3,10,14,15,0.0,61.0,2.55,15.0,61.0,54.01,39.56
2016,3,10,14,30,0.0,33.0,2.4,15.0,33.0,29.17,18.88
2016,3,10,14,45,0.0,27.5,2.3,15.0,27.5,24.29,14.84
2016,3,10,15,0,0.0,22.0,2.2,15.0,22.0,19.41,10.78
2016,3,10,15,15,0.0,27.0,2.1,14.5,27.0,23.82,14.59
2016,3,10,15,30,0.0,32.0,2.0,14.0,32.0,28.23,18.44
2016,3,10,15,45,0.0,33.5,1.9,14.0,33.5,29.54,19.63
2016,3,10,16,0,0.0,35.0,1.8,14.0,35.0,30.86,20.82
2016,3,10,16,15,0.0,30.0,1.75,13.5,30.0,26.43,17.13
2016,3,10,16,30,0.0,25.0,1.7,13.0,25.0,22.0,13.4
2016,3,10,16,45,0.0,20.5,1.7,13.0,20.5,18.03,9.96
2016,3,10,17,0,0.0,16.0,1.7,13.0,16.0,14.06,6.49
2016,3,10,17,15,0.0,11.5,1.8,12.5,11.5,10.09,3.0
2016,3,10,17,30,0.0,7.0,1.9,12.0,7.0,6.14,0.0
2016,3,10,17,45,0.0,4.0,2.05,12.0,4.0,3.5,0.0
2016,3,10,18,0,0.0,1.0,2.2,12.0,1.0,0.91,0.0
2016,3,10,18,15,0.0,0.5,2.3,12.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,5.15,11.0,2.5,2.19,0.0
2016,3,11,7,0,0.0,5.0,5.2,11.0,5.0,4.38,0.0
2016,3,11,7,15,0.0,9.5,5.15,11.0,9.5,8.34,1.77
2016,3,11,7,30,0.0,14.0,5.1,11.0,14.0,12.3,5.45
2016,3,11,7,45,0.0,18.0,5.05,11.0,18.0,15.82,8.71
2016,3,11,8,0,0.0,22.0,5.0,11.0,22.0,19.35,11.94
2016,3,11,8,15,0.0,26.5,4.85,11.0,26.5,23.33,14.63
2016,3,11,8,30,0.0,31.0,4.7,11.0,31.0,27.32,18.04
2016,3,11,8,45,0.0,70.0,4.55,11.0,70.0,61.89,47.72
2016,3,11,9,0,0.0,109.0,4.4,11.0,109.0,95.77,76.39
2016,3,11,9,15,0.0,100.0,4.45,11.0,100.0,88.33,69.84
2016,3,11,9,30,0.0,91.0,4.5,11.0,91.0,80.6,63.11
2016,3,11,9,45,0.0,115.5,4.6,11.0,115.5,102.18,81.13
2016,3,11,10,0,0.0,140.0,4.7,11.0,140.0,123.96,99.16
2016,3,11,10,15,1.0,154.5,4.45,11.0,155.0,137.67,110.33
2016,3,11,10,30,2.0,169.0,4.2,11.0,170.0,151.64,121.68
2016,3,11,10,45,1.5,165.5,4.0,11.5,166.5,148.6,118.71
2016,3,11,11,0,1.0,162.0,3.8,12.0,163.0,145.44,115.71
2016,3,11,11,15,0.5,92.5,3.6,12.0,93.0,82.49,63.57
2016,3,11,11,30,0.0,23.0,3.4,12.0,23.0,20.36,11.53
2016,3,11,11,45,3.5,112.5,3.25,12.0,115.0,103.13,80.82
2016,3,11,12,0,7.0,202.0,3.1,12.0,207.0,189.05,151.15
2016,3,11,12,15,3.5,126.5,3.15,12.0,129.0,116.26,91.42
2016,3,11,12,30,0.0,51.0,3.2,12.0,51.0,45.21,32.37
2016,3,11,12,45,194.5,189.5,3.25,12.0,333.5,390.06,319.65
2016,3,11,13,0,389.0,328.0,3.3,12.0,616.0,734.41,583.04
2016,3,11,13,15,194.5,198.0,3.6,12.0,342.0,410.29,333.63
2016,3,11,13,30,0.0,68.0,3.9,12.0,68.0,60.29,44.92
2016,3,11,13,45,1.5,124.0,4.2,12.0,125.5,112.76,89.0
2016,3,11,14,0,3.0,180.0,4.5,12.0,183.0,168.39,135.1
2016,3,11,14,15,159.0,228.5,4.65,11.5,329.0,404.31,333.25
2016,3,11,14,30,315.0,277.0,4.8,11.0,475.0,633.48,517.75
2016,3,11,14,45,202.0,265.5,4.95,11.0,390.0,492.18,404.79
2016,3,11,15,0,89.0,254.0,5.1,11.0,305.0,354.22,292.03
2016,3,11,15,15,44.5,131.0,5.0,10.5,156.5,170.37,140.83
2016,3,11,15,30,0.0,8.0,4.9,10.0,8.0,7.05,0.43
2016,3,11,15,45,0.0,45.5,4.85,10.0,45.5,40.16,29.12
2016,3,11,16,0,0.0,83.0,4.8,10.0,83.0,73.99,58.39
2016,3,11,16,15,0.0,72.5,4.65,9.5,72.5,64.17,50.17
2016,3,11,16,30,0.0,62.0,4.5,9.0,62.0,54.78,42.21
2016,3,11,16,45,0.0,50.5,4.4,9.0,50.5,44.57,33.34
2016,3,11,17,0,0.0,39.0,4.3,9.0,39.0,34.38,24.36
2016,3,11,17,15,0.0,29.0,4.2,8.5,29.0,25.54,16.51
2016,3,11,17,30,0.0,19.0,4.1,8.0,19.0,16.71,8.59
2016,3,11,17,45,0.0,11.0,4.05,8.0,11.0,9.66,1.76
2016,3,11,18,0,0.0,3.0,4.0,8.0,3.0,2.73,0.0
2016,3,11,18,15,0.0,1.5,3.95,8.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,8.0,3.45,8.5,8.0,7.02,0.0
2016,3,12,7,0,0.0,16.0,3.6,9.0,16.0,14.06,6.62
2016,3,12,7,15,0.0,27.5,3.7,9.0,27.5,24.22,16.13
2016,3,12,7,30,0.0,39.0,3.8,9.0,39.0,34.39,25.62
2016,3,12,7,45,0.0,51.5,3.95,9.0,51.5,45.47,35.85
2016,3,12,8,0,0.0,64.0,4.1,9.0,64.0,56.49,43.73
2016,3,12,8,15,0.0,76.5,4.2,9.0,76.5,67.24,52.98
2016,3,12,8,30,0.0,89.0,4.3,9.0,89.0,78.08,62.19
2016,3,12,8,45,42.5,148.0,4.4,9.5,168.5,134.68,108.43
2016,3,12,9,0,85.0,207.0,4.5,10.0,248.0,198.12,160.13
2016,3,12,9,15,149.5,228.0,4.55,10.0,308.0,245.75,198.55
2016,3,12,9,30,214.0,249.0,4.6,10.0,368.0,301.99,244.73
2016,3,12,9,45,107.0,175.0,4.65,10.5,234.5,206.23,167.56
2016,3,12,10,0,0.0,101.0,4.7,11.0,101.0,89.53,70.2
2016,3,12,10,15,1.5,140.5,4.75,11.0,141.5,125.51,100.25
2016,3,12,10,30,3.0,180.0,4.8,11.0,182.0,162.1,130.4
2016,3,12,10,45,14.0,228.0,4.85,11.0,238.0,213.51,172.65
2016,3,12,11,0,25.0,276.0,4.9,11.0,294.0,266.96,216.1
2016,3,12,11,15,16.0,241.0,5.0,11.0,253.0,229.73,185.51
2016,3,12,11,30,7.0,206.0,5.1,11.0,212.0,191.35,153.9
2016,3,12,11,45,8.0,212.5,5.2,11.5,219.0,198.98,159.88
2016,3,12,12,0,9.0,219.0,5.3,12.0,226.0,206.74,165.91
2016,3,12,12,15,9.0,219.5,5.2,12.0,226.5,208.01,166.9
2016,3,12,12,30,9.0,220.0,5.1,12.0,227.0,209.27,167.92
2016,3,12,12,45,4.5,134.0,5.1,12.0,137.5,124.47,98.4
2016,3,12,13,0,0.0,48.0,5.1,12.0,48.0,42.54,30.14
2016,3,12,13,15,0.0,74.0,5.05,12.0,74.0,65.65,49.55
2016,3,12,13,30,0.0,100.0,5.0,12.0,100.0,88.96,69.04
2016,3,12,13,45,0.0,72.0,4.95,12.0,72.0,63.84,48.12
2016,3,12,14,0,0.0,44.0,4.9,12.0,44.0,38.95,27.28
2016,3,12,14,15,0.0,76.0,4.75,12.0,76.0,67.35,51.26
2016,3,12,14,30,0.0,108.0,4.6,12.0,108.0,96.49,75.78
2016,3,12,14,45,0.0,64.5,4.5,12.0,64.5,57.09,42.79
2016,3,12,15,0,0.0,21.0,4.4,12.0,21.0,18.53,10.17
2016,3,12,15,15,0.0,74.5,4.3,12.0,74.5,65.93,50.57
2016,3,12,15,30,0.0,128.0,4.2,12.0,128.0,117.66,94.4
2016,3,12,15,45,0.0,121.0,4.1,12.0,121.0,111.57,89.5
2016,3,12,16,0,0.0,114.0,4.0,12.0,114.0,105.64,84.76
2016,3,12,16,15,0.0,99.0,3.9,11.5,99.0,91.34,72.98
2016,3,12,16,30,0.0,84.0,3.8,11.0,84.0,77.01,60.99
2016,3,12,16,45,0.0,69.0,3.75,11.0,69.0,62.64,48.66
2016,3,12,17,0,0.0,54.0,3.7,11.0,54.0,48.2,36.09
2016,3,12,17,15,0.0,39.5,3.6,11.0,39.5,34.85,24.32
2016,3,12,17,30,0.0,25.0,3.5,11.0,25.0,22.01,12.95
2016,3,12,17,45,0.0,14.5,3.4,11.0,14.5,12.75,4.21
2016,3,12,18,0,0.0,4.0,3.3,11.0,4.0,3.64,0.0
2016,3,12,18,15,0.0,2.0,3.2,11.0,2.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.0,3.6,11.0,1.0,0.87,0.0
2016,3,13,7,0,0.0,2.0,3.7,11.0,2.0,1.75,0.0
2016,3,13,7,15,0.0,3.0,3.75,11.0,3.0,2.63,0.0
2016,3,13,7,30,0.0,4.0,3.8,11.0,4.0,3.51,0.0
2016,3,13,7,45,0.0,5.5,3.9,11.5,5.5,4.83,0.0
2016,3,13,8,0,0.0,7.0,4.0,12.0,7.0,6.15,0.0
2016,3,13,8,15,0.0,8.5,4.05,12.0,8.5,7.47,0.82
2016,3,13,8,30,0.0,10.0,4.1,12.0,10.0,8.8,1.95
2016,3,13,8,45,0.0,42.0,4.2,12.0,42.0,37.06,26.25
2016,3,13,9,0,0.0,74.0,4.3,12.0,74.0,65.46,50.37
2016,3,13,9,15,0.0,64.0,4.3,12.0,64.0,56.6,42.67
2016,3,13,9,30,0.0,54.0,4.3,12.0,54.0,47.74,35.04
2016,3,13,9,45,0.0,91.0,4.3,12.0,91.0,80.65,62.71
2016,3,13,10,0,0.0,128.0,4.3,12.0,128.0,113.37,89.89
2016,3,13,10,15,3.0,161.5,4.35,12.0,164.0,145.01,115.94
2016,3,13,10,30,6.0,195.0,4.4,12.0,200.0,177.39,142.39
2016,3,13,10,45,3.0,153.5,4.45,12.0,156.0,138.77,110.39
2016,3,13,11,0,0.0,112.0,4.5,12.0,112.0,99.59,77.82
2016,3,13,11,15,0.0,130.0,4.55,12.0,130.0,115.91,91.29
2016,3,13,11,30,0.0,148.0,4.6,12.0,148.0,132.41,104.81
2016,3,13,11,45,2.5,165.5,4.65,12.5,167.5,150.75,119.68
2016,3,13,12,0,5.0,183.0,4.7,13.0,187.0,169.49,134.79
2016,3,13,12,15,4.0,175.0,4.65,13.0,178.0,161.59,128.27
2016,3,13,12,30,3.0,167.0,4.6,13.0,169.0,153.55,121.69
2016,3,13,12,45,2.0,162.5,4.6,13.0,164.0,148.69,117.71
2016,3,13,13,0,1.0,158.0,4.6,13.0,159.0,143.75,113.69
2016,3,13,13,15,1.5,163.5,4.5,13.0,165.0,149.68,118.65
2016,3,13,13,30,2.0,169.0,4.4,13.0,171.0,155.71,123.7
2016,3,13,13,45,1.5,168.0,4.35,13.0,169.5,154.61,122.9
2016,3,13,14,0,1.0,167.0,4.3,13.0,168.0,153.54,122.17
2016,3,13,14,15,0.5,122.5,4.2,13.0,123.0,110.56,86.92
2016,3,13,14,30,0.0,78.0,4.1,13.0,78.0,69.11,52.57
2016,3,13,14,45,0.0,83.0,4.05,13.0,83.0,73.54,56.43
2016,3,13,15,0,0.0,88.0,4.0,13.0,88.0,77.97,60.29
2016,3,13,15,15,0.0,111.0,3.9,12.5,111.0,99.97,79.07
2016,3,13,15,30,0.0,134.0,3.8,12.0,134.0,123.7,99.37
2016,3,13,15,45,0.0,102.5,3.75,12.0,102.5,92.64,73.46
2016,3,13,16,0,0.0,71.0,3.7,12.0,71.0,62.78,48.3
2016,3,13,16,15,0.0,62.0,3.65,12.0,62.0,54.77,41.6
2016,3,13,16,30,0.0,53.0,3.6,12.0,53.0,46.78,34.82
2016,3,13,16,45,0.0,43.5,3.55,12.0,43.5,38.36,27.58
2016,3,13,17,0,0.0,34.0,3.5,12.0,34.0,29.95,20.26
2016,3,13,17,15,0.0,25.0,3.45,12.0,25.0,22.0,13.24
2016,3,13,17,30,0.0,16.0,3.4,12.0,16.0,14.06,6.22
2016,3,13,17,45,0.0,9.5,3.35,12.0,9.5,8.34,0.87
2016,3,13,18,0,0.0,3.0,3.3,12.0,3.0,2.63,0.0
2016,3,13,18,15,0.0,1.5,3.15,11.5,1.5,1.36,0.0
2016,3,13,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
