Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,2.5,8.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,2.5,8.0,9.0,8.19,0.0
2016,3,14,6,45,70.5,28.0,2.5,8.5,36.5,22.56,10.82
2016,3,14,7,0,141.0,47.0,2.5,9.0,64.0,37.14,27.04
2016,3,14,7,15,199.5,66.5,2.5,9.0,103.5,51.67,40.86
2016,3,14,7,30,258.0,86.0,2.5,9.0,143.0,65.79,54.07
2016,3,14,7,45,298.0,104.0,2.55,9.5,186.0,78.38,65.53
2016,3,14,8,0,338.0,122.0,2.6,10.0,229.0,97.48,74.38
2016,3,14,8,15,389.0,128.5,2.6,10.0,271.5,130.64,91.22
2016,3,14,8,30,440.0,135.0,2.6,10.0,314.0,173.22,122.55
2016,3,14,8,45,467.5,147.5,2.65,10.5,358.5,221.77,163.36
2016,3,14,9,0,495.0,160.0,2.7,11.0,403.0,273.61,208.28
2016,3,14,9,15,421.5,196.0,2.65,11.0,415.5,313.83,246.33
2016,3,14,9,30,348.0,232.0,2.6,11.0,428.0,343.63,273.98
2016,3,14,9,45,274.0,262.5,2.6,11.0,423.5,361.04,290.03
2016,3,14,10,0,200.0,293.0,2.6,11.0,419.0,366.87,295.46
2016,3,14,10,15,190.5,309.5,2.6,11.0,434.5,391.54,315.27
2016,3,14,10,30,181.0,326.0,2.6,11.0,450.0,415.11,333.72
2016,3,14,10,45,154.5,338.0,2.6,11.5,446.0,422.03,338.05
2016,3,14,11,0,128.0,350.0,2.6,12.0,442.0,426.22,340.06
2016,3,14,11,15,102.0,350.0,2.6,12.0,425.0,407.5,325.01
2016,3,14,11,30,76.0,350.0,2.6,12.0,408.0,393.96,313.86
2016,3,14,11,45,45.5,306.0,2.6,12.5,341.0,330.07,262.94
2016,3,14,12,0,15.0,262.0,2.6,13.0,274.0,252.63,200.78
2016,3,14,12,15,106.0,320.5,2.65,13.0,402.0,420.79,335.5
2016,3,14,12,30,197.0,379.0,2.7,13.0,530.0,573.22,452.49
2016,3,14,12,45,109.5,331.5,2.75,13.0,416.0,447.89,355.19
2016,3,14,13,0,22.0,284.0,2.8,13.0,302.0,286.18,227.56
2016,3,14,13,15,443.5,207.5,2.85,13.0,531.5,682.85,546.09
2016,3,14,13,30,865.0,131.0,2.9,13.0,761.0,1021.32,788.09
2016,3,14,13,45,856.0,130.0,3.0,13.0,737.0,1017.43,783.79
2016,3,14,14,0,847.0,129.0,3.1,13.0,713.0,1009.67,780.44
2016,3,14,14,15,510.5,215.5,3.15,13.0,563.0,773.84,612.74
2016,3,14,14,30,174.0,302.0,3.2,13.0,413.0,506.48,405.67
2016,3,14,14,45,481.0,211.0,3.3,13.0,493.5,734.14,589.7
2016,3,14,15,0,788.0,120.0,3.4,13.0,574.0,920.83,728.72
2016,3,14,15,15,766.0,116.0,3.4,12.5,531.0,880.59,701.29
2016,3,14,15,30,744.0,112.0,3.4,12.0,488.0,838.07,673.72
2016,3,14,15,45,712.0,108.0,3.45,12.0,440.5,784.83,636.73
2016,3,14,16,0,680.0,104.0,3.5,12.0,393.0,730.57,598.23
2016,3,14,16,15,639.0,97.5,3.45,11.5,342.5,665.45,551.0
2016,3,14,16,30,598.0,91.0,3.4,11.0,292.0,600.86,502.74
2016,3,14,16,45,538.0,83.0,3.35,10.5,241.0,521.78,440.25
2016,3,14,17,0,478.0,75.0,3.3,10.0,190.0,445.78,377.31
2016,3,14,17,15,389.5,63.0,3.2,9.5,142.0,349.89,295.22
2016,3,14,17,30,301.0,51.0,3.1,9.0,94.0,265.74,220.25
2016,3,14,17,45,180.5,34.0,3.05,9.0,56.5,166.93,127.78
2016,3,14,18,0,60.0,17.0,3.0,9.0,19.0,56.6,0.0
2016,3,14,18,15,30.0,8.5,2.95,8.5,9.5,20.28,0.0
2016,3,14,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,15,6,15,28.5,5.5,1.8,5.5,6.5,0.0,0.0
2016,3,15,6,30,57.0,11.0,1.8,6.0,13.0,10.01,0.0
2016,3,15,6,45,207.5,25.5,1.8,6.5,49.0,20.68,10.46
2016,3,15,7,0,358.0,40.0,1.8,7.0,85.0,32.21,23.05
2016,3,15,7,15,449.5,50.0,1.75,7.5,133.5,39.16,29.92
2016,3,15,7,30,541.0,60.0,1.7,8.0,182.0,45.91,36.32
2016,3,15,7,45,606.0,65.5,1.65,8.5,234.5,48.66,38.88
2016,3,15,8,0,671.0,71.0,1.6,9.0,287.0,65.49,41.48
2016,3,15,8,15,709.5,76.0,1.6,9.5,338.0,119.92,68.94
2016,3,15,8,30,748.0,81.0,1.6,10.0,389.0,182.84,116.54
2016,3,15,8,45,778.0,83.5,1.6,11.0,437.5,242.02,167.09
2016,3,15,9,0,808.0,86.0,1.6,12.0,486.0,304.29,222.04
2016,3,15,9,15,827.5,89.0,1.55,12.5,529.5,366.18,276.96
2016,3,15,9,30,847.0,92.0,1.5,13.0,573.0,429.25,331.33
2016,3,15,9,45,863.0,93.5,1.45,13.5,612.0,490.18,382.16
2016,3,15,10,0,879.0,95.0,1.4,14.0,651.0,551.21,431.03
2016,3,15,10,15,889.5,96.5,1.4,14.0,683.0,608.08,476.1
2016,3,15,10,30,900.0,98.0,1.4,14.0,715.0,663.85,518.92
2016,3,15,10,45,908.5,98.5,1.4,14.5,740.0,715.94,556.81
2016,3,15,11,0,917.0,99.0,1.4,15.0,765.0,766.19,591.41
2016,3,15,11,15,921.5,100.0,1.4,15.0,782.0,811.81,621.96
2016,3,15,11,30,926.0,101.0,1.4,15.0,799.0,854.8,650.42
2016,3,15,11,45,929.5,101.0,1.45,15.0,808.5,893.09,676.14
2016,3,15,12,0,933.0,101.0,1.5,15.0,818.0,928.28,699.74
2016,3,15,12,15,933.5,101.0,1.55,15.0,819.0,957.49,719.37
2016,3,15,12,30,934.0,101.0,1.6,15.0,820.0,983.12,736.74
2016,3,15,12,45,936.0,98.5,1.65,15.5,813.5,1003.73,749.54
2016,3,15,13,0,938.0,96.0,1.7,16.0,807.0,1020.52,759.98
2016,3,15,13,15,934.5,95.5,1.75,16.0,791.5,1030.31,767.43
2016,3,15,13,30,931.0,95.0,1.8,16.0,776.0,1036.09,772.51
2016,3,15,13,45,925.0,94.0,1.85,16.0,753.0,1034.79,773.18
2016,3,15,14,0,919.0,93.0,1.9,16.0,730.0,1029.49,771.47
2016,3,15,14,15,910.0,91.5,1.95,15.5,699.5,1016.72,766.43
2016,3,15,14,30,901.0,90.0,2.0,15.0,669.0,1000.15,759.0
2016,3,15,14,45,888.0,88.0,2.05,15.0,631.5,975.46,744.74
2016,3,15,15,0,875.0,86.0,2.1,15.0,594.0,947.41,728.21
2016,3,15,15,15,857.5,83.5,2.1,15.0,551.0,920.81,712.06
2016,3,15,15,30,840.0,81.0,2.1,15.0,508.0,881.8,687.13
2016,3,15,15,45,817.0,77.5,2.15,15.0,461.0,834.23,656.34
2016,3,15,16,0,794.0,74.0,2.2,15.0,414.0,784.83,623.6
2016,3,15,16,15,760.0,70.0,2.2,14.5,363.0,724.45,582.58
2016,3,15,16,30,726.0,66.0,2.2,14.0,312.0,663.78,539.97
2016,3,15,16,45,676.5,60.5,2.2,13.5,260.0,590.18,485.58
2016,3,15,17,0,627.0,55.0,2.2,13.0,208.0,523.69,433.83
2016,3,15,17,15,547.5,47.5,2.3,12.0,157.5,433.96,360.25
2016,3,15,17,30,468.0,40.0,2.4,11.0,107.0,350.78,288.08
2016,3,15,17,45,326.0,28.5,2.55,10.5,66.0,237.55,183.87
2016,3,15,18,0,184.0,17.0,2.7,10.0,25.0,125.07,0.0
2016,3,15,18,15,92.0,8.5,2.7,9.5,12.5,46.18,0.0
2016,3,15,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,6,15,58.0,6.0,1.1,7.5,8.0,0.0,0.0
2016,3,16,6,30,116.0,12.0,1.0,8.0,16.0,10.91,0.0
2016,3,16,6,45,267.5,25.0,0.9,8.5,54.5,20.13,10.56
2016,3,16,7,0,419.0,38.0,0.8,9.0,93.0,30.32,21.32
2016,3,16,7,15,506.5,46.5,0.8,9.5,142.5,36.11,27.01
2016,3,16,7,30,594.0,55.0,0.8,10.0,192.0,41.75,32.33
2016,3,16,7,45,649.5,61.0,0.85,10.5,244.5,45.1,35.39
2016,3,16,8,0,705.0,67.0,0.9,11.0,297.0,69.35,42.84
2016,3,16,8,15,741.5,71.5,1.0,11.5,348.5,124.95,70.92
2016,3,16,8,30,778.0,76.0,1.1,12.0,400.0,185.03,115.94
2016,3,16,8,45,804.5,79.0,1.25,12.5,448.5,245.81,168.08
2016,3,16,9,0,831.0,82.0,1.4,13.0,497.0,309.2,224.37
2016,3,16,9,15,849.5,84.5,1.4,13.5,541.0,371.67,279.64
2016,3,16,9,30,868.0,87.0,1.4,14.0,585.0,436.83,335.47
2016,3,16,9,45,882.0,89.0,1.45,14.5,624.0,497.7,386.39
2016,3,16,10,0,896.0,91.0,1.5,15.0,663.0,558.37,435.32
2016,3,16,10,15,906.0,92.5,1.5,15.0,694.5,615.79,480.69
2016,3,16,10,30,916.0,94.0,1.5,15.0,726.0,672.02,523.72
2016,3,16,10,45,923.0,95.0,1.55,15.5,751.0,724.28,562.03
2016,3,16,11,0,930.0,96.0,1.6,16.0,776.0,774.52,596.77
2016,3,16,11,15,934.0,97.0,1.6,16.0,792.5,820.22,627.39
2016,3,16,11,30,938.0,98.0,1.6,16.0,809.0,863.21,655.87
2016,3,16,11,45,940.5,98.0,1.6,16.5,818.0,901.0,679.33
2016,3,16,12,0,943.0,98.0,1.6,17.0,827.0,935.57,700.45
2016,3,16,12,15,942.5,98.0,1.6,17.0,827.0,964.05,718.77
2016,3,16,12,30,942.0,98.0,1.6,17.0,827.0,988.86,734.75
2016,3,16,12,45,944.5,95.0,1.65,17.5,820.0,1009.44,747.41
2016,3,16,13,0,947.0,92.0,1.7,18.0,813.0,1026.17,757.68
2016,3,16,13,15,942.5,91.5,1.7,18.0,797.0,1034.95,763.67
2016,3,16,13,30,938.0,91.0,1.7,18.0,781.0,1039.66,767.3
2016,3,16,13,45,932.0,90.0,1.7,18.0,757.5,1038.25,767.18
2016,3,16,14,0,926.0,89.0,1.7,18.0,734.0,1032.81,764.71
2016,3,16,14,15,916.5,87.5,1.7,18.0,703.5,1019.36,757.24
2016,3,16,14,30,907.0,86.0,1.7,18.0,673.0,1002.09,747.49
2016,3,16,14,45,894.5,84.0,1.7,18.0,635.5,977.66,733.14
2016,3,16,15,0,882.0,82.0,1.7,18.0,598.0,949.83,716.6
2016,3,16,15,15,865.0,79.5,1.65,17.5,555.0,914.01,695.31
2016,3,16,15,30,848.0,77.0,1.6,17.0,512.0,884.46,678.16
2016,3,16,15,45,824.5,74.0,1.6,17.0,464.5,836.78,647.5
2016,3,16,16,0,801.0,71.0,1.6,17.0,417.0,787.3,615.16
2016,3,16,16,15,768.5,67.0,1.55,16.5,366.0,727.83,575.42
2016,3,16,16,30,736.0,63.0,1.5,16.0,315.0,668.0,534.16
2016,3,16,16,45,687.5,58.0,1.45,15.5,263.0,595.35,481.6
2016,3,16,17,0,639.0,53.0,1.4,15.0,211.0,524.6,428.02
2016,3,16,17,15,562.0,46.0,1.45,14.0,160.5,441.05,360.87
2016,3,16,17,30,485.0,39.0,1.5,13.0,110.0,359.29,291.42
2016,3,16,17,45,349.5,28.0,1.6,12.5,68.5,249.05,192.2
2016,3,16,18,0,214.0,17.0,1.7,12.0,27.0,140.14,1.09
2016,3,16,18,15,107.0,8.5,1.7,11.5,13.5,52.42,0.0
2016,3,16,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,6,15,87.0,7.0,2.1,9.5,9.5,6.37,0.0
2016,3,17,6,30,174.0,14.0,2.2,10.0,19.0,12.73,0.0
2016,3,17,6,45,323.5,25.5,2.35,10.5,60.0,20.5,11.15
2016,3,17,7,0,473.0,37.0,2.5,11.0,101.0,29.38,20.32
2016,3,17,7,15,556.5,44.5,2.45,11.5,152.0,34.41,25.24
2016,3,17,7,30,640.0,52.0,2.4,12.0,203.0,42.97,33.12
2016,3,17,7,45,691.5,57.0,2.4,12.5,256.0,45.93,35.8
2016,3,17,8,0,743.0,62.0,2.4,13.0,309.0,68.01,39.54
2016,3,17,8,15,778.0,66.0,2.3,13.5,361.5,125.57,69.16
2016,3,17,8,30,813.0,70.0,2.2,14.0,414.0,187.37,115.85
2016,3,17,8,45,837.0,73.5,2.1,14.5,462.5,250.23,169.98
2016,3,17,9,0,861.0,77.0,2.0,15.0,511.0,315.35,227.72
2016,3,17,9,15,878.5,79.5,1.9,15.5,555.5,381.79,286.09
2016,3,17,9,30,896.0,82.0,1.8,16.0,600.0,445.83,340.88
2016,3,17,9,45,909.0,84.0,1.75,16.5,639.0,507.77,392.23
2016,3,17,10,0,922.0,86.0,1.7,17.0,678.0,569.35,441.21
2016,3,17,10,15,931.0,87.5,1.65,17.0,710.0,627.5,486.61
2016,3,17,10,30,940.0,89.0,1.6,17.0,742.0,684.29,529.41
2016,3,17,10,45,946.0,90.0,1.55,17.5,766.5,736.92,566.79
2016,3,17,11,0,952.0,91.0,1.5,18.0,791.0,787.39,599.92
2016,3,17,11,15,956.0,91.5,1.4,18.0,808.0,833.4,629.12
2016,3,17,11,30,960.0,92.0,1.3,18.0,825.0,876.62,655.86
2016,3,17,11,45,962.0,92.5,1.25,18.5,834.0,915.15,678.47
2016,3,17,12,0,964.0,93.0,1.2,19.0,843.0,950.36,698.59
2016,3,17,12,15,964.0,93.0,1.1,19.0,843.5,979.76,715.19
2016,3,17,12,30,964.0,93.0,1.0,19.0,844.0,1005.43,729.22
2016,3,17,12,45,961.5,93.0,0.95,19.5,835.5,1024.88,738.86
2016,3,17,13,0,959.0,93.0,0.9,20.0,827.0,1040.33,746.07
2016,3,17,13,15,955.0,92.5,0.8,20.0,811.0,1049.69,749.89
2016,3,17,13,30,951.0,92.0,0.7,20.0,795.0,1054.94,751.28
2016,3,17,13,45,944.5,91.0,0.6,20.0,771.0,1053.01,748.41
2016,3,17,14,0,938.0,90.0,0.5,20.0,747.0,1047.0,743.29
2016,3,17,14,15,929.0,88.5,0.5,20.0,716.0,1033.92,736.56
2016,3,17,14,30,920.0,87.0,0.5,20.0,685.0,1016.97,727.69
2016,3,17,14,45,907.0,85.0,0.5,20.0,647.0,991.8,713.85
2016,3,17,15,0,894.0,83.0,0.5,20.0,609.0,963.21,697.97
2016,3,17,15,15,877.0,80.5,0.55,20.0,565.5,927.07,678.32
2016,3,17,15,30,860.0,78.0,0.6,20.0,522.0,888.17,656.64
2016,3,17,15,45,837.0,75.0,0.7,20.0,474.0,849.48,635.57
2016,3,17,16,0,814.0,72.0,0.8,20.0,426.0,799.94,606.39
2016,3,17,16,15,781.0,68.0,0.85,19.5,374.5,739.51,569.0
2016,3,17,16,30,748.0,64.0,0.9,19.0,323.0,678.71,529.81
2016,3,17,16,45,700.0,59.0,0.95,18.5,270.0,605.82,479.78
2016,3,17,17,0,652.0,54.0,1.0,18.0,217.0,534.74,428.34
2016,3,17,17,15,575.5,46.5,1.1,17.0,166.0,450.15,362.48
2016,3,17,17,30,499.0,39.0,1.2,16.0,115.0,367.26,293.93
2016,3,17,17,45,364.5,28.5,1.35,15.5,72.0,257.3,197.38
2016,3,17,18,0,230.0,18.0,1.5,15.0,29.0,149.74,25.01
2016,3,17,18,15,115.0,9.0,1.5,14.5,14.5,56.18,0.0
2016,3,17,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,6,15,85.5,8.0,2.35,8.5,11.0,7.28,0.0
2016,3,18,6,30,171.0,16.0,2.4,9.0,22.0,13.02,0.0
2016,3,18,6,45,313.5,28.0,2.45,9.5,63.5,22.58,13.28
2016,3,18,7,0,456.0,40.0,2.5,10.0,105.0,31.79,22.62
2016,3,18,7,15,539.5,48.0,2.45,10.5,155.5,37.12,27.82
2016,3,18,7,30,623.0,56.0,2.4,11.0,206.0,42.32,32.69
2016,3,18,7,45,411.5,95.0,2.4,11.5,204.0,68.99,56.67
2016,3,18,8,0,200.0,134.0,2.4,12.0,202.0,105.3,80.88
2016,3,18,8,15,496.5,105.5,2.4,12.0,309.0,127.7,82.7
2016,3,18,8,30,793.0,77.0,2.4,12.0,416.0,192.18,121.7
2016,3,18,8,45,815.5,81.5,2.4,12.5,464.5,254.44,175.86
2016,3,18,9,0,838.0,86.0,2.4,13.0,513.0,318.82,233.49
2016,3,18,9,15,856.5,88.5,2.4,13.0,557.0,381.83,290.25
2016,3,18,9,30,875.0,91.0,2.4,13.0,601.0,445.82,346.56
2016,3,18,9,45,598.5,188.0,2.4,13.5,547.0,456.0,359.66
2016,3,18,10,0,322.0,285.0,2.4,14.0,493.0,428.49,339.46
2016,3,18,10,15,459.0,253.0,2.35,14.0,565.5,506.53,401.51
2016,3,18,10,30,596.0,221.0,2.3,14.0,638.0,593.16,468.88
2016,3,18,10,45,763.0,162.5,2.3,14.5,715.0,689.06,541.81
2016,3,18,11,0,930.0,104.0,2.3,15.0,792.0,786.27,613.11
2016,3,18,11,15,934.5,105.0,2.25,15.0,809.0,832.37,643.8
2016,3,18,11,30,939.0,106.0,2.2,15.0,826.0,875.78,672.68
2016,3,18,11,45,938.0,108.0,2.2,15.0,834.0,912.7,697.29
2016,3,18,12,0,937.0,110.0,2.2,15.0,842.0,946.21,719.52
2016,3,18,12,15,937.0,110.0,2.15,15.0,842.5,975.01,737.97
2016,3,18,12,30,937.0,110.0,2.1,15.0,843.0,1000.18,753.97
2016,3,18,12,45,929.0,112.5,2.1,15.5,834.0,1016.7,763.45
2016,3,18,13,0,921.0,115.0,2.1,16.0,825.0,1029.18,770.45
2016,3,18,13,15,917.0,114.0,2.15,16.0,808.5,1037.75,777.12
2016,3,18,13,30,913.0,113.0,2.2,16.0,792.0,1042.33,781.38
2016,3,18,13,45,906.5,111.5,2.3,16.0,768.5,1039.9,781.82
2016,3,18,14,0,900.0,110.0,2.4,16.0,745.0,1033.51,779.83
2016,3,18,14,15,890.0,108.0,2.45,15.5,713.5,1019.22,773.58
2016,3,18,14,30,880.0,106.0,2.5,15.0,682.0,1011.77,772.1
2016,3,18,14,45,870.0,102.0,2.55,15.0,645.0,987.55,757.81
2016,3,18,15,0,860.0,98.0,2.6,15.0,608.0,959.82,741.24
2016,3,18,15,15,842.0,95.5,2.65,14.5,564.5,923.17,719.69
2016,3,18,15,30,824.0,93.0,2.7,14.0,521.0,883.8,695.91
2016,3,18,15,45,634.5,120.5,2.75,14.0,432.0,733.1,588.92
2016,3,18,16,0,445.0,148.0,2.8,14.0,343.0,578.18,472.72
2016,3,18,16,15,415.5,136.5,2.65,13.5,301.5,525.47,433.73
2016,3,18,16,30,386.0,125.0,2.5,13.0,260.0,473.47,393.56
2016,3,18,16,45,359.5,107.5,2.45,12.5,217.5,417.4,349.32
2016,3,18,17,0,333.0,90.0,2.4,12.0,175.0,362.44,304.3
2016,3,18,17,15,287.5,72.5,2.3,11.5,133.5,296.94,248.47
2016,3,18,17,30,242.0,55.0,2.2,11.0,92.0,235.26,193.95
2016,3,18,17,45,159.5,37.5,2.15,10.5,58.0,158.46,124.13
2016,3,18,18,0,77.0,20.0,2.1,10.0,24.0,70.01,18.21
2016,3,18,18,15,38.5,10.0,2.05,9.5,12.0,25.16,0.0
2016,3,18,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,1.55,9.5,9.0,8.19,0.0
2016,3,19,6,30,0.0,18.0,1.6,10.0,18.0,15.66,0.0
2016,3,19,6,45,83.5,35.0,1.7,10.5,47.5,28.03,18.1
2016,3,19,7,0,167.0,52.0,1.8,11.0,77.0,41.07,30.8
2016,3,19,7,15,201.0,72.0,1.85,11.0,113.5,55.74,44.47
2016,3,19,7,30,235.0,92.0,1.9,11.0,150.0,69.91,57.5
2016,3,19,7,45,262.0,110.0,1.95,11.5,188.5,82.23,68.48
2016,3,19,8,0,289.0,128.0,2.0,12.0,227.0,105.04,78.46
2016,3,19,8,15,281.5,151.0,2.0,12.0,260.0,144.35,105.47
2016,3,19,8,30,274.0,174.0,2.0,12.0,293.0,183.23,137.02
2016,3,19,8,45,239.5,200.5,2.05,12.5,313.0,218.07,167.79
2016,3,19,9,0,205.0,227.0,2.1,13.0,333.0,249.78,195.74
2016,3,19,9,15,262.5,239.0,2.05,13.5,386.5,297.01,233.34
2016,3,19,9,30,320.0,251.0,2.0,14.0,440.0,351.68,276.83
2016,3,19,9,45,259.0,279.5,2.0,14.5,438.5,371.01,292.92
2016,3,19,10,0,198.0,308.0,2.0,15.0,437.0,380.48,300.26
2016,3,19,10,15,281.0,307.5,2.0,15.0,500.5,447.97,353.08
2016,3,19,10,30,364.0,307.0,2.0,15.0,564.0,520.12,408.59
2016,3,19,10,45,626.5,206.0,2.0,15.0,666.0,638.5,500.81
2016,3,19,11,0,889.0,105.0,2.0,15.0,768.0,759.25,591.96
2016,3,19,11,15,711.0,193.0,2.0,15.0,730.5,756.79,586.75
2016,3,19,11,30,533.0,281.0,2.0,15.0,693.0,727.12,561.93
2016,3,19,11,45,416.0,327.5,2.05,15.0,651.0,697.88,539.07
2016,3,19,12,0,299.0,374.0,2.1,15.0,609.0,650.63,502.78
2016,3,19,12,15,600.5,241.5,2.1,15.0,714.0,820.37,632.43
2016,3,19,12,30,902.0,109.0,2.1,15.0,819.0,967.89,733.9
2016,3,19,12,45,905.0,106.5,2.1,15.0,813.0,988.67,746.38
2016,3,19,13,0,908.0,104.0,2.1,15.0,807.0,1005.79,757.94
2016,3,19,13,15,905.0,103.0,2.05,15.0,792.0,1014.92,763.71
2016,3,19,13,30,902.0,102.0,2.0,15.0,777.0,1020.15,767.1
2016,3,19,13,45,898.5,100.0,2.0,15.0,754.5,1019.82,767.69
2016,3,19,14,0,895.0,98.0,2.0,15.0,732.0,1015.59,765.91
2016,3,19,14,15,887.0,96.0,2.0,15.0,702.5,1003.03,758.79
2016,3,19,14,30,879.0,94.0,2.0,15.0,673.0,986.75,749.39
2016,3,19,14,45,871.0,90.5,2.05,15.0,637.0,965.06,737.08
2016,3,19,15,0,863.0,87.0,2.1,15.0,601.0,939.9,722.43
2016,3,19,15,15,595.5,150.5,2.15,14.5,493.0,764.69,602.83
2016,3,19,15,30,328.0,214.0,2.2,14.0,385.0,557.61,448.58
2016,3,19,15,45,351.5,188.5,2.3,14.0,357.0,540.28,439.41
2016,3,19,16,0,375.0,163.0,2.4,14.0,329.0,536.66,438.78
2016,3,19,16,15,360.5,145.5,2.35,13.5,289.5,475.24,392.83
2016,3,19,16,30,346.0,128.0,2.3,13.0,250.0,446.09,370.83
2016,3,19,16,45,334.0,108.0,2.3,13.0,210.5,399.23,333.51
2016,3,19,17,0,322.0,88.0,2.3,13.0,171.0,352.1,294.7
2016,3,19,17,15,285.5,70.5,2.15,12.0,132.0,292.65,244.55
2016,3,19,17,30,249.0,53.0,2.0,11.0,93.0,236.02,194.81
2016,3,19,17,45,181.0,36.5,1.9,10.5,59.5,167.53,132.14
2016,3,19,18,0,113.0,20.0,1.8,10.0,26.0,96.11,36.55
2016,3,19,18,15,56.5,10.0,1.75,10.0,13.0,32.65,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,2.4,10.5,11.0,10.01,0.0
2016,3,20,6,30,0.0,22.0,2.5,11.0,22.0,18.82,0.0
2016,3,20,6,45,119.0,37.0,2.6,11.5,55.0,29.62,19.61
2016,3,20,7,0,238.0,52.0,2.7,12.0,88.0,39.65,29.48
2016,3,20,7,15,280.0,69.5,2.75,12.0,128.0,52.02,41.02
2016,3,20,7,30,322.0,87.0,2.8,12.0,168.0,63.88,51.91
2016,3,20,7,45,352.0,102.5,2.85,12.5,209.5,73.74,60.67
2016,3,20,8,0,382.0,118.0,2.9,13.0,251.0,98.5,70.18
2016,3,20,8,15,307.5,150.0,2.9,13.0,267.5,147.13,106.29
2016,3,20,8,30,233.0,182.0,2.9,13.0,284.0,183.04,138.37
2016,3,20,8,45,350.5,181.5,2.95,13.5,354.0,229.7,172.94
2016,3,20,9,0,468.0,181.0,3.0,14.0,424.0,289.75,220.47
2016,3,20,9,15,293.5,226.5,3.05,14.0,383.5,298.43,234.28
2016,3,20,9,30,119.0,272.0,3.1,14.0,343.0,285.2,227.23
2016,3,20,9,45,122.0,291.0,3.2,14.5,368.0,314.25,250.31
2016,3,20,10,0,125.0,310.0,3.3,15.0,393.0,343.82,273.32
2016,3,20,10,15,184.5,323.5,3.4,15.0,451.5,402.04,319.46
2016,3,20,10,30,244.0,337.0,3.5,15.0,510.0,466.34,369.94
2016,3,20,10,45,122.0,216.5,3.65,15.5,303.0,287.4,229.55
2016,3,20,11,0,0.0,96.0,3.8,16.0,96.0,85.28,64.61
2016,3,20,11,15,34.5,228.5,3.85,16.0,255.5,238.56,189.24
2016,3,20,11,30,69.0,361.0,3.9,16.0,415.0,398.32,314.11
2016,3,20,11,45,40.5,303.0,4.0,16.0,335.0,322.05,254.0
2016,3,20,12,0,12.0,245.0,4.1,16.0,255.0,233.48,183.8
2016,3,20,12,15,9.0,217.0,4.1,16.0,224.5,205.29,161.51
2016,3,20,12,30,6.0,189.0,4.1,16.0,194.0,176.79,138.72
2016,3,20,12,45,3.0,112.5,4.15,16.0,115.0,103.31,79.39
2016,3,20,13,0,0.0,36.0,4.2,16.0,36.0,31.91,20.79
2016,3,20,13,15,10.5,157.5,4.1,15.5,165.5,152.69,120.29
2016,3,20,13,30,21.0,279.0,4.0,15.0,295.0,282.19,224.35
2016,3,20,13,45,10.5,155.5,3.95,15.0,163.5,151.34,119.32
2016,3,20,14,0,0.0,32.0,3.9,15.0,32.0,28.32,17.99
2016,3,20,14,15,0.0,23.5,3.8,14.5,23.5,20.78,11.79
2016,3,20,14,30,0.0,15.0,3.7,14.0,15.0,13.25,5.52
2016,3,20,14,45,0.0,20.5,3.6,14.0,20.5,18.11,9.64
2016,3,20,15,0,0.0,26.0,3.5,14.0,26.0,22.96,13.78
2016,3,20,15,15,0.0,23.5,3.35,14.0,23.5,20.74,11.95
2016,3,20,15,30,0.0,21.0,3.2,14.0,21.0,18.52,10.11
2016,3,20,15,45,0.0,14.0,3.1,14.0,14.0,12.33,4.88
2016,3,20,16,0,0.0,7.0,3.0,14.0,7.0,6.16,0.0
2016,3,20,16,15,0.0,6.0,2.85,13.5,6.0,5.28,0.0
2016,3,20,16,30,0.0,5.0,2.7,13.0,5.0,4.39,0.0
2016,3,20,16,45,0.0,4.0,2.6,13.0,4.0,3.51,0.0
2016,3,20,17,0,0.0,3.0,2.5,13.0,3.0,2.63,0.0
2016,3,20,17,15,0.0,2.0,2.4,12.5,2.0,1.75,0.0
2016,3,20,17,30,0.0,1.0,2.3,12.0,1.0,0.88,0.0
2016,3,20,17,45,0.0,0.5,2.2,12.0,0.5,0.44,0.0
2016,3,20,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,6,15,13.0,10.0,2.8,9.5,11.0,9.1,0.0
2016,3,21,6,30,26.0,20.0,2.9,10.0,22.0,16.97,2.42
2016,3,21,6,45,91.0,40.0,3.05,10.5,53.5,31.81,21.79
2016,3,21,7,0,156.0,60.0,3.2,11.0,85.0,46.83,36.03
2016,3,21,7,15,196.5,80.0,3.3,11.0,123.0,61.34,49.55
2016,3,21,7,30,237.0,100.0,3.4,11.0,161.0,75.37,62.42
2016,3,21,7,45,279.5,114.0,3.55,11.5,201.5,84.97,70.95
2016,3,21,8,0,322.0,128.0,3.7,12.0,242.0,108.18,79.58
2016,3,21,8,15,466.5,119.0,3.75,12.0,311.0,138.57,92.61
2016,3,21,8,30,611.0,110.0,3.8,12.0,380.0,190.84,128.97
2016,3,21,8,45,386.5,172.5,3.9,12.0,350.0,230.6,173.66
2016,3,21,9,0,162.0,235.0,4.0,12.0,320.0,244.3,194.1
2016,3,21,9,15,118.0,250.0,4.05,12.0,314.5,255.29,204.87
2016,3,21,9,30,74.0,265.0,4.1,12.0,309.0,260.04,209.63
2016,3,21,9,45,56.0,269.0,4.2,12.5,303.5,262.54,211.42
2016,3,21,10,0,38.0,273.0,4.3,13.0,298.0,262.58,210.91
2016,3,21,10,15,19.0,215.5,4.4,13.0,228.5,202.2,161.9
2016,3,21,10,30,0.0,158.0,4.5,13.0,159.0,140.45,111.12
2016,3,21,10,45,7.5,208.0,4.65,13.5,214.5,190.84,152.07
2016,3,21,11,0,15.0,258.0,4.8,14.0,270.0,242.81,193.58
2016,3,21,11,15,10.0,223.0,4.85,14.0,231.5,208.25,165.52
2016,3,21,11,30,5.0,188.0,4.9,14.0,193.0,172.93,136.83
2016,3,21,11,45,2.5,152.5,5.0,14.0,155.0,138.75,108.98
2016,3,21,12,0,0.0,117.0,5.1,14.0,117.0,104.4,80.8
2016,3,21,12,15,0.0,117.0,5.1,14.0,117.0,104.47,80.87
2016,3,21,12,30,0.0,117.0,5.1,14.0,117.0,104.52,80.92
2016,3,21,12,45,147.0,246.0,5.1,14.0,361.0,392.61,318.0
2016,3,21,13,0,294.0,375.0,5.1,14.0,605.0,695.52,552.1
2016,3,21,13,15,296.5,365.0,5.0,14.0,593.0,695.57,551.05
2016,3,21,13,30,299.0,355.0,4.9,14.0,581.0,693.96,550.26
2016,3,21,13,45,266.5,349.0,4.85,14.0,546.0,660.24,524.64
2016,3,21,14,0,234.0,343.0,4.8,14.0,511.0,606.46,484.14
2016,3,21,14,15,125.0,289.5,4.8,14.0,379.0,438.97,353.29
2016,3,21,14,30,16.0,236.0,4.8,14.0,247.0,238.38,191.09
2016,3,21,14,45,8.0,143.5,4.8,14.0,149.0,138.24,109.93
2016,3,21,15,0,0.0,51.0,4.8,14.0,51.0,45.1,32.38
2016,3,21,15,15,0.0,105.5,4.65,13.5,105.5,94.4,73.98
2016,3,21,15,30,0.0,160.0,4.5,13.0,160.0,149.52,120.33
2016,3,21,15,45,6.5,160.0,4.35,12.5,163.0,156.99,127.37
2016,3,21,16,0,13.0,160.0,4.2,12.0,166.0,164.78,134.75
2016,3,21,16,15,6.5,93.0,4.0,11.5,96.0,89.39,71.4
2016,3,21,16,30,0.0,26.0,3.8,11.0,26.0,22.89,14.24
2016,3,21,16,45,0.0,22.0,3.65,11.0,22.0,19.36,11.21
2016,3,21,17,0,0.0,18.0,3.5,11.0,18.0,15.82,8.13
2016,3,21,17,15,0.0,13.5,3.35,10.5,13.5,11.86,4.64
2016,3,21,17,30,0.0,9.0,3.2,10.0,9.0,7.9,1.14
2016,3,21,17,45,0.0,5.5,3.1,10.0,5.5,4.82,0.0
2016,3,21,18,0,0.0,2.0,3.0,10.0,2.0,1.75,0.0
2016,3,21,18,15,0.0,1.0,2.95,9.5,1.0,0.91,0.0
2016,3,21,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,22,6,15,102.0,11.5,2.25,7.5,17.5,10.46,0.0
2016,3,22,6,30,204.0,23.0,2.3,8.0,35.0,18.91,5.7
2016,3,22,6,45,340.0,34.5,2.4,8.5,79.0,27.76,18.64
2016,3,22,7,0,476.0,46.0,2.5,9.0,123.0,36.32,27.02
2016,3,22,7,15,553.5,54.0,2.6,9.0,175.0,41.45,32.04
2016,3,22,7,30,631.0,62.0,2.7,9.0,227.0,46.45,36.76
2016,3,22,7,45,682.0,67.0,2.8,9.5,280.5,48.83,38.87
2016,3,22,8,0,733.0,72.0,2.9,10.0,334.0,85.42,49.94
2016,3,22,8,15,766.5,76.0,2.9,10.0,386.0,142.61,83.52
2016,3,22,8,30,800.0,80.0,2.9,10.0,438.0,203.86,132.37
2016,3,22,8,45,827.5,82.0,2.95,10.5,487.5,265.72,187.04
2016,3,22,9,0,855.0,84.0,3.0,11.0,537.0,330.23,245.4
2016,3,22,9,15,871.5,86.5,3.0,11.0,581.0,396.1,305.08
2016,3,22,9,30,888.0,89.0,3.0,11.0,625.0,459.41,361.39
2016,3,22,9,45,904.5,89.5,3.05,11.5,664.0,521.22,414.29
2016,3,22,10,0,921.0,90.0,3.1,12.0,703.0,582.99,465.35
2016,3,22,10,15,929.5,91.5,3.1,12.0,735.0,640.68,512.35
2016,3,22,10,30,938.0,93.0,3.1,12.0,767.0,696.92,556.87
2016,3,22,10,45,945.5,93.5,3.1,12.5,791.5,749.82,596.62
2016,3,22,11,0,953.0,94.0,3.1,13.0,816.0,800.64,631.88
2016,3,22,11,15,956.5,94.5,3.1,13.0,832.5,846.05,663.57
2016,3,22,11,30,960.0,95.0,3.1,13.0,849.0,888.61,692.99
2016,3,22,11,45,962.5,95.0,3.15,13.0,857.5,926.74,719.47
2016,3,22,12,0,965.0,95.0,3.2,13.0,866.0,961.56,743.6
2016,3,22,12,15,964.5,95.0,3.25,13.0,866.0,990.16,763.44
2016,3,22,12,30,964.0,95.0,3.3,13.0,866.0,1015.01,780.78
2016,3,22,12,45,960.0,95.5,3.4,13.0,857.0,1033.18,794.08
2016,3,22,13,0,956.0,96.0,3.5,13.0,848.0,1047.31,804.81
2016,3,22,13,15,698.0,202.0,3.55,13.0,745.5,939.66,730.82
2016,3,22,13,30,440.0,308.0,3.6,13.0,643.0,798.73,626.07
2016,3,22,13,45,228.0,281.0,3.7,13.0,454.5,545.08,435.49
2016,3,22,14,0,16.0,254.0,3.8,13.0,266.0,254.15,202.89
2016,3,22,14,15,217.5,263.5,3.8,13.0,409.5,519.65,420.1
2016,3,22,14,30,419.0,273.0,3.8,13.0,553.0,747.84,596.47
2016,3,22,14,45,658.0,179.0,3.85,13.0,591.0,879.02,697.98
2016,3,22,15,0,897.0,85.0,3.9,13.0,629.0,971.5,765.35
2016,3,22,15,15,880.5,82.5,3.85,13.0,585.0,935.35,740.35
2016,3,22,15,30,864.0,80.0,3.8,13.0,541.0,896.41,714.25
2016,3,22,15,45,550.0,134.0,3.8,13.0,418.0,674.8,551.18
2016,3,22,16,0,236.0,188.0,3.8,13.0,295.0,432.55,357.42
2016,3,22,16,15,496.0,127.5,3.7,12.5,318.0,579.2,482.48
2016,3,22,16,30,756.0,67.0,3.6,12.0,341.0,689.26,570.51
2016,3,22,16,45,711.5,62.0,3.5,11.5,288.0,618.24,515.93
2016,3,22,17,0,667.0,57.0,3.4,11.0,235.0,548.73,461.51
2016,3,22,17,15,594.5,50.0,3.3,10.5,183.0,466.09,391.93
2016,3,22,17,30,522.0,43.0,3.2,10.0,131.0,384.8,320.53
2016,3,22,17,45,396.5,33.0,3.1,9.5,86.0,278.41,225.09
2016,3,22,18,0,271.0,23.0,3.0,9.0,41.0,179.5,106.51
2016,3,22,18,15,135.5,11.5,2.95,9.0,20.5,66.85,0.0
2016,3,22,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,54.5,11.5,1.8,5.5,15.0,10.46,0.0
2016,3,23,6,30,109.0,23.0,1.8,6.0,30.0,17.96,6.72
2016,3,23,6,45,174.0,41.0,1.8,7.0,64.5,31.58,22.29
2016,3,23,7,0,239.0,59.0,1.8,8.0,99.0,44.71,34.75
2016,3,23,7,15,276.0,77.0,1.75,8.5,139.0,57.24,46.45
2016,3,23,7,30,313.0,95.0,1.7,9.0,179.0,69.23,57.4
2016,3,23,7,45,342.5,110.0,1.7,9.5,220.0,78.5,65.64
2016,3,23,8,0,372.0,125.0,1.7,10.0,261.0,106.21,76.23
2016,3,23,8,15,497.0,117.5,1.7,10.5,326.0,143.21,95.16
2016,3,23,8,30,622.0,110.0,1.7,11.0,391.0,195.68,132.54
2016,3,23,8,45,736.0,99.0,1.75,11.5,466.5,256.96,182.0
2016,3,23,9,0,850.0,88.0,1.8,12.0,542.0,334.3,246.8
2016,3,23,9,15,867.0,90.5,1.7,12.5,586.5,397.57,302.55
2016,3,23,9,30,884.0,93.0,1.6,13.0,631.0,463.32,358.39
2016,3,23,9,45,898.0,94.5,1.55,13.5,669.5,524.66,408.94
2016,3,23,10,0,912.0,96.0,1.5,14.0,708.0,585.72,457.22
2016,3,23,10,15,921.0,98.0,1.5,14.0,740.0,643.73,502.57
2016,3,23,10,30,930.0,100.0,1.5,14.0,772.0,700.38,545.48
2016,3,23,10,45,937.0,100.5,1.5,14.5,796.5,752.6,582.93
2016,3,23,11,0,944.0,101.0,1.5,15.0,821.0,802.72,616.15
2016,3,23,11,15,769.5,184.0,1.55,15.0,779.0,798.47,611.82
2016,3,23,11,30,595.0,267.0,1.6,15.0,737.0,767.49,587.36
2016,3,23,11,45,774.5,185.5,1.7,15.5,803.5,870.92,662.55
2016,3,23,12,0,954.0,104.0,1.8,16.0,870.0,962.72,722.87
2016,3,23,12,15,783.0,186.0,1.85,16.0,815.0,934.62,703.58
2016,3,23,12,30,612.0,268.0,1.9,16.0,760.0,879.47,665.17
2016,3,23,12,45,772.5,190.0,1.95,16.0,804.5,971.91,730.96
2016,3,23,13,0,933.0,112.0,2.0,16.0,849.0,1043.55,778.2
2016,3,23,13,15,928.5,111.5,2.05,16.0,832.5,1051.84,783.99
2016,3,23,13,30,924.0,111.0,2.1,16.0,816.0,1056.12,788.06
2016,3,23,13,45,913.5,111.5,2.2,16.0,790.5,1051.51,787.17
2016,3,23,14,0,903.0,112.0,2.3,16.0,765.0,1042.96,783.87
2016,3,23,14,15,893.0,110.0,2.35,16.0,733.5,1028.23,775.99
2016,3,23,14,30,883.0,108.0,2.4,16.0,702.0,1020.44,772.92
2016,3,23,14,45,868.0,106.5,2.45,16.0,663.5,993.93,757.25
2016,3,23,15,0,853.0,105.0,2.5,16.0,625.0,964.1,739.45
2016,3,23,15,15,834.5,101.5,2.5,15.5,581.0,925.52,716.35
2016,3,23,15,30,816.0,98.0,2.5,15.0,537.0,884.27,691.12
2016,3,23,15,45,791.5,94.5,2.55,15.0,488.0,835.37,659.13
2016,3,23,16,0,767.0,91.0,2.6,15.0,439.0,784.77,625.28
2016,3,23,16,15,449.0,121.0,2.6,14.5,319.0,532.79,437.04
2016,3,23,16,30,131.0,151.0,2.6,14.0,199.0,278.66,230.34
2016,3,23,16,45,115.0,130.0,2.6,13.5,167.0,238.9,198.8
2016,3,23,17,0,99.0,109.0,2.6,13.0,135.0,200.11,166.43
2016,3,23,17,15,82.0,86.5,2.55,12.0,105.0,159.52,131.89
2016,3,23,17,30,65.0,64.0,2.5,11.0,75.0,119.82,97.2
2016,3,23,17,45,32.5,43.5,2.5,10.5,49.0,67.13,50.7
2016,3,23,18,0,0.0,23.0,2.5,10.0,23.0,21.77,8.89
2016,3,23,18,15,0.0,11.5,2.45,9.5,11.5,10.46,0.0
2016,3,23,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,6,15,96.5,12.5,2.6,7.5,19.5,11.37,0.0
2016,3,24,6,30,193.0,25.0,2.7,8.0,39.0,19.62,8.87
2016,3,24,6,45,305.0,38.5,2.8,9.0,81.5,30.89,21.58
2016,3,24,7,0,417.0,52.0,2.9,10.0,124.0,41.0,31.19
