Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,7,15,491.0,61.5,2.9,10.5,174.5,47.11,37.0
2016,3,24,7,30,565.0,71.0,2.9,11.0,225.0,53.03,42.4
2016,3,24,7,45,602.5,81.0,2.95,11.5,275.5,58.91,47.61
2016,3,24,8,0,640.0,91.0,3.0,12.0,326.0,95.05,58.46
2016,3,24,8,15,676.0,97.0,3.0,12.5,377.0,148.97,91.5
2016,3,24,8,30,712.0,103.0,3.0,13.0,428.0,207.36,137.73
2016,3,24,8,45,716.0,115.5,3.05,13.5,472.5,267.69,190.95
2016,3,24,9,0,720.0,128.0,3.1,14.0,517.0,328.13,244.98
2016,3,24,9,15,741.0,132.0,3.0,14.0,560.0,387.35,297.31
2016,3,24,9,30,762.0,136.0,2.9,14.0,603.0,448.07,349.68
2016,3,24,9,45,782.0,137.0,2.8,14.5,641.5,506.82,398.34
2016,3,24,10,0,802.0,138.0,2.7,15.0,680.0,567.25,446.55
2016,3,24,10,15,813.5,140.5,2.6,15.0,711.5,622.76,490.26
2016,3,24,10,30,825.0,143.0,2.5,15.0,743.0,677.5,532.03
2016,3,24,10,45,838.0,142.0,2.45,15.5,768.5,728.91,569.44
2016,3,24,11,0,851.0,141.0,2.4,16.0,794.0,779.03,604.83
2016,3,24,11,15,856.0,142.5,2.4,16.0,811.0,823.78,635.61
2016,3,24,11,30,861.0,144.0,2.4,16.0,828.0,866.12,664.28
2016,3,24,11,45,855.0,150.0,2.4,16.5,834.5,900.96,686.3
2016,3,24,12,0,849.0,156.0,2.4,17.0,841.0,932.34,705.84
2016,3,24,12,15,849.0,156.0,2.4,17.0,841.0,959.59,723.86
2016,3,24,12,30,849.0,156.0,2.4,17.0,841.0,983.43,739.66
2016,3,24,12,45,872.5,141.0,2.4,17.0,839.0,1010.47,757.66
2016,3,24,13,0,896.0,126.0,2.4,17.0,837.0,1023.39,766.32
2016,3,24,13,15,892.0,125.0,2.4,17.0,821.0,1031.31,771.95
2016,3,24,13,30,888.0,124.0,2.4,17.0,805.0,1035.34,775.22
2016,3,24,13,45,881.5,122.0,2.4,17.0,781.0,1031.9,773.76
2016,3,24,14,0,875.0,120.0,2.4,17.0,757.0,1035.8,777.42
2016,3,24,14,15,865.0,118.5,2.4,17.0,725.5,1021.73,769.23
2016,3,24,14,30,855.0,117.0,2.4,17.0,694.0,1003.94,758.87
2016,3,24,14,45,834.5,117.0,2.45,17.0,655.0,974.1,741.01
2016,3,24,15,0,814.0,117.0,2.5,17.0,616.0,941.19,721.04
2016,3,24,15,15,795.5,113.5,2.55,16.5,573.0,903.35,698.78
2016,3,24,15,30,777.0,110.0,2.6,16.0,530.0,868.57,678.35
2016,3,24,15,45,740.5,109.0,2.65,16.0,480.5,813.39,641.62
2016,3,24,16,0,704.0,108.0,2.7,16.0,431.0,757.37,603.63
2016,3,24,16,15,668.5,101.5,2.8,15.5,380.0,695.21,561.37
2016,3,24,16,30,633.0,95.0,2.9,15.0,329.0,633.2,517.71
2016,3,24,16,45,599.0,84.5,3.0,14.5,279.0,568.26,469.72
2016,3,24,17,0,565.0,74.0,3.1,14.0,229.0,504.34,419.49
2016,3,24,17,15,493.0,64.0,3.1,13.5,178.0,418.37,348.47
2016,3,24,17,30,421.0,54.0,3.1,13.0,127.0,338.12,279.3
2016,3,24,17,45,322.0,39.5,3.15,12.5,84.0,245.76,197.54
2016,3,24,18,0,223.0,25.0,3.2,12.0,41.0,160.93,105.13
2016,3,24,18,15,111.5,12.5,3.1,11.5,20.5,57.71,0.0
2016,3,24,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,6,15,114.5,14.0,2.05,8.0,22.5,12.73,0.0
2016,3,25,6,30,229.0,28.0,2.1,8.0,45.0,23.03,12.33
2016,3,25,6,45,333.0,41.5,2.2,8.5,89.0,33.48,24.03
2016,3,25,7,0,437.0,55.0,2.3,9.0,133.0,43.5,33.62
2016,3,25,7,15,509.0,64.0,2.4,9.0,183.5,49.08,39.04
2016,3,25,7,30,581.0,73.0,2.5,9.0,234.0,54.51,44.1
2016,3,25,7,45,637.5,77.5,2.6,9.5,287.5,56.09,45.43
2016,3,25,8,0,694.0,82.0,2.7,10.0,341.0,92.29,54.24
2016,3,25,8,15,727.5,86.5,2.75,10.5,392.0,148.19,89.05
2016,3,25,8,30,761.0,91.0,2.8,11.0,443.0,212.17,140.67
2016,3,25,8,45,794.0,91.5,2.85,12.0,492.5,271.81,192.69
2016,3,25,9,0,827.0,92.0,2.9,13.0,542.0,334.8,248.54
2016,3,25,9,15,844.0,94.5,2.75,13.5,585.5,396.7,303.46
2016,3,25,9,30,861.0,97.0,2.6,14.0,629.0,459.39,357.31
2016,3,25,9,45,874.5,99.0,2.5,14.5,667.0,521.26,408.65
2016,3,25,10,0,888.0,101.0,2.4,15.0,705.0,581.19,456.53
2016,3,25,10,15,897.5,102.5,2.35,15.0,736.5,637.72,501.19
2016,3,25,10,30,907.0,104.0,2.3,15.0,768.0,692.98,543.49
2016,3,25,10,45,909.5,107.5,2.25,15.5,791.5,743.75,580.12
2016,3,25,11,0,912.0,111.0,2.2,16.0,815.0,792.16,612.58
2016,3,25,11,15,916.5,112.0,2.15,16.0,831.5,837.14,642.65
2016,3,25,11,30,921.0,113.0,2.1,16.0,848.0,879.48,670.53
2016,3,25,11,45,924.5,112.5,2.05,16.5,856.5,916.62,693.28
2016,3,25,12,0,928.0,112.0,2.0,17.0,865.0,950.63,713.67
2016,3,25,12,15,928.0,112.0,2.0,17.0,865.0,978.65,731.86
2016,3,25,12,30,928.0,112.0,2.0,17.0,865.0,1003.07,747.75
2016,3,25,12,45,935.0,106.5,2.05,17.5,858.5,1024.65,761.06
2016,3,25,13,0,942.0,101.0,2.1,18.0,852.0,1042.46,772.01
2016,3,25,13,15,938.0,100.0,2.15,18.0,835.5,1050.46,778.19
2016,3,25,13,30,934.0,99.0,2.2,18.0,819.0,1054.41,782.01
2016,3,25,13,45,928.5,97.5,2.25,18.0,795.0,1052.23,782.04
2016,3,25,14,0,923.0,96.0,2.3,18.0,771.0,1046.03,779.65
2016,3,25,14,15,914.0,94.5,2.35,17.5,739.5,1032.38,773.99
2016,3,25,14,30,905.0,93.0,2.4,17.0,708.0,1014.93,765.94
2016,3,25,14,45,892.0,91.0,2.5,17.0,669.5,989.33,751.54
2016,3,25,15,0,879.0,89.0,2.6,17.0,631.0,960.38,734.8
2016,3,25,15,15,862.5,86.5,2.65,16.5,587.5,924.42,713.96
2016,3,25,15,30,846.0,84.0,2.7,16.0,544.0,894.81,697.3
2016,3,25,15,45,818.5,82.0,2.8,16.0,495.0,844.21,664.42
2016,3,25,16,0,791.0,80.0,2.9,16.0,446.0,792.09,629.83
2016,3,25,16,15,759.5,76.0,2.95,15.5,394.5,733.12,590.07
2016,3,25,16,30,728.0,72.0,3.0,15.0,343.0,673.74,548.7
2016,3,25,16,45,677.0,67.5,3.1,14.5,289.5,603.89,497.79
2016,3,25,17,0,626.0,63.0,3.2,14.0,236.0,532.47,442.71
2016,3,25,17,15,555.0,55.5,3.2,13.5,185.0,447.48,372.71
2016,3,25,17,30,484.0,48.0,3.2,13.0,134.0,368.09,304.26
2016,3,25,17,45,363.5,37.0,3.25,12.5,89.0,264.88,213.56
2016,3,25,18,0,243.0,26.0,3.3,12.0,44.0,172.45,117.19
2016,3,25,18,15,121.5,13.0,3.25,11.5,22.0,62.29,0.0
2016,3,25,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,6,15,162.0,12.5,2.4,9.5,25.5,11.37,0.0
2016,3,26,6,30,324.0,25.0,2.4,10.0,51.0,20.19,10.57
2016,3,26,6,45,432.5,34.0,2.45,10.5,96.5,26.79,18.02
2016,3,26,7,0,541.0,43.0,2.5,11.0,142.0,33.21,24.2
2016,3,26,7,15,605.5,49.5,2.45,11.5,193.5,40.68,31.12
2016,3,26,7,30,670.0,56.0,2.4,12.0,245.0,45.03,35.07
2016,3,26,7,45,711.5,60.5,2.4,12.5,297.5,47.48,37.18
2016,3,26,8,0,753.0,65.0,2.4,13.0,350.0,88.11,47.55
2016,3,26,8,15,782.0,68.5,2.4,13.5,400.5,145.84,83.48
2016,3,26,8,30,811.0,72.0,2.4,14.0,451.0,206.96,132.68
2016,3,26,8,45,831.0,75.5,2.4,14.5,498.5,268.98,187.31
2016,3,26,9,0,851.0,79.0,2.4,15.0,546.0,336.16,246.93
2016,3,26,9,15,866.0,81.0,2.45,15.5,588.5,397.45,301.24
2016,3,26,9,30,881.0,83.0,2.5,16.0,631.0,459.15,354.35
2016,3,26,9,45,890.0,86.0,2.55,16.5,668.0,518.97,404.27
2016,3,26,10,0,899.0,89.0,2.6,17.0,705.0,578.01,451.79
2016,3,26,10,15,907.0,90.5,2.6,17.0,735.0,634.0,496.17
2016,3,26,10,30,915.0,92.0,2.6,17.0,765.0,688.54,538.16
2016,3,26,10,45,921.5,92.5,2.65,17.5,788.5,739.37,575.55
2016,3,26,11,0,928.0,93.0,2.7,18.0,812.0,788.1,608.41
2016,3,26,11,15,931.0,93.5,2.7,18.0,827.5,831.75,638.15
2016,3,26,11,30,934.0,94.0,2.7,18.0,843.0,872.58,665.7
2016,3,26,11,45,935.5,94.5,2.75,18.0,850.5,909.11,690.52
2016,3,26,12,0,937.0,95.0,2.8,18.0,858.0,942.37,713.09
2016,3,26,12,15,936.5,95.0,2.8,18.0,857.5,969.85,731.32
2016,3,26,12,30,936.0,95.0,2.8,18.0,857.0,993.67,747.16
2016,3,26,12,45,919.5,102.5,2.85,18.5,845.0,1006.44,754.74
2016,3,26,13,0,903.0,110.0,2.9,19.0,833.0,1014.99,759.71
2016,3,26,13,15,898.5,109.5,2.95,18.5,817.0,1022.63,767.16
2016,3,26,13,30,894.0,109.0,3.0,18.0,801.0,1026.38,772.2
2016,3,26,13,45,875.5,113.5,3.05,18.0,774.5,1017.79,767.7
2016,3,26,14,0,857.0,118.0,3.1,18.0,748.0,1016.6,768.44
2016,3,26,14,15,606.0,207.0,3.15,18.0,643.5,870.07,669.29
2016,3,26,14,30,355.0,296.0,3.2,18.0,539.0,693.47,539.17
2016,3,26,14,45,573.0,206.5,3.25,18.0,573.0,820.39,639.41
2016,3,26,15,0,791.0,117.0,3.3,18.0,607.0,919.7,710.88
2016,3,26,15,15,704.0,131.0,3.3,17.5,544.5,844.73,660.12
2016,3,26,15,30,617.0,145.0,3.3,17.0,482.0,764.4,605.59
2016,3,26,15,45,475.0,163.0,3.35,17.0,409.0,635.02,510.41
2016,3,26,16,0,333.0,181.0,3.4,17.0,336.0,504.53,409.81
2016,3,26,16,15,387.5,150.0,3.4,16.5,310.5,517.29,423.42
2016,3,26,16,30,442.0,119.0,3.4,16.0,285.0,507.5,418.72
2016,3,26,16,45,408.5,106.5,3.4,15.5,242.0,449.65,373.44
2016,3,26,17,0,375.0,94.0,3.4,15.0,199.0,393.57,328.19
2016,3,26,17,15,327.5,78.0,3.35,14.5,155.5,326.35,271.94
2016,3,26,17,30,280.0,62.0,3.3,14.0,112.0,263.13,217.09
2016,3,26,17,45,200.5,45.0,3.3,13.5,75.0,186.2,149.16
2016,3,26,18,0,121.0,28.0,3.3,13.0,38.0,116.63,79.91
2016,3,26,18,15,60.5,14.0,3.25,12.5,19.0,37.84,0.0
2016,3,26,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,6,15,145.0,14.0,2.6,9.5,26.5,11.28,0.0
2016,3,27,6,30,290.0,28.0,2.7,10.0,53.0,22.7,13.04
2016,3,27,6,45,397.0,39.5,2.8,10.5,99.5,31.35,22.12
2016,3,27,7,0,504.0,51.0,2.9,11.0,146.0,39.7,30.04
2016,3,27,7,15,572.5,58.0,2.9,11.0,198.0,43.84,34.05
2016,3,27,7,30,641.0,65.0,2.9,11.0,250.0,47.9,37.8
2016,3,27,7,45,679.0,72.5,2.95,11.5,302.5,52.04,41.42
2016,3,27,8,0,717.0,80.0,3.0,12.0,355.0,95.54,54.37
2016,3,27,8,15,544.0,128.5,3.1,12.0,354.0,162.2,108.06
2016,3,27,8,30,371.0,177.0,3.2,12.0,353.0,209.27,154.61
2016,3,27,8,45,599.5,137.0,3.3,12.5,454.0,261.71,191.49
2016,3,27,9,0,828.0,97.0,3.4,13.0,555.0,343.33,256.19
2016,3,27,9,15,845.5,99.5,3.45,13.0,599.0,405.52,312.15
2016,3,27,9,30,863.0,102.0,3.5,13.0,643.0,468.56,367.57
2016,3,27,9,45,875.0,104.5,3.6,13.5,681.0,529.44,419.14
2016,3,27,10,0,887.0,107.0,3.7,14.0,719.0,589.75,468.57
2016,3,27,10,15,896.5,109.0,3.75,14.0,750.5,646.67,514.71
2016,3,27,10,30,906.0,111.0,3.8,14.0,782.0,702.32,558.67
2016,3,27,10,45,912.5,112.5,3.85,14.5,806.5,753.89,597.43
2016,3,27,11,0,919.0,114.0,3.9,15.0,831.0,803.41,632.28
2016,3,27,11,15,923.5,115.0,3.9,15.0,847.5,848.58,663.97
2016,3,27,11,30,928.0,116.0,3.9,15.0,864.0,891.08,693.53
2016,3,27,11,45,929.0,117.5,3.95,15.0,872.0,928.21,719.41
2016,3,27,12,0,930.0,119.0,4.0,15.0,880.0,962.07,742.97
2016,3,27,12,15,930.5,119.0,4.0,15.0,880.5,990.55,762.47
2016,3,27,12,30,931.0,119.0,4.0,15.0,881.0,1015.44,779.56
2016,3,27,12,45,929.5,118.5,4.05,15.0,873.0,1034.18,792.83
2016,3,27,13,0,928.0,118.0,4.1,15.0,865.0,1049.05,803.63
2016,3,27,13,15,924.0,117.0,4.1,15.0,848.5,1056.97,809.5
2016,3,27,13,30,920.0,116.0,4.1,15.0,832.0,1060.89,812.85
2016,3,27,13,45,911.0,116.5,4.2,15.0,807.0,1057.45,812.05
2016,3,27,14,0,902.0,117.0,4.3,15.0,782.0,1050.09,808.7
2016,3,27,14,15,823.5,136.0,4.35,14.5,724.0,1001.69,778.38
2016,3,27,14,30,745.0,155.0,4.4,14.0,666.0,946.57,743.08
2016,3,27,14,45,665.0,170.5,4.45,14.0,608.5,877.61,695.69
2016,3,27,15,0,585.0,186.0,4.5,14.0,551.0,806.86,646.12
2016,3,27,15,15,479.5,201.5,4.45,13.5,487.0,707.69,572.48
2016,3,27,15,30,374.0,217.0,4.4,13.0,423.0,600.93,491.19
2016,3,27,15,45,434.5,183.0,4.4,13.0,402.0,622.48,511.31
2016,3,27,16,0,495.0,149.0,4.4,13.0,381.0,620.48,512.86
2016,3,27,16,15,353.5,151.0,4.3,12.5,307.0,473.95,396.23
2016,3,27,16,30,212.0,153.0,4.2,12.0,233.0,356.16,299.02
2016,3,27,16,45,183.0,134.5,4.15,11.5,196.5,292.25,246.91
2016,3,27,17,0,154.0,116.0,4.1,11.0,160.0,244.94,207.02
2016,3,27,17,15,130.5,93.5,4.1,10.5,125.5,197.77,166.36
2016,3,27,17,30,107.0,71.0,4.1,10.0,91.0,152.18,126.04
2016,3,27,17,45,68.5,50.0,4.1,10.0,61.0,102.46,81.23
2016,3,27,18,0,30.0,29.0,4.1,10.0,31.0,55.22,36.42
2016,3,27,18,15,15.0,14.5,4.1,9.5,15.5,19.41,0.0
2016,3,27,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,6,15,187.0,14.0,4.3,6.5,31.0,11.19,0.0
2016,3,28,6,30,374.0,28.0,4.4,7.0,62.0,22.66,13.54
2016,3,28,6,45,488.0,36.5,4.55,7.5,112.0,28.78,20.16
2016,3,28,7,0,602.0,45.0,4.7,8.0,162.0,37.96,28.86
2016,3,28,7,15,664.5,51.0,4.75,8.0,216.0,41.94,32.73
2016,3,28,7,30,727.0,57.0,4.8,8.0,270.0,45.86,36.38
2016,3,28,7,45,769.0,61.0,4.9,8.5,324.5,47.94,38.16
2016,3,28,8,0,811.0,65.0,5.0,9.0,379.0,95.32,51.13
2016,3,28,8,15,838.5,68.0,5.0,9.0,432.0,156.29,91.15
2016,3,28,8,30,866.0,71.0,5.0,9.0,485.0,225.07,148.87
2016,3,28,8,45,886.5,73.5,5.0,9.5,534.0,289.33,207.38
2016,3,28,9,0,907.0,76.0,5.0,10.0,583.0,355.15,268.22
2016,3,28,9,15,921.5,78.0,4.95,10.0,627.0,419.58,327.85
2016,3,28,9,30,936.0,80.0,4.9,10.0,671.0,484.26,386.24
2016,3,28,9,45,946.0,82.0,4.85,10.5,709.5,546.71,440.33
2016,3,28,10,0,956.0,84.0,4.8,11.0,748.0,608.33,491.82
2016,3,28,10,15,963.5,85.5,4.75,11.0,779.0,666.88,540.14
2016,3,28,10,30,971.0,87.0,4.7,11.0,810.0,723.78,585.77
2016,3,28,10,45,975.5,88.0,4.7,11.5,834.0,776.2,625.36
2016,3,28,11,0,980.0,89.0,4.7,12.0,858.0,826.18,660.36
2016,3,28,11,15,983.0,89.5,4.65,12.0,873.5,871.81,692.68
2016,3,28,11,30,986.0,90.0,4.6,12.0,889.0,914.45,722.53
2016,3,28,11,45,986.0,91.0,4.6,12.0,896.5,951.83,748.77
2016,3,28,12,0,986.0,92.0,4.6,12.0,904.0,985.66,772.43
2016,3,28,12,15,619.5,249.0,4.5,12.0,759.0,851.82,673.38
2016,3,28,12,30,253.0,406.0,4.4,12.0,614.0,667.9,527.37
2016,3,28,12,45,600.0,258.0,4.35,12.5,745.0,878.37,692.63
2016,3,28,13,0,947.0,110.0,4.3,13.0,876.0,1060.01,819.88
2016,3,28,13,15,498.5,228.0,4.2,13.0,630.5,765.17,605.74
2016,3,28,13,30,50.0,346.0,4.1,13.0,385.0,397.91,315.57
2016,3,28,13,45,286.5,305.5,4.05,13.0,519.5,630.56,503.7
2016,3,28,14,0,523.0,265.0,4.0,13.0,654.0,844.85,667.21
2016,3,28,14,15,400.5,291.5,3.9,12.5,582.0,733.59,583.09
2016,3,28,14,30,278.0,318.0,3.8,12.0,510.0,642.08,513.27
2016,3,28,14,45,139.0,175.0,3.75,12.0,271.0,323.07,265.13
2016,3,28,15,0,0.0,32.0,3.7,12.0,32.0,28.28,18.31
2016,3,28,15,15,0.0,22.0,3.6,12.0,22.0,19.42,10.91
2016,3,28,15,30,0.0,12.0,3.5,12.0,12.0,10.58,3.4
2016,3,28,15,45,403.0,47.5,3.4,12.0,237.5,430.65,363.22
2016,3,28,16,0,806.0,83.0,3.3,12.0,463.0,808.53,656.64
2016,3,28,16,15,774.5,79.0,3.15,11.5,411.0,748.83,611.25
2016,3,28,16,30,743.0,75.0,3.0,11.0,359.0,688.67,567.94
2016,3,28,16,45,701.0,69.0,2.95,11.0,305.5,622.73,518.22
2016,3,28,17,0,659.0,63.0,2.9,11.0,252.0,554.29,464.3
2016,3,28,17,15,590.5,56.0,2.9,10.5,199.0,469.83,394.72
2016,3,28,17,30,522.0,49.0,2.9,10.0,146.0,390.66,326.37
2016,3,28,17,45,409.5,38.5,2.9,9.5,99.5,290.12,237.57
2016,3,28,18,0,297.0,28.0,2.9,9.0,53.0,201.86,149.24
2016,3,28,18,15,148.5,14.0,2.9,8.5,26.5,74.29,0.0
2016,3,28,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,6,15,189.5,14.5,1.7,6.5,32.5,11.53,0.0
2016,3,29,6,30,379.0,29.0,1.8,7.0,65.0,23.4,14.47
2016,3,29,6,45,489.0,37.0,1.95,7.5,114.5,29.05,20.5
2016,3,29,7,0,599.0,45.0,2.1,8.0,164.0,37.77,28.77
2016,3,29,7,15,660.5,51.0,2.25,8.5,218.0,41.76,32.55
2016,3,29,7,30,722.0,57.0,2.4,9.0,272.0,45.68,36.1
2016,3,29,7,45,765.0,60.5,2.6,9.5,326.5,47.36,37.5
2016,3,29,8,0,808.0,64.0,2.8,10.0,381.0,96.38,51.11
2016,3,29,8,15,835.5,67.0,2.75,10.5,434.0,157.17,91.13
2016,3,29,8,30,863.0,70.0,2.7,11.0,487.0,225.82,148.0
2016,3,29,8,45,883.5,72.5,2.7,11.5,536.0,289.85,205.33
2016,3,29,9,0,904.0,75.0,2.7,12.0,585.0,355.45,264.67
2016,3,29,9,15,918.5,77.0,2.5,12.0,629.0,419.63,322.29
2016,3,29,9,30,933.0,79.0,2.3,12.0,673.0,484.08,378.25
2016,3,29,9,45,943.0,81.0,2.15,12.5,711.0,546.29,429.71
2016,3,29,10,0,953.0,83.0,2.0,13.0,749.0,607.67,478.24
2016,3,29,10,15,961.0,84.5,1.9,13.0,780.5,666.28,523.8
2016,3,29,10,30,969.0,86.0,1.8,13.0,812.0,723.3,566.5
2016,3,29,10,45,973.5,87.5,1.7,13.5,835.5,776.02,602.88
2016,3,29,11,0,978.0,89.0,1.6,14.0,859.0,826.32,634.68
2016,3,29,11,15,981.0,89.5,1.55,14.0,875.0,871.78,664.22
2016,3,29,11,30,984.0,90.0,1.5,14.0,891.0,914.26,691.33
2016,3,29,11,45,984.5,90.5,1.5,14.0,898.5,951.39,715.3
2016,3,29,12,0,985.0,91.0,1.5,14.0,906.0,985.0,736.86
2016,3,29,12,15,527.0,240.0,1.5,14.0,676.0,758.1,580.05
2016,3,29,12,30,69.0,389.0,1.5,14.0,446.0,446.33,344.62
2016,3,29,12,45,521.5,241.0,1.5,14.5,665.5,780.6,601.25
2016,3,29,13,0,974.0,93.0,1.5,15.0,885.0,1068.89,791.57
2016,3,29,13,15,577.5,241.5,1.55,14.5,708.5,864.52,654.0
2016,3,29,13,30,181.0,390.0,1.6,14.0,532.0,595.39,457.98
2016,3,29,13,45,346.0,330.5,1.65,14.0,592.0,718.21,554.62
2016,3,29,14,0,511.0,271.0,1.7,14.0,652.0,839.37,643.97
2016,3,29,14,15,720.0,180.5,1.75,14.0,693.0,956.06,727.23
2016,3,29,14,30,929.0,90.0,1.8,14.0,734.0,1036.83,781.72
2016,3,29,14,45,914.0,89.5,1.85,14.0,694.5,1010.38,765.42
2016,3,29,15,0,899.0,89.0,1.9,14.0,655.0,980.61,748.16
2016,3,29,15,15,882.5,86.5,1.95,13.5,610.5,943.91,727.39
2016,3,29,15,30,866.0,84.0,2.0,13.0,566.0,904.45,704.39
2016,3,29,15,45,841.5,81.5,2.05,13.0,516.5,864.03,678.99
2016,3,29,16,0,817.0,79.0,2.1,13.0,467.0,812.86,645.38
2016,3,29,16,15,786.5,75.0,2.1,12.5,414.5,753.57,605.77
2016,3,29,16,30,756.0,71.0,2.1,12.0,362.0,693.77,564.59
2016,3,29,16,45,711.0,66.5,2.15,12.0,308.0,622.65,512.52
2016,3,29,17,0,666.0,62.0,2.2,12.0,254.0,557.47,462.64
2016,3,29,17,15,599.0,55.0,2.2,11.0,201.5,473.62,395.34
2016,3,29,17,30,532.0,48.0,2.2,10.0,149.0,394.96,328.84
2016,3,29,17,45,417.5,38.0,2.2,9.5,102.0,293.45,239.99
2016,3,29,18,0,303.0,28.0,2.2,9.0,55.0,204.38,153.11
2016,3,29,18,15,151.5,14.0,2.2,8.5,27.5,93.12,0.0
2016,3,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,130.5,18.0,1.85,7.5,31.5,14.15,0.0
2016,3,30,6,30,261.0,36.0,1.9,8.0,63.0,28.07,18.63
2016,3,30,6,45,363.5,48.5,1.95,8.5,109.5,38.69,29.09
2016,3,30,7,0,466.0,61.0,2.0,9.0,156.0,47.59,37.55
2016,3,30,7,15,532.5,69.5,1.95,9.5,207.5,52.58,42.22
2016,3,30,7,30,599.0,78.0,1.9,10.0,259.0,57.41,46.56
2016,3,30,7,45,648.5,83.0,1.85,10.5,312.5,59.24,48.05
2016,3,30,8,0,698.0,88.0,1.8,11.0,366.0,105.91,61.93
2016,3,30,8,15,729.5,92.5,1.8,11.0,417.0,162.13,99.54
2016,3,30,8,30,761.0,97.0,1.8,11.0,468.0,226.35,152.42
2016,3,30,8,45,788.5,99.5,1.8,11.5,517.0,286.56,205.32
2016,3,30,9,0,816.0,102.0,1.8,12.0,566.0,349.46,261.0
2016,3,30,9,15,833.0,105.0,1.8,12.0,609.0,411.19,315.65
2016,3,30,9,30,850.0,108.0,1.8,12.0,652.0,473.72,369.45
2016,3,30,9,45,865.0,109.0,1.85,12.5,690.0,533.94,419.26
2016,3,30,10,0,880.0,110.0,1.9,13.0,728.0,593.83,467.11
2016,3,30,10,15,889.0,111.5,1.9,13.0,759.0,649.48,510.86
2016,3,30,10,30,898.0,113.0,1.9,13.0,790.0,703.82,552.34
2016,3,30,10,45,905.5,114.0,1.95,13.5,814.0,755.05,589.77
2016,3,30,11,0,913.0,115.0,2.0,14.0,838.0,804.32,623.26
2016,3,30,11,15,917.0,115.5,2.0,14.0,854.0,848.15,652.87
2016,3,30,11,30,921.0,116.0,2.0,14.0,870.0,889.26,680.38
2016,3,30,11,45,923.0,116.0,2.0,14.5,877.5,925.25,702.91
2016,3,30,12,0,925.0,116.0,2.0,15.0,885.0,958.03,723.11
2016,3,30,12,15,925.0,116.0,2.0,15.0,884.5,985.61,741.12
2016,3,30,12,30,925.0,116.0,2.0,15.0,884.0,1009.59,756.8
2016,3,30,12,45,927.0,113.5,2.0,15.0,876.5,1029.19,769.68
2016,3,30,13,0,929.0,111.0,2.0,15.0,869.0,1044.99,780.21
2016,3,30,13,15,925.0,110.0,2.05,15.0,852.0,1052.56,786.21
2016,3,30,13,30,921.0,109.0,2.1,15.0,835.0,1056.12,789.84
2016,3,30,13,45,915.0,107.5,2.15,15.0,810.5,1053.12,789.36
2016,3,30,14,0,909.0,106.0,2.2,15.0,786.0,1046.15,786.48
2016,3,30,14,15,899.5,104.5,2.3,15.0,754.5,1031.8,779.47
2016,3,30,14,30,890.0,103.0,2.4,15.0,723.0,1013.72,770.05
2016,3,30,14,45,877.5,100.5,2.5,15.0,684.5,987.96,755.43
2016,3,30,15,0,865.0,98.0,2.6,15.0,646.0,968.83,745.32
2016,3,30,15,15,848.0,95.5,2.75,14.5,602.0,932.11,724.64
2016,3,30,15,30,831.0,93.0,2.9,14.0,558.0,892.67,701.68
2016,3,30,15,45,808.0,89.5,3.05,14.0,509.5,844.28,670.38
2016,3,30,16,0,785.0,86.0,3.2,14.0,461.0,794.16,637.09
2016,3,30,16,15,753.5,82.0,3.25,13.5,409.5,735.11,596.82
2016,3,30,16,30,722.0,78.0,3.3,13.0,358.0,679.93,558.31
2016,3,30,16,45,677.0,72.5,3.4,12.5,304.5,609.21,506.38
2016,3,30,17,0,632.0,67.0,3.5,12.0,251.0,540.36,453.0
2016,3,30,17,15,564.5,59.5,3.4,11.0,199.5,457.11,384.79
2016,3,30,17,30,497.0,52.0,3.3,10.0,148.0,379.09,317.83
2016,3,30,17,45,385.5,41.5,3.25,9.5,101.5,280.29,230.52
2016,3,30,18,0,274.0,31.0,3.2,9.0,55.0,193.41,146.9
2016,3,30,18,15,137.0,15.5,3.1,9.0,27.5,89.48,0.0
2016,3,30,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,6,15,149.5,18.5,2.3,9.0,34.5,14.53,1.46
2016,3,31,6,30,299.0,37.0,2.4,9.0,69.0,30.21,20.58
2016,3,31,6,45,398.0,48.5,2.5,9.5,116.0,38.54,28.88
2016,3,31,7,0,497.0,60.0,2.6,10.0,163.0,46.57,36.5
2016,3,31,7,15,351.5,92.0,2.6,10.0,175.0,67.5,55.61
2016,3,31,7,30,206.0,124.0,2.6,10.0,187.0,91.13,76.87
2016,3,31,7,45,230.0,142.0,2.6,10.5,225.0,102.68,86.87
2016,3,31,8,0,254.0,160.0,2.6,11.0,263.0,135.15,101.28
2016,3,31,8,15,269.5,181.0,2.55,11.0,303.0,173.77,129.78
2016,3,31,8,30,285.0,202.0,2.5,11.0,343.0,214.73,163.11
2016,3,31,8,45,564.0,148.0,2.45,11.5,460.0,266.93,197.7
2016,3,31,9,0,843.0,94.0,2.4,12.0,577.0,352.94,264.29
2016,3,31,9,15,859.0,96.5,2.4,12.5,620.5,415.36,319.39
2016,3,31,9,30,875.0,99.0,2.4,13.0,664.0,480.15,374.71
2016,3,31,9,45,890.0,99.5,2.4,13.5,702.0,540.38,424.68
2016,3,31,10,0,905.0,100.0,2.4,14.0,740.0,600.39,472.69
2016,3,31,10,15,913.0,101.5,2.4,14.0,771.0,656.56,517.09
2016,3,31,10,30,921.0,103.0,2.4,14.0,802.0,711.24,559.09
2016,3,31,10,45,928.0,103.5,2.45,14.5,825.5,762.54,596.66
2016,3,31,11,0,935.0,104.0,2.5,15.0,849.0,811.74,629.84
2016,3,31,11,15,939.0,104.5,2.5,15.0,864.5,856.24,660.14
2016,3,31,11,30,943.0,105.0,2.5,15.0,880.0,897.97,688.28
2016,3,31,11,45,945.0,105.0,2.5,15.0,888.0,934.48,712.66
2016,3,31,12,0,947.0,105.0,2.5,15.0,896.0,967.71,734.73
2016,3,31,12,15,946.5,105.0,2.6,15.0,895.0,995.18,753.89
2016,3,31,12,30,946.0,105.0,2.7,15.0,894.0,1018.95,770.7
2016,3,31,12,45,950.0,101.5,2.8,15.5,886.5,1039.55,784.06
2016,3,31,13,0,954.0,98.0,2.9,16.0,879.0,1056.3,794.94
2016,3,31,13,15,950.0,97.0,2.95,16.0,862.0,1063.87,800.86
2016,3,31,13,30,946.0,96.0,3.0,16.0,845.0,1067.34,804.31
2016,3,31,13,45,939.0,95.5,3.15,16.0,820.5,1064.26,804.54
2016,3,31,14,0,932.0,95.0,3.3,16.0,796.0,1057.15,802.21
2016,3,31,14,15,923.5,93.5,3.4,15.5,764.0,1043.44,796.57
2016,3,31,14,30,915.0,92.0,3.5,15.0,732.0,1025.89,788.4
2016,3,31,14,45,902.5,90.5,3.6,15.0,693.5,1000.75,773.54
2016,3,31,15,0,890.0,89.0,3.7,15.0,655.0,972.24,756.3
2016,3,31,15,15,874.5,87.0,3.7,14.5,611.5,937.15,735.03
2016,3,31,15,30,859.0,85.0,3.7,14.0,568.0,908.3,718.06
2016,3,31,15,45,836.5,82.5,3.75,14.0,519.5,860.73,686.22
2016,3,31,16,0,814.0,80.0,3.8,14.0,471.0,811.33,652.61
2016,3,31,16,15,785.0,76.0,3.75,13.5,419.5,753.28,612.51
2016,3,31,16,30,756.0,72.0,3.7,13.0,368.0,694.62,570.9
2016,3,31,16,45,714.0,67.0,3.7,12.5,314.5,625.04,519.57
2016,3,31,17,0,672.0,62.0,3.7,12.0,261.0,560.93,470.25
2016,3,31,17,15,608.0,55.5,3.55,11.5,208.5,479.3,402.66
2016,3,31,17,30,544.0,49.0,3.4,11.0,156.0,402.53,336.25
2016,3,31,17,45,436.5,39.5,3.25,10.5,108.5,304.62,249.9
2016,3,31,18,0,329.0,30.0,3.1,10.0,61.0,218.15,166.97
2016,3,31,18,15,164.5,15.0,2.95,9.5,30.5,100.87,0.0
2016,3,31,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,180.0,17.5,2.4,8.5,37.5,13.83,2.71
2016,4,1,6,30,360.0,35.0,2.5,9.0,75.0,28.25,19.03
2016,4,1,6,45,454.5,44.5,2.65,9.5,123.0,34.92,25.71
2016,4,1,7,0,549.0,54.0,2.8,10.0,171.0,41.4,31.87
2016,4,1,7,15,608.5,60.5,2.8,10.0,224.0,45.08,35.38
2016,4,1,7,30,668.0,67.0,2.8,10.0,277.0,48.67,38.65
2016,4,1,7,45,707.5,72.5,2.8,10.5,329.5,56.27,45.35
2016,4,1,8,0,747.0,78.0,2.8,11.0,382.0,109.65,62.24
2016,4,1,8,15,775.0,82.0,2.75,11.5,433.5,167.6,101.84
2016,4,1,8,30,803.0,86.0,2.7,12.0,485.0,228.81,152.76
2016,4,1,8,45,824.0,89.0,2.7,12.5,532.5,290.34,207.58
2016,4,1,9,0,845.0,92.0,2.7,13.0,580.0,353.67,264.33
2016,4,1,9,15,860.0,94.5,2.65,13.0,623.0,415.77,319.74
2016,4,1,9,30,875.0,97.0,2.6,13.0,666.0,480.21,375.39
2016,4,1,9,45,886.5,99.0,2.6,13.5,703.0,539.93,425.07
2016,4,1,10,0,898.0,101.0,2.6,14.0,740.0,599.09,472.52
2016,4,1,10,15,906.0,102.5,2.5,14.0,770.5,654.83,516.27
2016,4,1,10,30,914.0,104.0,2.4,14.0,801.0,709.1,557.47
2016,4,1,10,45,920.5,105.0,2.35,14.0,824.5,760.12,595.25
2016,4,1,11,0,927.0,106.0,2.3,14.0,848.0,809.04,628.67
2016,4,1,11,15,931.0,106.5,2.25,14.0,863.5,853.15,658.27
2016,4,1,11,30,935.0,107.0,2.2,14.0,879.0,894.51,685.63
2016,4,1,11,45,937.0,107.0,2.2,14.5,886.5,930.69,708.38
2016,4,1,12,0,939.0,107.0,2.2,15.0,894.0,963.61,728.76
2016,4,1,12,15,939.0,107.0,2.2,15.0,893.5,991.26,746.9
2016,4,1,12,30,939.0,107.0,2.2,15.0,893.0,1015.27,762.68
2016,4,1,12,45,940.5,104.5,2.2,15.0,885.0,1034.33,775.27
2016,4,1,13,0,942.0,102.0,2.2,15.0,877.0,1049.53,785.47
2016,4,1,13,15,938.0,101.5,2.25,15.0,860.5,1057.49,791.71
2016,4,1,13,30,934.0,101.0,2.3,15.0,844.0,1061.41,795.54
2016,4,1,13,45,929.0,99.5,2.35,15.0,819.5,1059.17,795.51
2016,4,1,14,0,924.0,98.0,2.4,15.0,795.0,1052.92,793.04
2016,4,1,14,15,915.5,96.5,2.45,15.0,763.5,1039.21,785.78
2016,4,1,14,30,907.0,95.0,2.5,15.0,732.0,1021.71,776.14
2016,4,1,14,45,896.0,93.0,2.6,15.0,694.0,997.51,762.56
2016,4,1,15,0,885.0,91.0,2.7,15.0,656.0,969.92,746.6
2016,4,1,15,15,869.5,88.5,2.75,14.5,612.5,934.29,725.84
2016,4,1,15,30,854.0,86.0,2.8,14.0,569.0,904.92,709.25
2016,4,1,15,45,833.5,83.0,2.9,14.0,520.5,858.59,679.28
2016,4,1,16,0,813.0,80.0,3.0,14.0,472.0,810.32,647.39
2016,4,1,16,15,784.0,76.0,3.0,13.5,420.5,752.27,608.04
2016,4,1,16,30,755.0,72.0,3.0,13.0,369.0,693.63,567.14
2016,4,1,16,45,713.0,67.0,3.0,12.5,316.0,624.07,516.37
2016,4,1,17,0,671.0,62.0,3.0,12.0,263.0,559.89,467.5
2016,4,1,17,15,609.0,55.5,2.85,11.5,210.5,479.57,401.47
2016,4,1,17,30,547.0,49.0,2.7,11.0,158.0,403.92,336.49
2016,4,1,17,45,443.0,39.5,2.55,10.5,110.5,307.71,252.1
2016,4,1,18,0,339.0,30.0,2.4,10.0,63.0,222.55,171.48
2016,4,1,18,15,169.5,15.0,2.3,9.5,31.5,103.47,0.0
2016,4,1,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,6,15,178.0,18.5,1.5,8.5,39.0,14.59,4.34
2016,4,2,6,30,356.0,37.0,1.5,9.0,78.0,29.86,20.59
2016,4,2,6,45,442.5,47.5,1.5,9.5,126.0,37.31,27.93
2016,4,2,7,0,529.0,58.0,1.5,10.0,174.0,44.49,34.72
2016,4,2,7,15,266.5,84.0,1.4,10.0,142.5,60.91,49.71
2016,4,2,7,30,4.0,110.0,1.3,10.0,111.0,91.74,77.37
2016,4,2,7,45,9.0,128.5,1.25,10.5,132.0,106.6,90.2
2016,4,2,8,0,14.0,147.0,1.2,11.0,153.0,123.82,99.68
2016,4,2,8,15,37.0,178.0,1.15,11.5,196.0,149.23,119.09
2016,4,2,8,30,60.0,209.0,1.1,12.0,239.0,182.55,144.86
2016,4,2,8,45,355.5,177.5,1.1,12.5,382.0,236.7,178.62
2016,4,2,9,0,651.0,146.0,1.1,13.0,525.0,334.99,251.87
2016,4,2,9,15,743.0,132.0,1.1,13.0,594.5,402.23,307.29
2016,4,2,9,30,835.0,118.0,1.1,13.0,664.0,481.07,371.18
2016,4,2,9,45,838.5,125.0,1.1,13.5,699.5,540.08,418.37
2016,4,2,10,0,842.0,132.0,1.1,14.0,735.0,597.89,462.91
2016,4,2,10,15,851.5,134.0,1.15,14.5,765.5,653.37,504.61
2016,4,2,10,30,861.0,136.0,1.2,15.0,796.0,707.72,544.2
2016,4,2,10,45,864.0,139.5,1.25,15.5,818.5,757.49,579.36
2016,4,2,11,0,867.0,143.0,1.3,16.0,841.0,805.07,611.65
2016,4,2,11,15,871.0,144.0,1.3,16.0,856.0,848.61,640.16
2016,4,2,11,30,875.0,145.0,1.3,16.0,871.0,889.59,666.71
2016,4,2,11,45,879.0,144.0,1.35,16.0,879.0,925.78,690.63
2016,4,2,12,0,883.0,143.0,1.4,16.0,887.0,949.81,706.57
2016,4,2,12,15,883.0,143.0,1.45,16.0,886.0,976.35,724.37
2016,4,2,12,30,883.0,143.0,1.5,16.0,885.0,1010.04,746.81
2016,4,2,12,45,893.0,134.5,1.55,16.5,879.0,1020.16,752.55
2016,4,2,13,0,903.0,126.0,1.6,17.0,873.0,1037.22,763.17
2016,4,2,13,15,898.5,125.0,1.65,17.0,855.5,1043.96,768.6
2016,4,2,13,30,894.0,124.0,1.7,17.0,838.0,1046.8,771.81
2016,4,2,13,45,886.0,123.0,1.75,17.0,813.0,1042.21,770.43
2016,4,2,14,0,878.0,122.0,1.8,17.0,788.0,1033.79,766.78
2016,4,2,14,15,868.5,120.0,1.8,17.0,756.5,1030.24,765.74
2016,4,2,14,30,859.0,118.0,1.8,17.0,725.0,1011.67,754.98
2016,4,2,14,45,842.0,117.5,1.85,17.0,686.0,983.94,739.08
2016,4,2,15,0,825.0,117.0,1.9,17.0,647.0,953.08,721.08
2016,4,2,15,15,807.0,114.0,1.9,16.5,603.0,915.5,699.11
2016,4,2,15,30,789.0,111.0,1.9,16.0,559.0,875.36,675.11
2016,4,2,15,45,761.0,108.0,1.9,16.0,510.5,829.41,645.42
2016,4,2,16,0,733.0,105.0,1.9,16.0,462.0,777.13,610.76
2016,4,2,16,15,700.5,100.0,1.9,15.5,411.0,717.87,571.37
2016,4,2,16,30,668.0,95.0,1.9,15.0,360.0,658.5,530.72
2016,4,2,16,45,616.5,89.0,1.95,14.5,307.0,584.38,477.32
2016,4,2,17,0,565.0,83.0,2.0,14.0,254.0,512.65,422.39
2016,4,2,17,15,498.5,73.5,2.0,13.5,202.5,430.48,356.39
2016,4,2,17,30,432.0,64.0,2.0,13.0,151.0,353.36,291.67
2016,4,2,17,45,325.5,51.0,2.0,12.5,105.5,256.61,208.5
2016,4,2,18,0,219.0,38.0,2.0,12.0,60.0,174.36,133.66
2016,4,2,18,15,109.5,19.0,2.0,11.5,30.0,82.26,6.81
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,45,29.5,5.0,1.7,6.5,5.5,0.0,0.0
2016,4,3,6,0,59.0,10.0,1.7,7.0,11.0,9.1,0.0
2016,4,3,6,15,204.5,25.0,1.75,7.5,46.5,20.38,9.47
2016,4,3,6,30,350.0,40.0,1.8,8.0,82.0,32.39,23.02
2016,4,3,6,45,445.5,50.0,1.85,8.5,131.5,39.31,29.88
2016,4,3,7,0,541.0,60.0,1.9,9.0,181.0,46.02,36.26
2016,4,3,7,15,319.5,96.0,1.9,9.0,172.5,69.79,57.94
2016,4,3,7,30,98.0,132.0,1.9,9.0,164.0,99.56,84.68
2016,4,3,7,45,109.0,154.0,1.9,9.5,195.0,114.7,97.77
2016,4,3,8,0,120.0,176.0,1.9,10.0,226.0,142.71,112.14
2016,4,3,8,15,126.0,199.0,1.9,10.5,257.5,172.52,135.04
2016,4,3,8,30,132.0,222.0,1.9,11.0,289.0,203.54,159.97
2016,4,3,8,45,487.5,161.0,1.9,11.5,441.5,259.47,194.13
2016,4,3,9,0,843.0,100.0,1.9,12.0,594.0,363.56,272.58
2016,4,3,9,15,858.5,102.5,1.9,12.5,637.5,425.78,326.81
2016,4,3,9,30,874.0,105.0,1.9,13.0,681.0,488.53,379.89
2016,4,3,9,45,885.5,107.5,1.95,13.5,718.5,550.29,430.5
