Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,10,0,897.0,110.0,2.0,14.0,756.0,609.84,477.69
2016,4,3,10,15,905.5,111.5,2.0,14.0,787.0,665.83,521.35
2016,4,3,10,30,914.0,113.0,2.0,14.0,818.0,720.38,562.68
2016,4,3,10,45,918.5,115.0,2.0,14.5,841.0,770.88,598.84
2016,4,3,11,0,923.0,117.0,2.0,15.0,864.0,819.12,630.57
2016,4,3,11,15,734.0,214.0,2.0,15.0,815.0,810.89,622.41
2016,4,3,11,30,545.0,311.0,2.0,15.0,766.0,775.54,593.52
2016,4,3,11,45,737.0,217.0,2.0,15.5,837.5,879.99,670.18
2016,4,3,12,0,929.0,123.0,2.0,16.0,909.0,972.62,730.08
2016,4,3,12,15,929.0,123.0,2.05,16.0,908.0,1000.05,747.78
2016,4,3,12,30,929.0,123.0,2.1,16.0,907.0,1023.88,763.9
2016,4,3,12,45,923.5,124.5,2.15,16.0,897.0,1040.21,775.22
2016,4,3,13,0,918.0,126.0,2.2,16.0,887.0,1052.61,784.19
2016,4,3,13,15,913.5,125.0,2.25,16.0,870.0,1059.44,789.7
2016,4,3,13,30,909.0,124.0,2.3,16.0,853.0,1062.3,792.83
2016,4,3,13,45,897.5,125.0,2.4,16.0,827.0,1056.32,790.95
2016,4,3,14,0,886.0,126.0,2.5,16.0,801.0,1058.01,794.35
2016,4,3,14,15,738.5,174.5,2.55,16.0,721.5,968.42,735.98
2016,4,3,14,30,591.0,223.0,2.6,16.0,642.0,862.55,665.03
2016,4,3,14,45,713.0,171.5,2.65,16.0,650.5,925.86,712.41
2016,4,3,15,0,835.0,120.0,2.7,16.0,659.0,966.12,741.61
2016,4,3,15,15,817.0,116.5,2.7,15.5,614.5,927.69,717.84
2016,4,3,15,30,799.0,113.0,2.7,15.0,570.0,886.66,692.69
2016,4,3,15,45,776.5,109.0,2.75,14.5,521.5,844.12,666.43
2016,4,3,16,0,754.0,105.0,2.8,14.0,473.0,794.72,634.57
2016,4,3,16,15,722.0,99.5,2.75,13.5,421.5,734.45,593.25
2016,4,3,16,30,690.0,94.0,2.7,13.0,370.0,674.0,550.72
2016,4,3,16,45,647.5,87.0,2.7,13.0,317.0,604.33,498.95
2016,4,3,17,0,605.0,80.0,2.7,13.0,264.0,536.29,445.25
2016,4,3,17,15,539.5,71.0,2.6,12.0,211.5,453.49,378.61
2016,4,3,17,30,474.0,62.0,2.5,11.0,159.0,375.62,313.06
2016,4,3,17,45,375.0,49.5,2.45,10.5,112.0,282.11,231.6
2016,4,3,18,0,276.0,37.0,2.4,10.0,65.0,199.02,155.17
2016,4,3,18,15,138.0,18.5,2.35,9.5,32.5,93.53,21.07
2016,4,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,2.8,8.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.8,9.0,13.0,11.82,0.0
2016,4,4,6,15,180.0,27.0,2.85,9.5,50.0,21.13,10.71
2016,4,4,6,30,360.0,41.0,2.9,10.0,87.0,33.1,23.52
2016,4,4,6,45,456.5,50.5,2.95,10.5,137.0,39.56,29.88
2016,4,4,7,0,553.0,60.0,3.0,11.0,187.0,45.86,35.82
2016,4,4,7,15,613.0,67.0,3.0,11.5,241.0,49.75,39.37
2016,4,4,7,30,673.0,74.0,3.0,12.0,295.0,53.53,42.67
2016,4,4,7,45,715.5,78.5,3.0,12.5,349.0,58.75,47.16
2016,4,4,8,0,758.0,83.0,3.0,13.0,403.0,119.97,68.39
2016,4,4,8,15,786.5,87.5,2.95,13.0,455.0,179.2,110.15
2016,4,4,8,30,815.0,92.0,2.9,13.0,507.0,241.76,162.7
2016,4,4,8,45,834.5,95.5,2.9,13.5,555.0,304.11,218.19
2016,4,4,9,0,854.0,99.0,2.9,14.0,603.0,368.07,275.2
2016,4,4,9,15,869.0,101.5,2.8,14.5,646.5,430.7,330.0
2016,4,4,9,30,884.0,104.0,2.7,15.0,690.0,495.5,384.59
2016,4,4,9,45,893.5,107.0,2.65,15.5,727.0,555.53,433.73
2016,4,4,10,0,903.0,110.0,2.6,16.0,764.0,614.78,480.4
2016,4,4,10,15,911.5,111.5,2.5,16.0,794.5,671.01,523.88
2016,4,4,10,30,920.0,113.0,2.4,16.0,825.0,725.79,564.87
2016,4,4,10,45,924.0,115.0,2.35,16.5,848.0,776.13,600.54
2016,4,4,11,0,928.0,117.0,2.3,17.0,871.0,824.15,631.66
2016,4,4,11,15,931.5,118.0,2.25,17.0,886.0,868.28,660.79
2016,4,4,11,30,935.0,119.0,2.2,17.0,901.0,909.63,687.69
2016,4,4,11,45,934.5,120.0,2.2,17.0,908.0,944.52,710.51
2016,4,4,12,0,934.0,121.0,2.2,17.0,915.0,976.02,731.02
2016,4,4,12,15,933.5,121.0,2.15,17.0,914.0,1003.01,747.95
2016,4,4,12,30,933.0,121.0,2.1,17.0,913.0,1026.35,762.48
2016,4,4,12,45,935.0,118.5,2.1,17.5,904.5,1045.79,773.69
2016,4,4,13,0,937.0,116.0,2.1,18.0,896.0,1061.42,782.51
2016,4,4,13,15,932.5,115.0,2.2,18.0,878.5,1068.22,788.59
2016,4,4,13,30,928.0,114.0,2.3,18.0,861.0,1071.0,792.29
2016,4,4,13,45,919.0,114.0,2.45,18.0,835.0,1066.3,791.9
2016,4,4,14,0,910.0,114.0,2.6,18.0,809.0,1057.68,789.03
2016,4,4,14,15,900.0,112.0,2.85,17.5,776.5,1041.97,784.01
2016,4,4,14,30,890.0,110.0,3.1,17.0,744.0,1022.54,776.29
2016,4,4,14,45,875.0,108.5,3.35,17.0,704.5,1005.71,768.65
2016,4,4,15,0,860.0,107.0,3.6,17.0,665.0,974.92,751.15
2016,4,4,15,15,843.0,104.0,3.7,16.5,620.5,937.42,729.09
2016,4,4,15,30,826.0,101.0,3.8,16.0,576.0,897.23,704.77
2016,4,4,15,45,800.5,98.5,3.9,16.0,526.5,847.7,671.93
2016,4,4,16,0,775.0,96.0,4.0,16.0,477.0,796.57,637.33
2016,4,4,16,15,743.5,91.5,3.8,15.5,425.0,741.68,599.09
2016,4,4,16,30,712.0,87.0,3.6,15.0,373.0,682.08,556.44
2016,4,4,16,45,666.5,81.0,3.45,14.5,319.5,610.59,503.57
2016,4,4,17,0,621.0,75.0,3.3,14.0,266.0,541.01,449.28
2016,4,4,17,15,554.5,67.5,3.15,13.5,213.5,458.71,382.13
2016,4,4,17,30,488.0,60.0,3.0,13.0,161.0,381.42,316.47
2016,4,4,17,45,384.0,48.5,2.9,12.5,114.0,285.7,233.49
2016,4,4,18,0,280.0,37.0,2.8,12.0,67.0,200.19,155.89
2016,4,4,18,15,140.0,18.5,2.7,11.5,33.5,94.59,30.91
2016,4,4,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,5,45,57.5,6.5,1.8,8.5,8.5,0.0,0.0
2016,4,5,6,0,115.0,13.0,1.7,9.0,17.0,11.82,0.0
2016,4,5,6,15,269.0,26.0,1.65,9.5,56.0,21.03,11.24
2016,4,5,6,30,423.0,39.0,1.6,10.0,95.0,31.21,21.97
2016,4,5,6,45,510.0,48.0,1.55,10.5,145.5,37.36,27.99
2016,4,5,7,0,597.0,57.0,1.5,11.0,196.0,43.33,33.6
2016,4,5,7,15,653.0,63.0,1.55,11.5,250.5,46.57,36.55
2016,4,5,7,30,709.0,69.0,1.6,12.0,305.0,54.52,43.58
2016,4,5,7,45,752.0,72.5,1.65,12.5,360.0,61.46,49.57
2016,4,5,8,0,795.0,76.0,1.7,13.0,415.0,118.89,65.51
2016,4,5,8,15,821.0,79.5,1.75,13.5,467.0,179.29,108.17
2016,4,5,8,30,847.0,83.0,1.8,14.0,519.0,242.61,161.1
2016,4,5,8,45,868.0,85.0,1.85,14.5,567.5,305.98,217.08
2016,4,5,9,0,889.0,87.0,1.9,15.0,616.0,374.64,277.33
2016,4,5,9,15,902.5,89.0,1.95,15.5,659.0,437.43,331.91
2016,4,5,9,30,916.0,91.0,2.0,16.0,702.0,500.35,384.84
2016,4,5,9,45,925.0,93.5,2.05,16.5,739.0,561.26,434.39
2016,4,5,10,0,934.0,96.0,2.1,17.0,776.0,621.26,481.44
2016,4,5,10,15,941.5,97.5,2.15,17.0,806.5,678.23,525.65
2016,4,5,10,30,949.0,99.0,2.2,17.0,837.0,733.59,567.46
2016,4,5,10,45,953.0,100.0,2.25,17.5,859.5,784.1,602.99
2016,4,5,11,0,957.0,101.0,2.3,18.0,882.0,832.17,634.63
2016,4,5,11,15,960.0,101.5,2.3,18.0,897.5,876.31,664.02
2016,4,5,11,30,963.0,102.0,2.3,18.0,913.0,917.52,691.17
2016,4,5,11,45,964.5,102.5,2.35,18.5,919.5,954.31,714.33
2016,4,5,12,0,966.0,103.0,2.4,19.0,926.0,987.72,735.13
2016,4,5,12,15,965.0,103.0,2.35,19.0,925.0,1014.76,752.02
2016,4,5,12,30,964.0,103.0,2.3,19.0,924.0,1038.01,766.46
2016,4,5,12,45,962.5,102.0,2.25,19.5,914.5,1055.83,775.94
2016,4,5,13,0,961.0,101.0,2.2,20.0,905.0,1069.65,782.91
2016,4,5,13,15,956.5,100.5,2.15,20.0,887.0,1076.96,787.33
2016,4,5,13,30,952.0,100.0,2.1,20.0,869.0,1080.15,789.32
2016,4,5,13,45,945.0,99.0,2.05,20.0,843.5,1076.17,786.91
2016,4,5,14,0,938.0,98.0,2.0,20.0,818.0,1068.12,782.14
2016,4,5,14,15,929.0,96.5,2.0,20.0,785.5,1053.53,774.05
2016,4,5,14,30,920.0,95.0,2.0,20.0,753.0,1035.11,763.67
2016,4,5,14,45,907.5,93.0,2.0,20.0,713.5,1008.99,748.38
2016,4,5,15,0,895.0,91.0,2.0,20.0,674.0,979.48,730.94
2016,4,5,15,15,879.0,89.0,1.95,19.5,629.5,943.53,709.92
2016,4,5,15,30,863.0,87.0,1.9,19.0,585.0,904.84,686.9
2016,4,5,15,45,841.5,84.0,1.85,19.0,536.0,866.14,662.34
2016,4,5,16,0,820.0,81.0,1.8,19.0,487.0,816.59,629.96
2016,4,5,16,15,791.0,77.0,1.7,18.5,435.0,758.16,591.47
2016,4,5,16,30,762.0,73.0,1.6,18.0,383.0,699.14,551.65
2016,4,5,16,45,721.0,68.5,1.55,18.0,329.0,630.56,502.98
2016,4,5,17,0,680.0,64.0,1.5,18.0,275.0,567.1,456.13
2016,4,5,17,15,619.0,57.5,1.5,17.0,222.0,486.92,394.8
2016,4,5,17,30,558.0,51.0,1.5,16.0,169.0,411.3,333.83
2016,4,5,17,45,458.5,42.0,1.5,15.0,120.5,317.46,255.24
2016,4,5,18,0,359.0,33.0,1.5,14.0,72.0,233.95,180.91
2016,4,5,18,15,179.5,16.5,1.5,13.5,36.0,111.67,46.0
2016,4,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,6,5,45,57.5,7.0,2.45,11.5,9.0,6.37,0.0
2016,4,6,6,0,115.0,14.0,2.5,12.0,18.0,12.73,0.0
2016,4,6,6,15,259.5,27.0,2.55,12.5,57.0,21.76,12.05
2016,4,6,6,30,404.0,40.0,2.6,13.0,96.0,31.86,22.3
2016,4,6,6,45,492.0,49.0,2.65,14.0,146.5,37.97,28.12
2016,4,6,7,0,580.0,58.0,2.7,15.0,197.0,43.9,33.53
2016,4,6,7,15,636.0,64.5,2.65,15.5,250.5,47.49,36.74
2016,4,6,7,30,692.0,71.0,2.6,16.0,304.0,50.97,39.71
2016,4,6,7,45,730.5,75.5,2.55,16.5,358.0,65.34,44.01
2016,4,6,8,0,769.0,80.0,2.5,17.0,412.0,121.9,67.5
2016,4,6,8,15,796.5,84.0,2.5,17.5,464.0,181.29,109.34
2016,4,6,8,30,824.0,88.0,2.5,18.0,516.0,243.83,161.05
2016,4,6,8,45,844.5,91.0,2.5,18.5,564.5,306.5,215.77
2016,4,6,9,0,865.0,94.0,2.5,19.0,613.0,370.86,271.89
2016,4,6,9,15,880.0,96.5,2.5,19.0,656.0,436.73,328.65
2016,4,6,9,30,895.0,99.0,2.5,19.0,699.0,499.49,381.5
2016,4,6,9,45,906.0,101.0,2.55,19.5,736.5,559.84,430.26
2016,4,6,10,0,917.0,103.0,2.6,20.0,774.0,619.5,476.79
2016,4,6,10,15,924.5,104.5,2.6,20.5,804.5,675.59,518.94
2016,4,6,10,30,932.0,106.0,2.6,21.0,835.0,730.1,558.55
2016,4,6,10,45,936.5,107.5,2.6,21.5,858.0,780.64,593.7
2016,4,6,11,0,941.0,109.0,2.6,22.0,881.0,828.85,624.83
2016,4,6,11,15,944.0,110.0,2.55,22.0,896.0,872.83,653.53
2016,4,6,11,30,947.0,111.0,2.5,22.0,911.0,913.94,679.99
2016,4,6,11,45,947.5,112.0,2.45,22.5,917.5,949.83,701.38
2016,4,6,12,0,948.0,113.0,2.4,23.0,924.0,982.35,720.34
2016,4,6,12,15,947.0,112.5,2.35,23.0,922.5,1008.44,736.4
2016,4,6,12,30,946.0,112.0,2.3,23.0,921.0,1030.81,750.09
2016,4,6,12,45,941.0,113.0,2.25,23.5,910.5,1047.01,758.41
2016,4,6,13,0,936.0,114.0,2.2,24.0,900.0,1059.25,764.31
2016,4,6,13,15,931.5,113.0,2.15,24.0,882.0,1065.85,768.25
2016,4,6,13,30,927.0,112.0,2.1,24.0,864.0,1068.42,769.84
2016,4,6,13,45,919.0,111.5,2.05,24.0,838.5,1064.0,767.2
2016,4,6,14,0,911.0,111.0,2.0,24.0,813.0,1055.64,762.3
2016,4,6,14,15,711.0,183.0,1.9,24.0,717.0,950.17,694.63
2016,4,6,14,30,511.0,255.0,1.8,24.0,621.0,818.01,605.78
2016,4,6,14,45,688.0,179.5,1.75,24.0,645.5,909.8,671.66
2016,4,6,15,0,865.0,104.0,1.7,24.0,670.0,975.9,714.66
2016,4,6,15,15,848.5,101.0,1.6,24.0,625.5,938.65,690.14
2016,4,6,15,30,832.0,98.0,1.5,24.0,581.0,898.7,664.94
2016,4,6,15,45,713.0,114.5,1.45,24.0,504.0,793.81,596.5
2016,4,6,16,0,594.0,131.0,1.4,24.0,427.0,688.21,525.96
2016,4,6,16,15,508.5,133.5,1.3,23.5,368.0,592.2,459.53
2016,4,6,16,30,423.0,136.0,1.2,23.0,309.0,509.32,399.47
2016,4,6,16,45,387.5,123.5,1.1,23.0,265.5,450.74,356.05
2016,4,6,17,0,352.0,111.0,1.0,23.0,222.0,394.15,312.7
2016,4,6,17,15,431.5,84.5,1.0,22.0,194.5,395.64,315.38
2016,4,6,17,30,511.0,58.0,1.0,21.0,167.0,391.95,311.37
2016,4,6,17,45,411.5,47.5,1.0,20.5,119.5,298.65,234.5
2016,4,6,18,0,312.0,37.0,1.0,20.0,72.0,215.59,163.02
2016,4,6,18,15,156.0,18.5,0.85,20.0,36.0,105.21,48.37
2016,4,6,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,2.5,1.75,11.5,2.5,2.27,0.0
2016,4,7,6,0,0.0,5.0,1.8,12.0,5.0,4.38,0.0
2016,4,7,6,15,0.0,15.5,1.9,12.5,15.5,13.63,5.66
2016,4,7,6,30,0.0,26.0,2.0,13.0,26.0,22.9,14.52
2016,4,7,6,45,0.0,39.5,2.1,13.5,39.5,34.84,25.45
2016,4,7,7,0,0.0,53.0,2.2,14.0,53.0,46.81,36.29
2016,4,7,7,15,0.0,67.5,2.25,14.0,67.5,59.12,47.34
2016,4,7,7,30,0.0,82.0,2.3,14.0,82.0,71.32,58.11
2016,4,7,7,45,12.0,122.5,2.35,14.5,127.5,103.4,82.04
2016,4,7,8,0,24.0,163.0,2.4,15.0,173.0,137.42,109.03
2016,4,7,8,15,105.5,197.0,2.4,15.0,251.0,170.01,131.58
2016,4,7,8,30,187.0,231.0,2.4,15.0,329.0,223.17,171.4
2016,4,7,8,45,493.5,173.0,2.4,15.5,463.5,274.51,203.68
2016,4,7,9,0,800.0,115.0,2.4,16.0,598.0,368.82,274.9
2016,4,7,9,15,632.5,183.5,2.35,16.0,582.0,409.05,313.75
2016,4,7,9,30,465.0,252.0,2.3,16.0,566.0,430.18,334.33
2016,4,7,9,45,466.0,266.5,2.25,16.0,595.5,475.13,370.46
2016,4,7,10,0,467.0,281.0,2.2,16.0,625.0,519.6,405.09
2016,4,7,10,15,491.0,285.5,2.15,16.0,660.0,569.12,442.84
2016,4,7,10,30,515.0,290.0,2.1,16.0,695.0,619.94,480.7
2016,4,7,10,45,530.5,297.0,2.1,16.5,724.5,667.89,514.88
2016,4,7,11,0,546.0,304.0,2.1,17.0,754.0,715.85,548.3
2016,4,7,11,15,717.0,219.0,2.1,17.0,820.5,804.86,614.8
2016,4,7,11,30,888.0,134.0,2.1,17.0,887.0,887.25,671.79
2016,4,7,11,45,887.0,135.5,2.15,17.0,893.0,920.47,693.65
2016,4,7,12,0,886.0,137.0,2.2,17.0,899.0,950.46,713.82
2016,4,7,12,15,686.0,240.0,2.2,17.0,830.0,909.57,685.67
2016,4,7,12,30,486.0,343.0,2.2,17.0,761.0,838.01,631.88
2016,4,7,12,45,434.5,359.5,2.25,17.0,730.5,818.7,618.66
2016,4,7,13,0,383.0,376.0,2.3,17.0,700.0,783.0,593.72
2016,4,7,13,15,606.5,266.0,2.3,16.5,766.0,919.52,696.26
2016,4,7,13,30,830.0,156.0,2.3,16.0,832.0,1029.89,772.5
2016,4,7,13,45,680.0,217.5,2.35,16.0,760.5,956.66,723.69
2016,4,7,14,0,530.0,279.0,2.4,16.0,689.0,866.48,661.01
2016,4,7,14,15,422.0,302.5,2.4,16.0,620.5,782.42,601.39
2016,4,7,14,30,314.0,326.0,2.4,16.0,552.0,683.19,529.59
2016,4,7,14,45,274.5,314.5,2.45,16.0,505.0,629.95,492.09
2016,4,7,15,0,235.0,303.0,2.5,16.0,458.0,558.58,440.35
2016,4,7,15,15,206.0,284.0,2.5,15.5,413.5,507.24,403.45
2016,4,7,15,30,177.0,265.0,2.5,15.0,369.0,456.33,365.96
2016,4,7,15,45,128.5,239.5,2.5,15.0,311.5,381.13,307.59
2016,4,7,16,0,80.0,214.0,2.5,15.0,254.0,292.91,237.64
2016,4,7,16,15,59.5,187.0,2.4,14.5,215.0,244.75,199.59
2016,4,7,16,30,39.0,160.0,2.3,14.0,176.0,197.77,161.56
2016,4,7,16,45,31.5,139.0,2.25,14.0,151.0,169.15,138.16
2016,4,7,17,0,24.0,118.0,2.2,14.0,126.0,141.0,114.71
2016,4,7,17,15,15.5,96.5,2.05,13.5,101.5,104.0,83.52
2016,4,7,17,30,7.0,75.0,1.9,13.0,77.0,77.11,60.38
2016,4,7,17,45,3.5,54.0,1.8,13.0,55.0,53.92,40.1
2016,4,7,18,0,0.0,33.0,1.7,13.0,33.0,30.4,19.46
2016,4,7,18,15,0.0,16.5,1.65,12.5,16.5,14.53,3.0
2016,4,7,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.4,10.5,4.0,3.64,0.0
2016,4,8,6,0,0.0,8.0,1.4,11.0,8.0,7.02,0.0
2016,4,8,6,15,0.0,23.5,1.45,11.0,23.5,20.71,11.86
2016,4,8,6,30,0.0,39.0,1.5,11.0,39.0,34.11,24.66
2016,4,8,6,45,0.0,58.5,1.55,11.5,58.5,50.28,39.53
2016,4,8,7,0,0.0,78.0,1.6,12.0,78.0,66.24,54.0
2016,4,8,7,15,2.5,98.5,1.6,12.5,99.5,82.78,68.69
2016,4,8,7,30,5.0,119.0,1.6,13.0,121.0,99.14,82.91
2016,4,8,7,45,2.5,93.5,1.6,13.5,94.5,81.26,63.7
2016,4,8,8,0,0.0,68.0,1.6,14.0,68.0,60.12,45.59
2016,4,8,8,15,0.0,91.0,1.55,14.0,91.0,80.28,62.41
2016,4,8,8,30,0.0,114.0,1.5,14.0,114.0,99.89,78.5
2016,4,8,8,45,43.0,193.0,1.5,14.5,219.0,174.47,137.75
2016,4,8,9,0,86.0,272.0,1.5,15.0,324.0,255.95,201.31
2016,4,8,9,15,50.0,251.5,1.5,15.0,282.5,234.49,184.77
2016,4,8,9,30,14.0,231.0,1.5,15.0,241.0,207.66,163.71
2016,4,8,9,45,10.0,212.5,1.55,15.0,219.5,191.71,150.91
2016,4,8,10,0,6.0,194.0,1.6,15.0,198.0,174.67,137.15
2016,4,8,10,15,13.0,240.5,1.65,15.0,251.0,220.78,173.71
2016,4,8,10,30,20.0,287.0,1.7,15.0,304.0,268.23,210.64
2016,4,8,10,45,47.0,339.0,1.75,15.0,378.5,341.59,267.46
2016,4,8,11,0,74.0,391.0,1.8,15.0,453.0,415.6,323.59
2016,4,8,11,15,63.5,388.0,1.85,15.0,441.5,411.06,319.52
2016,4,8,11,30,53.0,385.0,1.9,15.0,430.0,405.24,314.92
2016,4,8,11,45,99.5,411.0,1.95,15.0,496.5,476.75,369.79
2016,4,8,12,0,146.0,437.0,2.0,15.0,563.0,563.63,434.44
2016,4,8,12,15,185.0,434.5,2.0,15.0,594.5,606.8,466.38
2016,4,8,12,30,224.0,432.0,2.0,15.0,626.0,650.94,499.07
2016,4,8,12,45,199.0,429.5,2.05,15.5,600.5,632.99,484.81
2016,4,8,13,0,174.0,427.0,2.1,16.0,575.0,613.16,469.66
2016,4,8,13,15,204.0,415.0,2.1,16.0,584.5,636.79,488.25
2016,4,8,13,30,234.0,403.0,2.1,16.0,594.0,659.67,505.98
2016,4,8,13,45,286.0,378.0,2.15,16.0,605.0,707.32,542.18
2016,4,8,14,0,338.0,353.0,2.2,16.0,616.0,735.67,564.71
2016,4,8,14,15,274.5,350.0,2.2,15.5,558.0,669.97,517.85
2016,4,8,14,30,211.0,347.0,2.2,15.0,500.0,585.68,457.33
2016,4,8,14,45,105.5,235.5,2.25,15.0,312.0,355.55,283.32
2016,4,8,15,0,0.0,124.0,2.3,15.0,124.0,111.43,86.52
2016,4,8,15,15,2.5,152.0,2.3,14.5,153.5,141.06,111.7
2016,4,8,15,30,5.0,180.0,2.3,14.0,183.0,172.16,137.7
2016,4,8,15,45,2.5,133.5,2.3,14.0,135.0,123.95,98.36
2016,4,8,16,0,0.0,87.0,2.3,14.0,87.0,77.09,59.59
2016,4,8,16,15,0.0,59.0,2.25,13.5,59.0,52.13,38.85
2016,4,8,16,30,0.0,31.0,2.2,13.0,31.0,27.32,17.86
2016,4,8,16,45,0.0,26.5,2.15,13.0,26.5,23.34,14.51
2016,4,8,17,0,0.0,22.0,2.1,13.0,22.0,19.36,11.1
2016,4,8,17,15,0.0,17.5,2.0,12.5,17.5,15.38,7.69
2016,4,8,17,30,0.0,13.0,1.9,12.0,13.0,11.42,4.23
2016,4,8,17,45,0.0,9.0,1.8,12.0,9.0,7.9,1.11
2016,4,8,18,0,0.0,5.0,1.7,12.0,5.0,4.38,0.0
2016,4,8,18,15,0.0,2.5,1.65,12.0,2.5,2.19,0.0
2016,4,8,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,2.0,11.0,1.0,0.91,0.0
2016,4,9,6,0,0.0,2.0,2.0,11.0,2.0,1.75,0.0
2016,4,9,6,15,0.0,5.0,2.0,11.0,5.0,4.38,0.0
2016,4,9,6,30,0.0,8.0,2.0,11.0,8.0,7.02,0.6
2016,4,9,6,45,0.0,12.0,2.05,11.5,12.0,10.54,3.86
2016,4,9,7,0,0.0,16.0,2.1,12.0,16.0,14.06,7.09
2016,4,9,7,15,0.0,20.5,2.1,12.0,20.5,18.03,10.71
2016,4,9,7,30,0.0,25.0,2.1,12.0,25.0,22.01,14.29
2016,4,9,7,45,0.0,65.0,2.15,12.0,65.0,57.44,43.87
2016,4,9,8,0,0.0,105.0,2.2,12.0,105.0,91.31,72.45
2016,4,9,8,15,0.0,96.0,2.15,12.0,96.0,84.49,66.41
2016,4,9,8,30,0.0,87.0,2.1,12.0,87.0,77.05,59.92
2016,4,9,8,45,0.0,106.0,2.1,12.5,106.0,93.49,73.38
2016,4,9,9,0,0.0,125.0,2.1,13.0,125.0,109.97,86.66
2016,4,9,9,15,0.0,120.0,2.05,13.0,120.0,105.93,83.06
2016,4,9,9,30,0.0,115.0,2.0,13.0,115.0,101.76,79.42
2016,4,9,9,45,0.0,98.0,2.0,13.0,98.0,86.96,67.03
2016,4,9,10,0,0.0,81.0,2.0,13.0,81.0,71.89,54.46
2016,4,9,10,15,0.0,81.5,2.0,13.0,81.5,72.37,54.77
2016,4,9,10,30,0.0,82.0,2.0,13.0,82.0,72.85,55.08
2016,4,9,10,45,1.5,121.5,2.05,13.5,123.0,109.15,84.72
2016,4,9,11,0,3.0,161.0,2.1,14.0,164.0,145.84,114.18
2016,4,9,11,15,4.5,169.5,2.05,14.0,173.5,155.08,121.5
2016,4,9,11,30,6.0,178.0,2.0,14.0,183.0,164.49,129.0
2016,4,9,11,45,6.5,182.0,2.0,14.0,187.5,169.07,132.63
2016,4,9,12,0,7.0,186.0,2.0,14.0,192.0,173.69,136.3
2016,4,9,12,15,7.0,188.0,2.0,14.0,194.5,176.01,138.15
2016,4,9,12,30,7.0,190.0,2.0,14.0,197.0,178.31,140.01
2016,4,9,12,45,11.5,236.0,2.0,14.0,246.0,226.25,178.25
2016,4,9,13,0,16.0,282.0,2.0,14.0,295.0,275.44,216.89
2016,4,9,13,15,11.5,237.0,2.0,14.0,246.5,228.55,179.99
2016,4,9,13,30,7.0,192.0,2.0,14.0,198.0,181.66,142.93
2016,4,9,13,45,3.5,151.5,2.0,14.0,154.5,140.22,109.76
2016,4,9,14,0,0.0,111.0,2.0,14.0,111.0,99.15,76.42
2016,4,9,14,15,0.0,72.5,2.0,14.0,72.5,64.33,47.95
2016,4,9,14,30,0.0,34.0,2.0,14.0,34.0,30.1,19.59
2016,4,9,14,45,0.0,43.0,2.05,14.0,43.0,38.07,26.32
2016,4,9,15,0,0.0,52.0,2.1,14.0,52.0,46.03,33.06
2016,4,9,15,15,0.0,80.0,2.05,14.0,80.0,70.89,53.92
2016,4,9,15,30,0.0,108.0,2.0,14.0,108.0,96.6,75.45
2016,4,9,15,45,0.0,88.0,2.0,14.0,88.0,77.95,60.11
2016,4,9,16,0,0.0,68.0,2.0,14.0,68.0,60.14,45.37
2016,4,9,16,15,0.0,64.0,1.9,13.5,64.0,56.57,42.63
2016,4,9,16,30,0.0,60.0,1.8,13.0,60.0,53.0,39.83
2016,4,9,16,45,0.0,51.5,1.75,13.0,51.5,45.45,33.5
2016,4,9,17,0,0.0,43.0,1.7,13.0,43.0,37.92,27.1
2016,4,9,17,15,0.0,34.5,1.55,12.5,34.5,30.39,20.68
2016,4,9,17,30,0.0,26.0,1.4,12.0,26.0,22.88,14.15
2016,4,9,17,45,0.0,19.0,1.3,12.0,19.0,16.7,8.66
2016,4,9,18,0,0.0,12.0,1.2,12.0,12.0,10.54,3.16
2016,4,9,18,15,0.0,6.5,1.2,12.0,6.5,5.7,0.0
2016,4,9,18,30,0.0,1.0,1.2,12.0,1.0,0.91,0.0
2016,4,9,18,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,11.0,0.5,0.45,0.0
2016,4,10,6,0,0.0,1.0,1.7,11.0,1.0,0.87,0.0
2016,4,10,6,15,0.0,3.0,1.75,11.0,3.0,2.63,0.0
2016,4,10,6,30,0.0,5.0,1.8,11.0,5.0,4.38,0.0
2016,4,10,6,45,0.0,7.5,1.9,11.0,7.5,6.58,0.3
2016,4,10,7,0,0.0,10.0,2.0,11.0,10.0,8.78,2.34
2016,4,10,7,15,0.0,12.5,2.0,11.0,12.5,10.99,4.36
2016,4,10,7,30,0.0,15.0,2.0,11.0,15.0,13.19,6.35
2016,4,10,7,45,0.0,24.5,2.05,11.5,24.5,21.58,13.06
2016,4,10,8,0,0.0,34.0,2.1,12.0,34.0,29.98,20.19
2016,4,10,8,15,0.0,43.5,2.1,12.0,43.5,38.4,27.31
2016,4,10,8,30,0.0,53.0,2.1,12.0,53.0,46.84,34.38
2016,4,10,8,45,0.0,85.5,2.1,12.0,85.5,75.75,58.65
2016,4,10,9,0,0.0,118.0,2.1,12.0,118.0,104.0,82.03
2016,4,10,9,15,0.0,132.5,2.1,12.0,132.5,116.71,92.29
2016,4,10,9,30,0.0,147.0,2.1,12.0,147.0,129.53,102.6
2016,4,10,9,45,2.0,162.5,2.15,12.5,164.5,144.37,114.32
2016,4,10,10,0,4.0,178.0,2.2,13.0,182.0,159.56,126.23
2016,4,10,10,15,4.0,175.0,2.25,13.0,178.5,157.56,124.41
2016,4,10,10,30,4.0,172.0,2.3,13.0,175.0,155.47,122.58
2016,4,10,10,45,6.5,194.5,2.35,13.0,200.0,177.88,140.59
2016,4,10,11,0,9.0,217.0,2.4,13.0,225.0,200.74,158.82
2016,4,10,11,15,7.0,193.0,2.45,13.0,199.0,178.31,140.68
2016,4,10,11,30,5.0,169.0,2.5,13.0,173.0,155.49,122.26
2016,4,10,11,45,6.0,178.5,2.55,13.5,184.0,165.44,130.08
2016,4,10,12,0,7.0,188.0,2.6,14.0,195.0,175.51,137.92
2016,4,10,12,15,14.5,255.0,2.65,14.0,268.5,245.24,193.54
2016,4,10,12,30,22.0,322.0,2.7,14.0,342.0,317.07,249.72
2016,4,10,12,45,16.0,272.5,2.8,14.0,287.0,265.22,209.09
2016,4,10,13,0,10.0,223.0,2.9,14.0,232.0,213.09,168.04
2016,4,10,13,15,13.0,250.5,2.95,13.5,262.0,242.94,192.45
2016,4,10,13,30,16.0,278.0,3.0,13.0,292.0,273.48,217.2
2016,4,10,13,45,8.5,213.5,3.05,13.0,221.0,204.02,161.87
2016,4,10,14,0,1.0,149.0,3.1,13.0,150.0,135.45,106.44
2016,4,10,14,15,4.0,175.0,3.1,13.0,178.0,163.27,129.52
2016,4,10,14,30,7.0,201.0,3.1,13.0,206.0,191.81,152.98
2016,4,10,14,45,6.0,194.5,3.1,13.0,199.0,184.99,147.66
2016,4,10,15,0,5.0,188.0,3.1,13.0,192.0,178.22,142.46
2016,4,10,15,15,2.5,156.0,3.05,12.5,158.0,144.86,115.63
2016,4,10,15,30,0.0,124.0,3.0,12.0,124.0,111.86,88.72
2016,4,10,15,45,0.0,115.5,3.0,12.0,115.5,104.03,82.48
2016,4,10,16,0,0.0,107.0,3.0,12.0,107.0,96.22,76.2
2016,4,10,16,15,0.0,95.5,2.9,11.5,95.5,85.51,67.56
2016,4,10,16,30,0.0,84.0,2.8,11.0,84.0,74.82,58.81
2016,4,10,16,45,0.0,72.0,2.75,11.0,72.0,63.67,49.43
2016,4,10,17,0,0.0,60.0,2.7,11.0,60.0,53.0,40.35
2016,4,10,17,15,190.5,68.5,2.55,10.5,111.5,206.8,175.79
2016,4,10,17,30,381.0,77.0,2.4,10.0,163.0,333.92,281.11
2016,4,10,17,45,298.0,62.0,2.25,10.0,118.5,252.38,208.69
2016,4,10,18,0,215.0,47.0,2.1,10.0,74.0,179.84,143.39
2016,4,10,18,15,107.5,28.5,2.0,10.0,42.0,90.19,57.1
2016,4,10,18,30,0.0,10.0,1.9,10.0,10.0,9.1,0.0
2016,4,10,18,45,0.0,5.0,1.85,10.0,5.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,45,54.0,11.5,0.65,9.5,15.0,10.46,0.0
2016,4,11,6,0,108.0,23.0,0.6,10.0,30.0,18.03,4.5
2016,4,11,6,15,218.5,39.0,0.65,10.0,69.0,30.23,20.65
2016,4,11,6,30,329.0,55.0,0.7,10.0,108.0,42.07,32.06
2016,4,11,6,45,408.0,66.5,0.8,10.5,156.5,50.06,39.62
2016,4,11,7,0,487.0,78.0,0.9,11.0,205.0,59.21,47.97
2016,4,11,7,15,541.0,86.0,0.95,11.0,256.5,63.21,51.58
2016,4,11,7,30,595.0,94.0,1.0,11.0,308.0,67.06,54.94
2016,4,11,7,45,629.5,101.5,1.1,11.5,359.0,85.44,57.43
2016,4,11,8,0,664.0,109.0,1.2,12.0,410.0,138.4,84.76
2016,4,11,8,15,440.5,173.0,1.2,12.0,382.0,198.09,140.66
2016,4,11,8,30,217.0,237.0,1.2,12.0,354.0,236.02,181.58
2016,4,11,8,45,117.5,230.5,1.25,12.5,295.0,221.96,174.22
2016,4,11,9,0,18.0,224.0,1.3,13.0,236.0,198.65,157.96
2016,4,11,9,15,12.5,214.5,1.3,13.0,223.0,191.22,151.9
2016,4,11,9,30,7.0,205.0,1.3,13.0,210.0,182.49,144.69
2016,4,11,9,45,6.5,199.0,1.35,13.5,204.0,178.31,140.88
2016,4,11,10,0,6.0,193.0,1.4,14.0,198.0,173.81,136.83
2016,4,11,10,15,49.5,288.5,1.4,14.0,328.0,287.67,227.07
2016,4,11,10,30,93.0,384.0,1.4,14.0,458.0,407.17,318.15
2016,4,11,10,45,80.5,387.5,1.4,14.5,453.0,409.62,318.24
2016,4,11,11,0,68.0,391.0,1.4,15.0,448.0,410.59,317.94
2016,4,11,11,15,146.0,411.0,1.4,15.0,536.0,506.95,390.93
2016,4,11,11,30,224.0,431.0,1.4,15.0,624.0,602.86,461.16
2016,4,11,11,45,270.0,424.0,1.4,15.0,658.5,659.9,501.88
2016,4,11,12,0,316.0,417.0,1.4,15.0,693.0,709.58,537.4
2016,4,11,12,15,326.0,407.5,1.4,15.0,692.0,723.94,547.47
2016,4,11,12,30,336.0,398.0,1.4,15.0,691.0,736.97,557.0
2016,4,11,12,45,328.5,397.0,1.45,15.0,681.0,740.18,559.71
2016,4,11,13,0,321.0,396.0,1.5,15.0,671.0,741.53,561.27
2016,4,11,13,15,318.0,389.0,1.5,15.0,657.0,739.2,560.15
2016,4,11,13,30,315.0,382.0,1.5,15.0,643.0,735.07,557.89
2016,4,11,13,45,310.0,374.0,1.55,15.0,624.0,726.09,552.75
2016,4,11,14,0,305.0,366.0,1.6,15.0,605.0,715.42,546.51
2016,4,11,14,15,305.0,349.5,1.6,15.0,581.0,698.74,535.98
2016,4,11,14,30,305.0,333.0,1.6,15.0,557.0,680.31,524.27
2016,4,11,14,45,358.5,302.5,1.65,15.0,552.0,696.75,539.47
2016,4,11,15,0,412.0,272.0,1.7,15.0,547.0,709.3,551.64
2016,4,11,15,15,415.5,249.0,1.7,14.5,511.0,696.06,544.45
2016,4,11,15,30,419.0,226.0,1.7,14.0,475.0,663.85,524.08
2016,4,11,15,45,295.0,225.0,1.7,14.0,393.5,525.55,420.59
2016,4,11,16,0,171.0,224.0,1.7,14.0,312.0,395.76,320.03
2016,4,11,16,15,402.0,165.0,1.7,14.0,343.0,540.44,439.13
2016,4,11,16,30,633.0,106.0,1.7,14.0,374.0,640.95,518.98
2016,4,11,16,45,597.0,97.0,1.7,14.0,323.0,576.07,469.56
2016,4,11,17,0,561.0,88.0,1.7,14.0,272.0,512.45,420.59
2016,4,11,17,15,500.5,79.0,1.65,13.5,221.5,435.01,359.08
2016,4,11,17,30,440.0,70.0,1.6,13.0,171.0,362.08,298.77
2016,4,11,17,45,361.5,56.5,1.55,12.5,125.0,278.05,227.21
2016,4,11,18,0,283.0,43.0,1.5,12.0,79.0,205.69,163.06
2016,4,11,18,15,162.5,27.0,1.55,11.5,45.5,119.61,79.29
2016,4,11,18,30,42.0,11.0,1.6,11.0,12.0,24.83,0.0
2016,4,11,18,45,21.0,5.5,1.7,11.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,5,45,53.0,12.0,2.4,9.5,15.5,10.91,0.0
2016,4,12,6,0,106.0,24.0,2.5,10.0,31.0,18.78,6.48
2016,4,12,6,15,208.5,40.5,2.55,10.0,70.0,31.31,21.66
2016,4,12,6,30,311.0,57.0,2.6,10.0,109.0,43.46,33.3
2016,4,12,6,45,155.5,43.0,2.65,10.5,69.0,31.57,22.95
2016,4,12,7,0,0.0,29.0,2.7,11.0,29.0,25.53,17.55
2016,4,12,7,15,0.0,36.5,2.7,11.0,36.5,32.16,23.58
2016,4,12,7,30,0.0,44.0,2.7,11.0,44.0,38.81,29.53
2016,4,12,7,45,0.0,82.5,2.75,11.5,82.5,72.62,56.88
2016,4,12,8,0,0.0,121.0,2.8,12.0,121.0,104.24,83.29
2016,4,12,8,15,3.0,148.0,2.8,12.0,150.0,127.31,102.15
2016,4,12,8,30,6.0,175.0,2.8,12.0,179.0,151.06,121.39
2016,4,12,8,45,4.5,176.0,2.85,12.5,179.0,153.22,122.63
2016,4,12,9,0,3.0,177.0,2.9,13.0,179.0,154.88,123.49
2016,4,12,9,15,21.0,231.5,2.9,13.0,246.5,208.85,166.85
2016,4,12,9,30,39.0,286.0,2.9,13.0,314.0,263.82,210.48
2016,4,12,9,45,60.0,318.5,2.95,13.5,363.5,307.36,244.26
2016,4,12,10,0,81.0,351.0,3.0,14.0,413.0,353.95,280.13
2016,4,12,10,15,175.5,368.0,3.05,14.0,507.5,438.96,346.83
2016,4,12,10,30,270.0,385.0,3.1,14.0,602.0,535.77,421.44
2016,4,12,10,45,197.0,401.0,3.2,14.0,562.0,511.4,401.68
2016,4,12,11,0,124.0,417.0,3.3,14.0,522.0,483.98,379.58
2016,4,12,11,15,75.5,378.5,3.35,14.0,443.0,411.21,323.48
2016,4,12,11,30,27.0,340.0,3.4,14.0,364.0,339.51,267.17
2016,4,12,11,45,28.0,342.0,3.45,14.0,367.0,345.92,272.39
2016,4,12,12,0,29.0,344.0,3.5,14.0,370.0,352.25,277.34
2016,4,12,12,15,29.0,344.0,3.55,14.0,370.0,355.59,279.98
2016,4,12,12,30,29.0,344.0,3.6,14.0,370.0,358.75,282.53
2016,4,12,12,45,235.5,345.0,3.65,14.5,548.0,594.76,468.32
2016,4,12,13,0,442.0,346.0,3.7,15.0,726.0,823.59,637.9
2016,4,12,13,15,434.0,345.5,3.8,15.0,712.0,824.2,637.49
2016,4,12,13,30,426.0,345.0,3.9,15.0,698.0,822.41,637.08
2016,4,12,13,45,615.0,253.5,4.0,15.0,746.5,927.04,718.55
2016,4,12,14,0,804.0,162.0,4.1,15.0,795.0,1014.64,781.62
2016,4,12,14,15,793.5,159.5,4.1,14.5,763.5,998.24,772.13
2016,4,12,14,30,783.0,157.0,4.1,14.0,732.0,978.41,761.12
2016,4,12,14,45,770.0,153.0,4.2,14.0,695.0,958.58,749.36
2016,4,12,15,0,757.0,149.0,4.3,14.0,658.0,928.46,730.39
2016,4,12,15,15,631.5,174.0,4.3,13.5,579.5,822.36,656.63
2016,4,12,15,30,506.0,199.0,4.3,13.0,501.0,712.65,576.39
2016,4,12,15,45,516.0,178.0,4.35,13.0,464.5,683.04,556.87
2016,4,12,16,0,526.0,157.0,4.4,13.0,428.0,650.44,534.24
2016,4,12,16,15,532.0,138.0,4.3,12.5,388.0,613.98,508.38
2016,4,12,16,30,538.0,119.0,4.2,12.0,348.0,581.72,485.02
2016,4,12,16,45,472.5,118.5,4.15,12.0,300.0,503.88,422.63
2016,4,12,17,0,407.0,118.0,4.1,12.0,252.0,437.16,367.7
2016,4,12,17,15,357.0,102.5,4.0,11.5,205.0,367.61,310.02
2016,4,12,17,30,307.0,87.0,3.9,11.0,158.0,302.25,254.05
2016,4,12,17,45,239.0,69.0,3.85,11.0,115.5,219.18,181.42
2016,4,12,18,0,171.0,51.0,3.8,11.0,73.0,154.26,123.01
2016,4,12,18,15,85.5,31.0,3.75,10.5,42.0,85.4,57.35
2016,4,12,18,30,0.0,11.0,3.7,10.0,11.0,10.01,0.0
2016,4,12,18,45,0.0,5.5,3.65,10.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,5,45,65.0,13.5,2.25,8.5,17.5,12.28,0.0
2016,4,13,6,0,130.0,27.0,2.3,9.0,35.0,21.15,9.35
2016,4,13,6,15,244.0,42.5,2.4,9.5,77.0,32.88,23.21
2016,4,13,6,30,358.0,58.0,2.5,10.0,119.0,44.28,34.09
2016,4,13,6,45,444.5,67.0,2.65,10.5,169.5,51.89,41.28
2016,4,13,7,0,531.0,76.0,2.8,11.0,220.0,57.18,46.13
2016,4,13,7,15,584.0,84.0,2.8,11.0,273.5,61.3,49.85
2016,4,13,7,30,637.0,92.0,2.8,11.0,327.0,65.26,53.3
2016,4,13,7,45,675.0,97.5,2.85,11.5,380.0,86.57,55.82
2016,4,13,8,0,713.0,103.0,2.9,12.0,433.0,141.24,84.76
2016,4,13,8,15,740.0,108.0,2.85,12.5,483.5,198.52,128.15
2016,4,13,8,30,767.0,113.0,2.8,13.0,534.0,258.9,179.62
2016,4,13,8,45,789.0,115.5,2.8,13.5,581.0,322.75,235.88
2016,4,13,9,0,811.0,118.0,2.8,14.0,628.0,383.8,289.68
2016,4,13,9,15,826.0,121.0,2.75,14.0,670.0,444.06,342.37
2016,4,13,9,30,841.0,124.0,2.7,14.0,712.0,504.82,393.94
2016,4,13,9,45,864.0,120.0,2.7,14.5,751.0,563.76,441.94
2016,4,13,10,0,887.0,116.0,2.7,15.0,790.0,623.09,488.66
2016,4,13,10,15,894.5,118.0,2.7,15.0,819.0,677.64,531.21
2016,4,13,10,30,902.0,120.0,2.7,15.0,848.0,730.67,571.48
2016,4,13,10,45,905.5,122.0,2.7,15.0,869.5,779.06,607.1
2016,4,13,11,0,909.0,124.0,2.7,15.0,891.0,825.12,638.84
2016,4,13,11,15,912.5,124.5,2.7,15.0,905.5,867.27,667.53
2016,4,13,11,30,916.0,125.0,2.7,15.0,920.0,906.69,694.13
2016,4,13,11,45,913.0,128.0,2.7,15.5,925.5,939.86,714.97
2016,4,13,12,0,910.0,131.0,2.7,16.0,931.0,969.64,733.39
2016,4,13,12,15,909.5,130.5,2.7,16.0,929.0,994.84,750.07
2016,4,13,12,30,909.0,130.0,2.7,16.0,927.0,1016.5,764.45
2016,4,13,12,45,904.0,131.5,2.7,16.0,916.5,1032.13,774.91
2016,4,13,13,0,899.0,133.0,2.7,16.0,906.0,1043.97,783.02
2016,4,13,13,15,894.5,132.0,2.75,16.0,889.0,1049.92,787.92
2016,4,13,13,30,890.0,131.0,2.8,16.0,872.0,1052.01,790.46
2016,4,13,13,45,877.5,133.0,2.85,16.0,845.5,1045.33,787.34
2016,4,13,14,0,865.0,135.0,2.9,16.0,819.0,1046.87,789.94
2016,4,13,14,15,679.5,201.5,2.9,15.5,726.0,937.21,717.97
2016,4,13,14,30,494.0,268.0,2.9,15.0,633.0,812.92,630.73
