Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,14,45,650.0,200.5,2.95,15.0,654.5,893.18,693.75
2016,4,13,15,0,806.0,133.0,3.0,15.0,676.0,950.62,735.12
2016,4,13,15,15,789.5,129.5,3.0,14.5,632.5,913.84,711.99
2016,4,13,15,30,773.0,126.0,3.0,14.0,589.0,880.42,691.83
2016,4,13,15,45,748.0,122.0,3.05,14.0,540.5,830.9,658.84
2016,4,13,16,0,723.0,118.0,3.1,14.0,492.0,780.02,624.38
2016,4,13,16,15,692.5,112.5,3.1,13.5,441.0,721.9,584.62
2016,4,13,16,30,662.0,107.0,3.1,13.0,390.0,663.57,543.67
2016,4,13,16,45,616.5,100.5,3.1,12.5,337.0,593.36,491.38
2016,4,13,17,0,571.0,94.0,3.1,12.0,284.0,525.07,438.19
2016,4,13,17,15,510.5,84.5,2.95,11.5,232.0,446.47,374.23
2016,4,13,17,30,450.0,75.0,2.8,11.0,180.0,369.89,309.69
2016,4,13,17,45,353.5,62.5,2.7,10.5,132.0,280.63,232.47
2016,4,13,18,0,257.0,50.0,2.6,10.0,84.0,201.8,162.31
2016,4,13,18,15,145.0,31.5,2.55,9.5,49.0,119.93,84.39
2016,4,13,18,30,33.0,13.0,2.5,9.0,14.0,23.45,0.0
2016,4,13,18,45,16.5,6.5,2.45,9.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,45,75.5,14.5,2.2,8.5,20.0,13.19,0.0
2016,4,14,6,0,151.0,29.0,2.2,9.0,40.0,22.71,11.46
2016,4,14,6,15,271.0,43.5,2.25,9.0,83.5,33.65,24.05
2016,4,14,6,30,391.0,58.0,2.3,9.0,127.0,44.3,34.31
2016,4,14,6,45,467.5,68.5,2.35,9.5,178.0,53.05,42.52
2016,4,14,7,0,544.0,79.0,2.4,10.0,229.0,59.53,48.46
2016,4,14,7,15,575.5,82.0,2.5,10.0,270.0,59.4,48.33
2016,4,14,7,30,607.0,85.0,2.6,10.0,311.0,59.45,48.27
2016,4,14,7,45,655.0,87.0,2.75,10.5,364.0,79.46,49.5
2016,4,14,8,0,703.0,89.0,2.9,11.0,417.0,131.09,76.68
2016,4,14,8,15,683.0,109.0,2.95,11.5,456.0,191.46,125.37
2016,4,14,8,30,663.0,129.0,3.0,12.0,495.0,249.59,176.92
2016,4,14,8,45,668.0,142.5,3.1,12.5,538.0,307.13,228.15
2016,4,14,9,0,673.0,156.0,3.2,13.0,581.0,364.9,279.13
2016,4,14,9,15,502.0,232.0,3.25,13.0,561.0,400.82,313.98
2016,4,14,9,30,331.0,308.0,3.3,13.0,541.0,417.31,330.09
2016,4,14,9,45,456.5,280.0,3.4,13.5,618.0,485.26,384.04
2016,4,14,10,0,582.0,252.0,3.5,14.0,695.0,565.02,446.66
2016,4,14,10,15,542.0,279.0,3.55,14.0,704.0,599.01,472.98
2016,4,14,10,30,502.0,306.0,3.6,14.0,713.0,628.19,495.06
2016,4,14,10,45,536.0,306.5,3.65,14.0,751.5,683.17,536.98
2016,4,14,11,0,570.0,307.0,3.7,14.0,790.0,739.58,579.21
2016,4,14,11,15,310.0,348.5,3.8,14.0,612.0,588.58,463.27
2016,4,14,11,30,50.0,390.0,3.9,14.0,434.0,406.38,319.04
2016,4,14,11,45,49.5,392.0,4.0,14.0,435.5,412.95,324.79
2016,4,14,12,0,49.0,394.0,4.1,14.0,437.0,419.26,329.7
2016,4,14,12,15,65.5,409.5,4.2,14.0,467.0,454.86,357.64
2016,4,14,12,30,82.0,425.0,4.3,14.0,497.0,491.46,386.15
2016,4,14,12,45,76.5,416.5,4.4,14.5,483.0,482.35,378.64
2016,4,14,13,0,71.0,408.0,4.5,15.0,469.0,472.49,370.77
2016,4,14,13,15,282.0,365.5,4.55,14.5,602.0,676.95,532.96
2016,4,14,13,30,493.0,323.0,4.6,14.0,735.0,867.09,678.29
2016,4,14,13,45,273.0,337.5,4.65,14.0,565.0,647.54,520.27
2016,4,14,14,0,53.0,352.0,4.7,14.0,395.0,407.5,323.12
2016,4,14,14,15,445.0,246.0,4.7,14.0,577.0,742.23,592.59
2016,4,14,14,30,837.0,140.0,4.7,14.0,759.0,1013.2,792.29
2016,4,14,14,45,824.0,137.0,4.75,14.0,720.5,986.26,773.18
2016,4,14,15,0,811.0,134.0,4.8,14.0,682.0,956.15,753.93
2016,4,14,15,15,793.5,130.0,4.8,13.5,638.0,917.75,729.59
2016,4,14,15,30,776.0,126.0,4.8,13.0,594.0,882.67,707.46
2016,4,14,15,45,765.0,117.5,4.8,13.0,547.5,840.02,678.08
2016,4,14,16,0,754.0,109.0,4.8,13.0,501.0,795.06,646.66
2016,4,14,16,15,723.5,104.0,4.7,12.5,449.5,736.46,604.97
2016,4,14,16,30,693.0,99.0,4.6,12.0,398.0,677.63,562.26
2016,4,14,16,45,657.0,91.5,4.6,12.0,345.0,612.0,512.3
2016,4,14,17,0,621.0,84.0,4.6,12.0,292.0,547.49,460.53
2016,4,14,17,15,561.5,76.0,4.35,11.5,239.5,469.12,395.69
2016,4,14,17,30,502.0,68.0,4.1,11.0,187.0,395.07,332.32
2016,4,14,17,45,414.0,57.0,3.95,10.5,138.5,307.75,256.05
2016,4,14,18,0,326.0,46.0,3.8,10.0,90.0,228.23,184.6
2016,4,14,18,15,163.0,31.5,3.7,9.5,53.5,126.58,90.92
2016,4,14,18,30,0.0,17.0,3.6,9.0,17.0,15.46,0.0
2016,4,14,18,45,0.0,8.5,3.5,9.0,8.5,7.73,0.0
2016,4,14,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,45,128.0,13.5,2.65,6.5,23.5,12.28,0.0
2016,4,15,6,0,256.0,27.0,2.7,7.0,47.0,22.08,11.8
2016,4,15,6,15,374.5,38.0,2.75,7.5,92.5,30.35,21.36
2016,4,15,6,30,493.0,49.0,2.8,8.0,138.0,38.34,29.11
2016,4,15,6,45,562.0,57.5,2.9,8.5,190.5,43.77,34.3
2016,4,15,7,0,631.0,66.0,3.0,9.0,243.0,49.01,39.11
2016,4,15,7,15,679.0,72.0,3.15,9.5,297.5,51.99,41.71
2016,4,15,7,30,727.0,78.0,3.3,10.0,352.0,54.86,44.12
2016,4,15,7,45,756.0,84.0,3.45,10.5,405.5,87.81,53.69
2016,4,15,8,0,785.0,90.0,3.6,11.0,459.0,146.56,86.06
2016,4,15,8,15,809.5,94.0,3.55,11.5,510.5,206.51,132.36
2016,4,15,8,30,834.0,98.0,3.5,12.0,562.0,269.17,186.66
2016,4,15,8,45,850.5,101.5,3.45,12.5,609.5,331.52,242.8
2016,4,15,9,0,867.0,105.0,3.4,13.0,657.0,395.03,299.49
2016,4,15,9,15,881.0,107.5,3.3,13.5,699.5,457.53,353.97
2016,4,15,9,30,895.0,110.0,3.2,14.0,742.0,522.06,408.11
2016,4,15,9,45,910.0,109.5,3.1,14.5,780.0,581.84,456.73
2016,4,15,10,0,925.0,109.0,3.0,15.0,818.0,641.25,503.27
2016,4,15,10,15,932.5,110.5,2.95,15.0,848.0,697.06,546.62
2016,4,15,10,30,940.0,112.0,2.9,15.0,878.0,751.25,587.52
2016,4,15,10,45,947.0,112.0,2.9,15.5,900.5,801.84,623.01
2016,4,15,11,0,954.0,112.0,2.9,16.0,923.0,850.25,655.01
2016,4,15,11,15,956.5,112.5,2.9,16.0,937.5,893.06,683.96
2016,4,15,11,30,959.0,113.0,2.9,16.0,952.0,932.92,710.68
2016,4,15,11,45,962.0,112.0,2.95,16.0,958.5,968.64,734.85
2016,4,15,12,0,965.0,111.0,3.0,16.0,965.0,1001.06,756.77
2016,4,15,12,15,964.0,111.0,3.0,16.0,962.5,1027.28,774.09
2016,4,15,12,30,963.0,111.0,3.0,16.0,960.0,1049.74,788.98
2016,4,15,12,45,963.5,108.5,3.05,16.5,950.5,1067.23,799.65
2016,4,15,13,0,964.0,106.0,3.1,17.0,941.0,1080.76,807.81
2016,4,15,13,15,959.5,105.0,3.1,17.0,922.0,1086.84,812.26
2016,4,15,13,30,955.0,104.0,3.1,17.0,903.0,1088.81,814.22
2016,4,15,13,45,949.5,102.0,3.15,17.0,877.0,1084.57,812.75
2016,4,15,14,0,944.0,100.0,3.2,17.0,851.0,1076.27,808.79
2016,4,15,14,15,935.0,98.5,3.2,17.0,818.0,1061.03,799.9
2016,4,15,14,30,926.0,97.0,3.2,17.0,785.0,1041.98,788.61
2016,4,15,14,45,914.0,95.5,3.2,17.0,745.5,1016.34,772.97
2016,4,15,15,0,902.0,94.0,3.2,17.0,706.0,987.33,755.08
2016,4,15,15,15,887.5,91.5,3.15,17.0,661.5,951.63,732.17
2016,4,15,15,30,873.0,89.0,3.1,17.0,617.0,913.13,707.23
2016,4,15,15,45,853.0,86.0,3.05,17.0,568.0,875.01,682.4
2016,4,15,16,0,833.0,83.0,3.0,17.0,519.0,826.15,649.6
2016,4,15,16,15,807.0,79.5,2.9,16.5,466.5,770.16,612.06
2016,4,15,16,30,781.0,76.0,2.8,16.0,414.0,713.37,573.09
2016,4,15,16,45,747.0,71.0,2.7,15.5,360.5,648.5,526.94
2016,4,15,17,0,713.0,66.0,2.6,15.0,307.0,584.31,479.5
2016,4,15,17,15,660.0,60.0,2.55,14.0,253.5,511.47,422.63
2016,4,15,17,30,607.0,54.0,2.5,13.0,200.0,439.15,363.51
2016,4,15,17,45,527.0,46.0,2.45,12.5,150.0,354.36,290.91
2016,4,15,18,0,447.0,38.0,2.4,12.0,100.0,277.44,222.2
2016,4,15,18,15,305.5,26.0,2.45,11.5,60.0,179.5,130.63
2016,4,15,18,30,164.0,14.0,2.5,11.0,20.0,85.3,0.0
2016,4,15,18,45,82.0,7.0,2.55,11.0,10.0,6.37,0.0
2016,4,15,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,5,45,135.0,13.5,1.4,9.5,25.0,12.28,0.0
2016,4,16,6,0,270.0,27.0,1.3,10.0,50.0,21.92,12.03
2016,4,16,6,15,380.5,38.5,1.25,10.5,95.0,30.63,21.44
2016,4,16,6,30,491.0,50.0,1.2,11.0,140.0,39.02,29.43
2016,4,16,6,45,558.5,58.0,1.2,11.5,192.0,44.0,34.13
2016,4,16,7,0,626.0,66.0,1.2,12.0,244.0,48.81,38.49
2016,4,16,7,15,672.5,72.0,1.2,12.5,298.5,51.78,41.04
2016,4,16,7,30,719.0,78.0,1.2,13.0,353.0,54.64,43.4
2016,4,16,7,45,752.0,83.0,1.3,13.5,406.5,88.39,52.73
2016,4,16,8,0,785.0,88.0,1.4,14.0,460.0,146.47,84.49
2016,4,16,8,15,808.5,91.5,1.4,14.5,511.0,205.8,129.68
2016,4,16,8,30,832.0,95.0,1.4,15.0,562.0,267.7,182.26
2016,4,16,8,45,849.5,98.5,1.45,15.5,609.0,330.13,237.03
2016,4,16,9,0,867.0,102.0,1.5,16.0,656.0,393.84,292.28
2016,4,16,9,15,880.5,104.5,1.5,16.5,698.5,458.77,346.86
2016,4,16,9,30,894.0,107.0,1.5,17.0,741.0,520.31,396.99
2016,4,16,9,45,905.5,108.0,1.55,17.5,777.5,579.34,443.72
2016,4,16,10,0,917.0,109.0,1.6,18.0,814.0,637.69,488.29
2016,4,16,10,15,924.0,110.5,1.6,18.5,843.5,692.67,528.57
2016,4,16,10,30,931.0,112.0,1.6,19.0,873.0,746.01,566.32
2016,4,16,10,45,939.5,111.0,1.6,19.5,896.0,796.26,599.95
2016,4,16,11,0,948.0,110.0,1.6,20.0,919.0,844.46,630.28
2016,4,16,11,15,951.0,110.5,1.6,20.0,933.0,887.31,657.84
2016,4,16,11,30,954.0,111.0,1.6,20.0,947.0,927.27,683.29
2016,4,16,11,45,957.5,109.5,1.65,20.5,954.0,962.65,704.93
2016,4,16,12,0,961.0,108.0,1.7,21.0,961.0,994.77,724.38
2016,4,16,12,15,960.5,108.0,1.7,21.0,959.0,1021.22,740.88
2016,4,16,12,30,960.0,108.0,1.7,21.0,957.0,1043.96,755.1
2016,4,16,12,45,958.0,107.0,1.7,21.0,947.0,1060.37,765.42
2016,4,16,13,0,956.0,106.0,1.7,21.0,937.0,1072.82,773.44
2016,4,16,13,15,952.0,105.0,1.7,21.0,919.0,1079.25,777.85
2016,4,16,13,30,948.0,104.0,1.7,21.0,901.0,1081.61,779.93
2016,4,16,13,45,942.5,102.5,1.7,21.0,875.5,1077.85,778.38
2016,4,16,14,0,937.0,101.0,1.7,21.0,850.0,1070.08,774.53
2016,4,16,14,15,929.0,99.5,1.7,21.0,817.5,1055.85,766.78
2016,4,16,14,30,921.0,98.0,1.7,21.0,785.0,1037.83,756.8
2016,4,16,14,45,911.5,95.5,1.75,21.0,746.5,1013.52,743.63
2016,4,16,15,0,902.0,93.0,1.8,21.0,708.0,985.75,728.21
2016,4,16,15,15,887.5,91.0,1.8,20.5,663.5,950.61,708.57
2016,4,16,15,30,873.0,89.0,1.8,20.0,619.0,912.68,686.89
2016,4,16,15,45,853.0,86.5,1.8,20.0,570.0,875.13,663.9
2016,4,16,16,0,833.0,84.0,1.8,20.0,521.0,826.87,633.22
2016,4,16,16,15,807.0,80.5,1.75,19.5,469.0,770.89,597.3
2016,4,16,16,30,781.0,77.0,1.7,19.0,417.0,714.09,559.95
2016,4,16,16,45,732.5,75.0,1.65,19.0,361.5,642.23,509.45
2016,4,16,17,0,684.0,73.0,1.6,19.0,306.0,576.13,460.91
2016,4,16,17,15,631.0,66.5,1.5,18.0,253.0,500.87,403.89
2016,4,16,17,30,578.0,60.0,1.4,17.0,200.0,429.27,347.05
2016,4,16,17,45,473.5,52.5,1.35,16.0,149.0,333.58,268.61
2016,4,16,18,0,369.0,45.0,1.3,15.0,98.0,248.05,195.72
2016,4,16,18,15,184.5,33.0,1.3,14.5,59.5,136.21,98.3
2016,4,16,18,30,0.0,21.0,1.3,14.0,21.0,21.47,0.0
2016,4,16,18,45,0.0,10.5,1.3,14.0,10.5,9.55,0.0
2016,4,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,45,112.0,15.0,0.7,11.5,25.0,11.84,0.0
2016,4,17,6,0,224.0,30.0,0.7,12.0,50.0,23.46,13.57
2016,4,17,6,15,327.0,43.5,0.75,12.5,94.0,34.84,25.02
2016,4,17,6,30,430.0,57.0,0.8,13.0,138.0,44.78,34.34
2016,4,17,6,45,497.5,66.5,0.85,13.5,188.5,50.71,39.85
2016,4,17,7,0,565.0,76.0,0.9,14.0,239.0,56.41,44.94
2016,4,17,7,15,612.5,83.5,0.95,14.0,292.0,60.16,48.22
2016,4,17,7,30,660.0,91.0,1.0,14.0,345.0,63.73,51.26
2016,4,17,7,45,695.5,96.0,1.05,14.5,398.0,91.86,55.89
2016,4,17,8,0,731.0,101.0,1.1,15.0,451.0,147.23,86.73
2016,4,17,8,15,756.0,105.5,1.15,15.5,501.0,204.83,130.54
2016,4,17,8,30,781.0,110.0,1.2,16.0,551.0,269.77,184.95
2016,4,17,8,45,802.0,113.0,1.25,16.5,598.0,329.73,236.86
2016,4,17,9,0,823.0,116.0,1.3,17.0,645.0,391.46,289.72
2016,4,17,9,15,837.0,118.5,1.35,17.5,686.5,451.32,339.97
2016,4,17,9,30,851.0,121.0,1.4,18.0,728.0,511.52,388.81
2016,4,17,9,45,867.5,120.5,1.45,19.0,765.5,570.44,434.22
2016,4,17,10,0,884.0,120.0,1.5,20.0,803.0,629.03,477.64
2016,4,17,10,15,892.0,121.5,1.55,20.0,832.0,682.99,518.14
2016,4,17,10,30,900.0,123.0,1.6,20.0,861.0,735.48,556.55
2016,4,17,10,45,907.5,123.0,1.65,20.5,884.0,784.55,590.18
2016,4,17,11,0,915.0,123.0,1.7,21.0,907.0,831.59,620.33
2016,4,17,11,15,918.0,123.5,1.7,21.0,921.0,873.19,647.18
2016,4,17,11,30,921.0,124.0,1.7,21.0,935.0,912.01,672.0
2016,4,17,11,45,924.0,123.5,1.7,21.5,942.0,946.93,692.79
2016,4,17,12,0,927.0,123.0,1.7,22.0,949.0,978.71,711.41
2016,4,17,12,15,927.0,122.5,1.65,22.0,947.0,1004.37,726.72
2016,4,17,12,30,927.0,122.0,1.6,22.0,945.0,1026.47,739.78
2016,4,17,12,45,927.5,120.0,1.6,22.5,936.0,1043.86,749.25
2016,4,17,13,0,928.0,118.0,1.6,23.0,927.0,1057.46,756.46
2016,4,17,13,15,924.0,117.0,1.5,23.0,909.0,1063.71,759.06
2016,4,17,13,30,920.0,116.0,1.4,23.0,891.0,1066.02,759.35
2016,4,17,13,45,916.5,113.5,1.3,23.5,866.5,1063.28,755.17
2016,4,17,14,0,913.0,111.0,1.2,24.0,842.0,1056.6,748.72
2016,4,17,14,15,904.5,109.0,1.05,24.0,809.5,1041.56,737.75
2016,4,17,14,30,896.0,107.0,0.9,24.0,777.0,1022.81,724.63
2016,4,17,14,45,888.0,103.5,0.8,24.0,739.0,999.29,709.71
2016,4,17,15,0,880.0,100.0,0.7,24.0,701.0,972.32,692.78
2016,4,17,15,15,865.0,97.5,0.6,24.0,657.0,936.68,670.51
2016,4,17,15,30,850.0,95.0,0.5,24.0,613.0,907.28,652.26
2016,4,17,15,45,833.0,90.5,0.4,24.0,565.0,861.87,623.73
2016,4,17,16,0,816.0,86.0,0.3,24.0,517.0,814.38,593.89
2016,4,17,16,15,790.5,82.5,0.35,23.5,465.5,759.42,562.38
2016,4,17,16,30,765.0,79.0,0.4,23.0,414.0,703.66,529.28
2016,4,17,16,45,730.5,74.0,0.45,22.5,361.0,639.14,488.69
2016,4,17,17,0,696.0,69.0,0.5,22.0,308.0,575.37,446.31
2016,4,17,17,15,645.0,62.5,0.65,21.0,255.0,504.22,396.55
2016,4,17,17,30,594.0,56.0,0.8,20.0,202.0,433.21,343.48
2016,4,17,17,45,514.5,48.0,0.95,19.5,152.5,349.43,276.41
2016,4,17,18,0,435.0,40.0,1.1,19.0,103.0,273.4,212.23
2016,4,17,18,15,306.5,27.5,1.15,18.0,63.0,180.86,130.53
2016,4,17,18,30,178.0,15.0,1.2,17.0,23.0,92.26,0.0
2016,4,17,18,45,89.0,7.5,1.25,16.5,11.5,33.03,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,5,45,145.0,15.0,0.55,12.5,28.0,12.06,0.0
2016,4,18,6,0,290.0,30.0,0.5,13.0,56.0,24.39,14.59
2016,4,18,6,15,394.5,41.0,0.5,13.5,102.0,32.55,22.99
2016,4,18,6,30,499.0,52.0,0.5,14.0,148.0,40.42,30.4
2016,4,18,6,45,567.5,60.0,0.5,14.5,201.0,45.35,34.97
2016,4,18,7,0,636.0,68.0,0.5,15.0,254.0,50.11,39.2
2016,4,18,7,15,681.0,74.0,0.45,15.5,308.0,53.02,41.65
2016,4,18,7,30,726.0,80.0,0.4,16.0,362.0,55.82,43.91
2016,4,18,7,45,757.5,84.5,0.4,16.5,416.0,92.82,54.0
2016,4,18,8,0,789.0,89.0,0.4,17.0,470.0,150.69,85.96
2016,4,18,8,15,812.5,93.0,0.45,17.5,521.0,210.63,131.1
2016,4,18,8,30,836.0,97.0,0.5,18.0,572.0,273.13,183.05
2016,4,18,8,45,854.0,99.5,0.6,19.0,619.0,335.04,235.67
2016,4,18,9,0,872.0,102.0,0.7,20.0,666.0,398.24,288.57
2016,4,18,9,15,885.0,104.5,0.8,20.5,708.0,463.17,341.82
2016,4,18,9,30,898.0,107.0,0.9,21.0,750.0,524.57,390.8
2016,4,18,9,45,912.0,106.5,1.0,21.5,787.0,583.7,436.55
2016,4,18,10,0,926.0,106.0,1.1,22.0,824.0,642.35,480.45
2016,4,18,10,15,932.5,107.5,1.15,22.0,853.5,697.25,520.85
2016,4,18,10,30,939.0,109.0,1.2,22.0,883.0,750.44,558.98
2016,4,18,10,45,944.0,109.5,1.25,22.5,904.5,799.65,591.39
2016,4,18,11,0,949.0,110.0,1.3,23.0,926.0,846.53,620.71
2016,4,18,11,15,951.5,110.5,1.3,23.0,940.0,888.82,647.28
2016,4,18,11,30,954.0,111.0,1.3,23.0,954.0,928.18,671.75
2016,4,18,11,45,954.5,111.5,1.3,23.5,960.0,962.68,691.63
2016,4,18,12,0,955.0,112.0,1.3,24.0,966.0,993.8,709.26
2016,4,18,12,15,954.0,112.0,1.3,24.0,963.5,1019.51,724.85
2016,4,18,12,30,953.0,112.0,1.3,24.0,961.0,1041.52,738.23
2016,4,18,12,45,947.0,114.0,1.3,24.0,949.5,1056.87,747.63
2016,4,18,13,0,941.0,116.0,1.3,24.0,938.0,1068.27,754.79
2016,4,18,13,15,936.5,115.0,1.3,24.0,920.0,1074.06,758.69
2016,4,18,13,30,932.0,114.0,1.3,24.0,902.0,1075.84,760.38
2016,4,18,13,45,921.0,115.0,1.3,24.0,875.0,1069.22,757.11
2016,4,18,14,0,910.0,116.0,1.3,24.0,848.0,1058.73,751.72
2016,4,18,14,15,901.0,114.5,1.3,23.5,815.0,1043.78,745.18
2016,4,18,14,30,892.0,113.0,1.3,23.0,782.0,1025.17,736.47
2016,4,18,14,45,872.0,114.5,1.35,23.0,741.5,1006.12,727.01
2016,4,18,15,0,852.0,116.0,1.4,23.0,701.0,973.47,708.85
2016,4,18,15,15,836.0,113.5,1.4,22.5,657.0,937.19,688.89
2016,4,18,15,30,820.0,111.0,1.4,22.0,613.0,898.28,666.95
2016,4,18,15,45,791.0,110.0,1.45,22.0,563.0,847.2,635.9
2016,4,18,16,0,762.0,109.0,1.5,22.0,513.0,799.66,606.69
2016,4,18,16,15,702.5,103.0,1.5,21.5,446.5,716.08,552.06
2016,4,18,16,30,643.0,97.0,1.5,21.0,380.0,634.65,497.31
2016,4,18,16,45,571.5,102.0,1.55,20.5,330.0,560.08,444.66
2016,4,18,17,0,500.0,107.0,1.6,20.0,280.0,484.31,388.29
2016,4,18,17,15,456.0,94.0,1.6,19.0,231.5,416.9,337.13
2016,4,18,17,30,412.0,81.0,1.6,18.0,183.0,352.84,286.19
2016,4,18,17,45,344.0,66.0,1.6,17.0,137.5,277.56,223.93
2016,4,18,18,0,276.0,51.0,1.6,16.0,92.0,209.29,165.34
2016,4,18,18,15,138.0,36.0,1.65,15.5,56.5,111.08,80.77
2016,4,18,18,30,0.0,21.0,1.7,15.0,21.0,20.77,0.0
2016,4,18,18,45,0.0,10.5,1.75,14.5,10.5,9.55,0.0
2016,4,18,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,45,126.0,16.5,1.2,11.5,28.5,12.99,0.0
2016,4,19,6,0,252.0,33.0,1.1,12.0,57.0,25.78,16.04
2016,4,19,6,15,353.5,45.5,1.05,12.5,102.5,36.32,26.43
2016,4,19,6,30,455.0,58.0,1.0,13.0,148.0,45.32,34.88
2016,4,19,6,45,532.5,65.0,1.0,13.5,200.5,49.18,38.51
2016,4,19,7,0,610.0,72.0,1.0,14.0,253.0,52.99,41.9
2016,4,19,7,15,655.5,78.5,0.95,14.0,307.0,56.13,44.64
2016,4,19,7,30,701.0,85.0,0.9,14.0,361.0,59.14,47.18
2016,4,19,7,45,739.5,88.0,0.9,14.5,415.0,90.67,52.38
2016,4,19,8,0,778.0,91.0,0.9,15.0,469.0,152.55,88.66
2016,4,19,8,15,801.5,94.5,0.9,15.5,519.5,211.37,133.71
2016,4,19,8,30,825.0,98.0,0.9,16.0,570.0,272.74,185.49
2016,4,19,8,45,843.5,100.5,0.9,17.0,617.0,334.07,238.09
2016,4,19,9,0,862.0,103.0,0.9,18.0,664.0,396.75,290.83
2016,4,19,9,15,875.5,105.5,0.85,18.5,706.0,461.24,343.5
2016,4,19,9,30,889.0,108.0,0.8,19.0,748.0,522.26,391.53
2016,4,19,9,45,893.0,113.0,0.8,20.0,782.5,580.21,434.91
2016,4,19,10,0,897.0,118.0,0.8,21.0,817.0,636.76,475.34
2016,4,19,10,15,904.5,120.0,0.8,21.0,846.5,691.31,514.67
2016,4,19,10,30,912.0,122.0,0.8,21.0,876.0,744.31,551.73
2016,4,19,10,45,911.0,126.5,0.8,21.5,896.0,791.54,582.3
2016,4,19,11,0,910.0,131.0,0.8,22.0,916.0,836.09,609.15
2016,4,19,11,15,913.0,132.0,0.85,22.0,930.5,877.87,635.87
2016,4,19,11,30,916.0,133.0,0.9,22.0,945.0,916.9,660.72
2016,4,19,11,45,911.5,137.0,0.95,22.5,949.5,949.19,679.95
2016,4,19,12,0,907.0,141.0,1.0,23.0,954.0,978.03,697.01
2016,4,19,12,15,690.0,254.0,1.05,23.0,872.0,928.1,665.69
2016,4,19,12,30,473.0,367.0,1.1,23.0,790.0,847.59,609.93
2016,4,19,12,45,399.0,391.0,1.15,23.0,745.5,800.86,579.85
2016,4,19,13,0,325.0,415.0,1.2,23.0,701.0,762.5,553.98
2016,4,19,13,15,387.5,379.5,1.25,22.5,713.5,796.11,580.85
2016,4,19,13,30,450.0,344.0,1.3,22.0,726.0,843.23,615.52
2016,4,19,13,45,355.5,365.5,1.4,22.0,662.5,759.48,559.07
2016,4,19,14,0,261.0,387.0,1.5,22.0,599.0,689.95,511.58
2016,4,19,14,15,305.0,360.0,1.55,21.5,597.5,706.33,527.24
2016,4,19,14,30,349.0,333.0,1.6,21.0,596.0,719.96,540.33
2016,4,19,14,45,225.0,326.5,1.7,21.0,493.0,570.87,434.49
2016,4,19,15,0,101.0,320.0,1.8,21.0,390.0,425.66,327.45
2016,4,19,15,15,96.0,297.5,1.85,20.5,360.5,396.37,307.94
2016,4,19,15,30,91.0,275.0,1.9,20.0,331.0,366.82,287.2
2016,4,19,15,45,133.0,255.0,2.0,19.5,330.0,397.33,313.53
2016,4,19,16,0,175.0,235.0,2.1,19.0,329.0,408.04,324.63
2016,4,19,16,15,126.0,209.5,2.15,18.0,273.5,334.68,268.65
2016,4,19,16,30,77.0,184.0,2.2,17.0,218.0,251.11,203.11
2016,4,19,16,45,68.5,162.5,2.25,16.5,190.0,219.89,178.84
2016,4,19,17,0,60.0,141.0,2.3,16.0,162.0,189.17,154.24
2016,4,19,17,15,51.5,118.0,2.25,15.5,134.0,157.1,127.88
2016,4,19,17,30,43.0,95.0,2.2,15.0,106.0,125.5,101.32
2016,4,19,17,45,31.5,73.5,2.2,14.5,80.5,94.78,74.88
2016,4,19,18,0,20.0,52.0,2.2,14.0,55.0,64.7,48.66
2016,4,19,18,15,10.0,32.5,2.15,13.5,34.0,38.35,25.15
2016,4,19,18,30,0.0,13.0,2.1,13.0,13.0,11.44,0.0
2016,4,19,18,45,0.0,6.5,2.05,13.0,6.5,5.91,0.0
2016,4,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,5,45,153.0,16.5,1.15,10.5,31.5,13.21,0.0
2016,4,20,6,0,306.0,33.0,1.2,11.0,63.0,26.85,17.23
2016,4,20,6,15,407.5,43.5,1.2,11.5,110.0,34.46,24.96
2016,4,20,6,30,509.0,54.0,1.2,12.0,157.0,41.82,31.93
2016,4,20,6,45,574.0,62.0,1.3,13.0,209.5,46.69,36.37
2016,4,20,7,0,639.0,70.0,1.4,14.0,262.0,51.38,40.46
2016,4,20,7,15,683.0,75.5,1.35,14.5,316.0,53.85,42.51
2016,4,20,7,30,727.0,81.0,1.3,15.0,370.0,56.23,44.4
2016,4,20,7,45,758.0,85.5,1.3,15.5,423.5,96.52,55.92
2016,4,20,8,0,789.0,90.0,1.3,16.0,477.0,154.35,89.23
2016,4,20,8,15,812.0,93.5,1.3,16.0,527.0,213.74,135.24
2016,4,20,8,30,835.0,97.0,1.3,16.0,577.0,275.59,188.07
2016,4,20,8,45,856.0,98.0,1.35,16.5,625.0,336.97,241.61
2016,4,20,9,0,877.0,99.0,1.4,17.0,673.0,403.69,298.65
2016,4,20,9,15,889.5,101.0,1.4,17.5,714.0,464.51,349.69
2016,4,20,9,30,902.0,103.0,1.4,18.0,755.0,525.3,398.85
2016,4,20,9,45,918.5,100.5,1.45,18.5,792.5,584.01,444.99
2016,4,20,10,0,935.0,98.0,1.5,19.0,830.0,642.44,489.33
2016,4,20,10,15,941.0,99.5,1.55,19.0,858.5,697.2,530.5
2016,4,20,10,30,947.0,101.0,1.6,19.0,887.0,750.16,569.32
2016,4,20,10,45,946.0,105.0,1.65,19.0,907.0,798.28,602.51
2016,4,20,11,0,945.0,109.0,1.7,19.0,927.0,843.59,632.75
2016,4,20,11,15,947.5,110.0,1.7,19.0,941.5,885.99,660.25
2016,4,20,11,30,950.0,111.0,1.7,19.0,956.0,925.49,685.6
2016,4,20,11,45,938.0,120.0,1.75,19.5,958.5,956.78,704.73
2016,4,20,12,0,926.0,129.0,1.8,20.0,961.0,984.12,721.29
2016,4,20,12,15,925.0,128.5,1.8,20.0,958.5,1008.66,736.8
2016,4,20,12,30,924.0,128.0,1.8,20.0,956.0,1029.62,750.06
2016,4,20,12,45,921.0,127.5,1.85,20.0,945.5,1044.92,760.54
2016,4,20,13,0,918.0,127.0,1.9,20.0,935.0,1056.4,768.77
2016,4,20,13,15,913.5,126.0,1.9,19.5,916.5,1061.99,774.2
2016,4,20,13,30,909.0,125.0,1.9,19.0,898.0,1063.69,777.37
2016,4,20,13,45,900.5,125.0,1.95,19.0,871.5,1058.51,775.57
2016,4,20,14,0,892.0,125.0,2.0,19.0,845.0,1049.53,771.53
2016,4,20,14,15,882.5,123.0,2.0,19.0,812.5,1033.68,762.51
2016,4,20,14,30,873.0,121.0,2.0,19.0,780.0,1014.24,751.33
2016,4,20,14,45,860.5,118.5,2.0,19.0,741.0,998.5,742.68
2016,4,20,15,0,848.0,116.0,2.0,19.0,702.0,968.6,724.69
2016,4,20,15,15,831.5,113.0,1.95,18.5,658.0,931.34,702.61
2016,4,20,15,30,815.0,110.0,1.9,18.0,614.0,891.5,678.6
2016,4,20,15,45,797.5,105.0,1.9,17.5,566.0,846.16,651.01
2016,4,20,16,0,780.0,100.0,1.9,17.0,518.0,798.86,621.53
2016,4,20,16,15,565.0,132.5,1.85,16.5,420.0,637.66,507.48
2016,4,20,16,30,350.0,165.0,1.8,16.0,322.0,465.14,376.37
2016,4,20,16,45,326.5,149.5,1.8,16.0,281.0,416.25,339.82
2016,4,20,17,0,303.0,134.0,1.8,16.0,240.0,368.55,302.36
2016,4,20,17,15,426.5,99.5,1.7,15.0,222.0,403.97,332.66
2016,4,20,17,30,550.0,65.0,1.6,14.0,204.0,417.29,342.89
2016,4,20,17,45,474.5,55.0,1.55,13.5,155.0,335.54,273.75
2016,4,20,18,0,399.0,45.0,1.5,13.0,106.0,261.15,208.86
2016,4,20,18,15,199.5,36.0,1.5,12.5,66.5,144.12,108.34
2016,4,20,18,30,0.0,27.0,1.5,12.0,27.0,29.02,3.08
2016,4,20,18,45,0.0,13.5,1.5,12.0,13.5,12.28,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,12.0,0.9,12.0,12.0,10.55,0.0
2016,4,21,6,0,0.0,24.0,0.9,12.0,24.0,21.15,12.47
2016,4,21,6,15,0.0,41.5,1.0,12.5,41.5,36.21,26.46
2016,4,21,6,30,0.0,59.0,1.1,13.0,59.0,50.82,39.83
2016,4,21,6,45,0.0,78.5,1.2,13.5,78.5,66.79,54.2
2016,4,21,7,0,0.0,98.0,1.3,14.0,98.0,82.6,68.12
2016,4,21,7,15,3.5,117.5,1.35,14.0,118.5,98.28,81.79
2016,4,21,7,30,7.0,137.0,1.4,14.0,139.0,113.81,95.1
2016,4,21,7,45,12.5,157.5,1.5,14.5,163.0,131.45,104.63
2016,4,21,8,0,18.0,178.0,1.6,15.0,187.0,150.66,119.37
2016,4,21,8,15,53.5,216.5,1.65,15.0,247.0,183.51,144.04
2016,4,21,8,30,89.0,255.0,1.7,15.0,307.0,227.11,177.53
2016,4,21,8,45,72.0,268.5,1.8,15.0,312.5,242.06,190.07
2016,4,21,9,0,55.0,282.0,1.9,15.0,318.0,254.78,200.6
2016,4,21,9,15,252.5,280.5,1.95,15.0,462.5,339.84,265.45
2016,4,21,9,30,450.0,279.0,2.0,15.0,607.0,452.47,352.15
2016,4,21,9,45,386.5,319.0,2.05,15.5,610.0,482.16,374.84
2016,4,21,10,0,323.0,359.0,2.1,16.0,613.0,504.78,391.42
2016,4,21,10,15,209.0,381.0,2.1,16.0,547.5,471.59,365.83
2016,4,21,10,30,95.0,403.0,2.1,16.0,482.0,424.57,328.96
2016,4,21,10,45,190.0,412.0,2.1,16.5,575.5,515.49,397.91
2016,4,21,11,0,285.0,421.0,2.1,17.0,669.0,616.76,471.87
2016,4,21,11,15,222.0,437.0,2.15,17.0,632.0,591.42,451.82
2016,4,21,11,30,159.0,453.0,2.2,17.0,595.0,566.42,432.49
2016,4,21,11,45,165.5,451.0,2.25,17.0,600.0,581.27,443.84
2016,4,21,12,0,172.0,449.0,2.3,17.0,605.0,595.66,454.61
2016,4,21,12,15,126.0,441.5,2.35,17.0,556.0,554.52,423.81
2016,4,21,12,30,80.0,434.0,2.4,17.0,507.0,496.59,380.73
2016,4,21,12,45,200.5,426.5,2.5,17.5,605.0,627.08,479.46
2016,4,21,13,0,321.0,419.0,2.6,18.0,703.0,761.79,576.77
2016,4,21,13,15,168.5,349.5,2.65,17.5,498.0,527.28,406.76
2016,4,21,13,30,16.0,280.0,2.7,17.0,293.0,274.33,213.19
2016,4,21,13,45,81.5,340.5,2.8,17.0,406.5,419.36,327.82
2016,4,21,14,0,147.0,401.0,2.9,17.0,520.0,571.25,442.39
2016,4,21,14,15,74.0,277.5,2.9,17.0,337.5,348.3,273.64
2016,4,21,14,30,1.0,154.0,2.9,17.0,155.0,140.2,108.55
2016,4,21,14,45,25.0,225.0,2.95,17.0,243.0,245.77,194.29
2016,4,21,15,0,49.0,296.0,3.0,17.0,331.0,347.61,274.73
2016,4,21,15,15,55.0,281.5,2.95,16.5,318.0,338.7,268.84
2016,4,21,15,30,61.0,267.0,2.9,16.0,305.0,329.32,262.97
2016,4,21,15,45,30.5,203.5,2.9,16.0,222.5,231.29,185.1
2016,4,21,16,0,0.0,140.0,2.9,16.0,140.0,128.06,100.92
2016,4,21,16,15,68.0,165.0,2.85,15.5,196.0,220.72,179.99
2016,4,21,16,30,136.0,190.0,2.8,15.0,252.0,316.21,259.47
2016,4,21,16,45,128.5,167.5,2.8,15.0,220.5,281.06,231.2
2016,4,21,17,0,121.0,145.0,2.8,15.0,189.0,246.09,202.97
2016,4,21,17,15,111.0,122.0,2.65,14.5,157.0,209.15,172.68
2016,4,21,17,30,101.0,99.0,2.5,14.0,125.0,172.7,142.01
2016,4,21,17,45,84.5,77.5,2.4,13.5,95.5,135.36,109.72
2016,4,21,18,0,68.0,56.0,2.3,13.0,66.0,99.19,77.85
2016,4,21,18,15,34.0,37.0,2.25,12.5,42.0,53.94,38.09
2016,4,21,18,30,0.0,18.0,2.2,12.0,18.0,16.04,0.77
2016,4,21,18,45,0.0,9.0,2.15,12.0,9.0,8.19,0.0
2016,4,21,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,4.5,3.75,12.0,4.5,3.94,0.0
2016,4,22,6,0,0.0,9.0,3.8,12.0,9.0,7.9,1.13
2016,4,22,6,15,0.0,16.0,3.85,12.0,16.0,14.06,6.85
2016,4,22,6,30,0.0,23.0,3.9,12.0,23.0,20.23,12.57
2016,4,22,6,45,0.0,30.5,4.0,12.5,30.5,26.85,18.6
2016,4,22,7,0,0.0,38.0,4.1,13.0,38.0,33.49,24.55
2016,4,22,7,15,0.0,45.5,4.2,13.0,45.5,40.13,30.46
2016,4,22,7,30,0.0,53.0,4.3,13.0,53.0,46.79,36.31
2016,4,22,7,45,67.0,134.5,4.45,13.0,168.0,113.25,88.79
2016,4,22,8,0,134.0,216.0,4.6,13.0,283.0,178.76,138.99
2016,4,22,8,15,71.5,203.0,4.7,13.0,239.5,177.42,140.07
2016,4,22,8,30,9.0,190.0,4.8,13.0,196.0,164.42,131.72
2016,4,22,8,45,21.5,227.0,4.9,13.5,241.5,199.96,159.94
2016,4,22,9,0,34.0,264.0,5.0,14.0,287.0,233.42,186.24
2016,4,22,9,15,18.5,217.5,5.1,14.0,230.5,196.65,156.54
2016,4,22,9,30,3.0,171.0,5.2,14.0,174.0,151.69,119.87
2016,4,22,9,45,8.5,212.5,5.35,14.0,219.5,191.07,151.74
2016,4,22,10,0,14.0,254.0,5.5,14.0,265.0,231.42,184.07
2016,4,22,10,15,18.5,282.5,5.55,14.0,297.5,260.89,207.46
2016,4,22,10,30,23.0,311.0,5.6,14.0,330.0,291.17,231.38
2016,4,22,10,45,11.5,178.0,5.65,14.0,187.5,166.81,131.51
2016,4,22,11,0,0.0,45.0,5.7,14.0,45.0,39.99,27.51
2016,4,22,11,15,7.0,155.0,5.7,13.5,161.5,144.07,113.26
2016,4,22,11,30,14.0,265.0,5.7,13.0,278.0,250.2,199.14
2016,4,22,11,45,12.0,239.5,5.7,13.0,251.0,226.27,179.74
2016,4,22,12,0,10.0,214.0,5.7,13.0,224.0,201.93,160.15
2016,4,22,12,15,5.0,160.0,5.6,13.0,165.0,148.38,116.67
2016,4,22,12,30,0.0,106.0,5.5,13.0,106.0,94.71,72.69
2016,4,22,12,45,5.0,164.5,5.4,13.0,169.5,153.02,120.6
2016,4,22,13,0,10.0,223.0,5.3,13.0,233.0,212.64,168.98
2016,4,22,13,15,223.5,287.5,5.2,12.5,479.5,532.57,429.55
2016,4,22,13,30,437.0,352.0,5.1,12.0,726.0,836.84,662.53
2016,4,22,13,45,446.5,336.5,5.05,12.0,709.0,834.88,660.39
2016,4,22,14,0,456.0,321.0,5.0,12.0,692.0,830.33,658.16
2016,4,22,14,15,228.0,204.5,5.0,12.0,390.0,455.97,371.71
2016,4,22,14,30,0.0,88.0,5.0,12.0,88.0,78.15,59.65
2016,4,22,14,45,263.5,161.0,5.0,12.5,344.5,457.11,377.18
2016,4,22,15,0,527.0,234.0,5.0,13.0,601.0,789.59,635.58
2016,4,22,15,15,673.0,172.0,5.0,12.5,610.5,854.21,686.99
2016,4,22,15,30,819.0,110.0,5.0,12.0,620.0,894.03,719.31
2016,4,22,15,45,509.5,173.5,5.0,12.0,482.5,666.88,547.44
2016,4,22,16,0,200.0,237.0,5.0,12.0,345.0,429.97,354.98
2016,4,22,16,15,474.5,162.5,4.9,12.0,385.5,590.76,491.5
2016,4,22,16,30,749.0,88.0,4.8,12.0,426.0,699.38,580.05
2016,4,22,16,45,710.5,83.5,4.7,12.0,372.5,637.04,531.91
2016,4,22,17,0,672.0,79.0,4.6,12.0,319.0,572.34,480.37
2016,4,22,17,15,619.0,73.0,4.35,11.5,266.0,498.4,419.68
2016,4,22,17,30,566.0,67.0,4.1,11.0,213.0,428.04,359.93
2016,4,22,17,45,477.0,59.0,3.9,10.5,162.5,340.62,284.19
2016,4,22,18,0,388.0,51.0,3.7,10.0,112.0,261.58,213.69
2016,4,22,18,15,260.0,37.5,3.5,9.5,71.5,169.84,131.4
2016,4,22,18,30,132.0,24.0,3.3,9.0,31.0,88.0,35.63
2016,4,22,18,45,66.0,12.0,3.15,9.0,15.5,30.23,0.0
2016,4,22,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,23,5,45,158.5,18.0,2.35,9.5,36.0,14.24,3.08
2016,4,23,6,0,317.0,36.0,2.4,10.0,72.0,29.1,19.67
2016,4,23,6,15,413.5,46.0,2.4,10.0,118.5,36.18,26.76
2016,4,23,6,30,510.0,56.0,2.4,10.0,165.0,43.02,33.32
2016,4,23,6,45,569.5,64.0,2.45,10.5,216.5,47.8,37.76
2016,4,23,7,0,629.0,72.0,2.5,11.0,268.0,52.4,41.86
2016,4,23,7,15,671.0,77.5,2.5,11.5,321.5,54.8,43.85
2016,4,23,7,30,713.0,83.0,2.5,12.0,375.0,57.1,45.68
2016,4,23,7,45,740.5,88.5,2.5,12.5,426.5,102.06,59.9
2016,4,23,8,0,768.0,94.0,2.5,13.0,478.0,159.13,94.86
2016,4,23,8,15,790.0,97.5,2.5,13.0,527.5,216.92,141.01
2016,4,23,8,30,812.0,101.0,2.5,13.0,577.0,277.05,193.63
2016,4,23,8,45,825.5,105.5,2.5,13.5,622.0,337.52,247.63
2016,4,23,9,0,839.0,110.0,2.5,14.0,667.0,398.8,301.58
2016,4,23,9,15,852.0,112.0,2.5,14.0,707.5,458.26,353.37
2016,4,23,9,30,865.0,114.0,2.5,14.0,748.0,519.71,405.1
2016,4,23,9,45,881.5,112.0,2.5,14.5,784.5,576.77,451.2
2016,4,23,10,0,898.0,110.0,2.5,15.0,821.0,633.62,495.59
2016,4,23,10,15,905.0,111.5,2.5,15.0,849.0,686.99,536.87
2016,4,23,10,30,912.0,113.0,2.5,15.0,877.0,738.75,575.86
2016,4,23,10,45,915.5,114.0,2.55,15.5,898.0,785.65,608.65
2016,4,23,11,0,919.0,115.0,2.6,16.0,919.0,830.17,638.26
2016,4,23,11,15,921.5,116.0,2.6,16.0,932.5,871.33,666.06
2016,4,23,11,30,924.0,117.0,2.6,16.0,946.0,909.69,691.74
2016,4,23,11,45,923.5,118.0,2.6,16.0,951.0,942.42,713.45
2016,4,23,12,0,923.0,119.0,2.6,16.0,956.0,971.86,732.92
2016,4,23,12,15,922.5,119.0,2.65,16.0,953.5,996.91,749.94
2016,4,23,12,30,922.0,119.0,2.7,16.0,951.0,1018.43,764.69
2016,4,23,12,45,917.0,120.0,2.8,16.5,940.0,1032.92,773.92
2016,4,23,13,0,912.0,121.0,2.9,17.0,929.0,1043.59,780.78
2016,4,23,13,15,907.5,120.0,3.05,16.5,911.0,1048.87,787.62
2016,4,23,13,30,903.0,119.0,3.2,16.0,893.0,1050.29,792.06
2016,4,23,13,45,891.5,120.5,3.35,16.0,866.5,1043.44,789.58
