Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,14,0,880.0,122.0,3.5,16.0,840.0,1032.88,784.71
2016,4,23,14,15,871.0,120.5,3.55,16.0,807.5,1018.02,776.21
2016,4,23,14,30,862.0,119.0,3.6,16.0,775.0,999.64,765.41
2016,4,23,14,45,844.5,119.0,3.7,16.0,736.0,981.8,755.41
2016,4,23,15,0,827.0,119.0,3.8,16.0,697.0,950.23,735.8
2016,4,23,15,15,811.0,116.5,3.8,15.5,653.5,914.48,713.92
2016,4,23,15,30,795.0,114.0,3.8,15.0,610.0,876.2,690.01
2016,4,23,15,45,769.0,112.0,3.85,15.0,561.5,827.4,657.12
2016,4,23,16,0,743.0,110.0,3.9,15.0,513.0,781.86,626.18
2016,4,23,16,15,514.0,144.5,3.85,14.5,411.0,601.31,491.18
2016,4,23,16,30,285.0,179.0,3.8,14.0,309.0,430.37,354.96
2016,4,23,16,45,179.5,161.0,3.8,14.0,239.5,309.05,256.46
2016,4,23,17,0,74.0,143.0,3.8,14.0,170.0,199.33,164.38
2016,4,23,17,15,280.0,110.0,3.65,13.5,187.0,310.43,260.47
2016,4,23,17,30,486.0,77.0,3.5,13.0,204.0,392.4,327.78
2016,4,23,17,45,404.0,66.5,3.4,12.5,156.0,307.23,254.39
2016,4,23,18,0,322.0,56.0,3.3,12.0,108.0,234.77,190.38
2016,4,23,18,15,213.0,40.0,3.2,11.5,69.0,153.47,118.1
2016,4,23,18,30,104.0,24.0,3.1,11.0,30.0,78.47,35.86
2016,4,23,18,45,52.0,12.0,3.05,11.0,15.0,26.11,0.0
2016,4,23,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,24,5,45,45.0,22.0,3.35,9.5,27.0,18.68,6.96
2016,4,24,6,0,90.0,44.0,3.5,10.0,54.0,35.85,25.63
2016,4,24,6,15,136.0,65.0,3.5,10.0,89.5,50.36,39.44
2016,4,24,6,30,182.0,86.0,3.5,10.0,125.0,65.44,53.5
2016,4,24,6,45,219.0,106.0,3.55,10.5,166.0,79.32,66.11
2016,4,24,7,0,256.0,126.0,3.6,11.0,207.0,92.71,77.98
2016,4,24,7,15,297.0,138.0,3.6,11.0,248.5,100.51,84.78
2016,4,24,7,30,338.0,150.0,3.6,11.0,290.0,107.99,91.16
2016,4,24,7,45,534.5,130.5,3.6,11.5,385.0,118.07,79.2
2016,4,24,8,0,731.0,111.0,3.6,12.0,480.0,163.66,100.57
2016,4,24,8,15,756.0,115.5,3.55,12.5,530.0,221.15,146.52
2016,4,24,8,30,781.0,120.0,3.5,13.0,580.0,286.29,202.79
2016,4,24,8,45,809.5,119.0,3.5,13.5,628.5,344.93,254.85
2016,4,24,9,0,838.0,118.0,3.5,14.0,677.0,406.15,308.67
2016,4,24,9,15,851.5,121.0,3.4,14.5,718.5,466.64,360.75
2016,4,24,9,30,865.0,124.0,3.3,15.0,760.0,527.38,411.24
2016,4,24,9,45,879.0,124.0,3.25,15.5,796.5,586.29,458.71
2016,4,24,10,0,893.0,124.0,3.2,16.0,833.0,643.37,503.2
2016,4,24,10,15,900.5,125.5,3.25,16.0,861.5,696.89,544.96
2016,4,24,10,30,908.0,127.0,3.3,16.0,890.0,748.86,584.56
2016,4,24,10,45,727.0,230.0,3.4,16.5,851.0,758.21,587.62
2016,4,24,11,0,546.0,333.0,3.5,17.0,812.0,745.41,574.11
2016,4,24,11,15,501.0,353.0,3.7,17.0,797.0,754.82,581.11
2016,4,24,11,30,456.0,373.0,3.9,17.0,782.0,759.51,584.33
2016,4,24,11,45,684.5,255.5,4.1,17.0,875.0,875.4,674.05
2016,4,24,12,0,913.0,138.0,4.3,17.0,968.0,980.81,749.01
2016,4,24,12,15,912.5,138.0,4.5,17.0,966.0,1005.81,767.14
2016,4,24,12,30,912.0,138.0,4.7,17.0,964.0,1027.32,783.72
2016,4,24,12,45,718.0,244.5,4.95,17.0,890.0,981.89,754.44
2016,4,24,13,0,524.0,351.0,5.2,17.0,816.0,906.45,698.31
2016,4,24,13,15,693.5,254.0,5.35,16.5,857.5,991.52,767.38
2016,4,24,13,30,863.0,157.0,5.5,16.0,899.0,1061.37,819.27
2016,4,24,13,45,635.5,251.0,5.65,16.0,788.5,940.95,734.71
2016,4,24,14,0,408.0,345.0,5.8,16.0,678.0,805.42,631.66
2016,4,24,14,15,592.5,261.5,5.85,15.5,725.0,902.73,711.9
2016,4,24,14,30,777.0,178.0,5.9,15.0,772.0,997.83,785.01
2016,4,24,14,45,694.5,192.5,5.95,15.0,704.0,922.8,731.75
2016,4,24,15,0,612.0,207.0,6.0,15.0,636.0,846.66,677.42
2016,4,24,15,15,652.5,189.0,6.0,14.5,620.5,852.12,684.99
2016,4,24,15,30,693.0,171.0,6.0,14.0,605.0,852.51,688.36
2016,4,24,15,45,679.0,161.0,6.05,13.5,559.0,808.24,658.28
2016,4,24,16,0,665.0,151.0,6.1,13.0,513.0,762.12,626.47
2016,4,24,16,15,633.5,144.0,6.05,12.5,462.0,703.46,583.67
2016,4,24,16,30,602.0,137.0,6.0,12.0,411.0,644.77,539.2
2016,4,24,16,45,576.0,124.0,6.0,12.0,361.0,584.32,491.57
2016,4,24,17,0,550.0,111.0,6.0,12.0,311.0,519.93,439.58
2016,4,24,17,15,494.5,101.0,5.95,11.5,259.0,446.58,378.85
2016,4,24,17,30,439.0,91.0,5.9,11.0,207.0,377.65,319.93
2016,4,24,17,45,367.0,76.5,5.85,11.0,159.0,299.73,251.25
2016,4,24,18,0,295.0,62.0,5.8,11.0,111.0,229.17,187.64
2016,4,24,18,15,194.0,44.0,5.7,10.5,71.5,150.47,117.02
2016,4,24,18,30,93.0,26.0,5.6,10.0,32.0,71.16,35.77
2016,4,24,18,45,46.5,13.0,5.6,10.0,16.0,25.41,0.0
2016,4,24,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,5,15,52.5,5.0,3.1,6.0,6.0,0.0,0.0
2016,4,25,5,30,105.0,10.0,3.2,6.0,12.0,9.1,0.0
2016,4,25,5,45,266.0,22.0,3.3,6.5,48.5,17.75,7.29
2016,4,25,6,0,427.0,34.0,3.4,7.0,85.0,27.21,18.45
2016,4,25,6,15,517.5,42.0,3.5,7.5,134.5,32.73,24.01
2016,4,25,6,30,608.0,50.0,3.6,8.0,184.0,38.12,29.17
2016,4,25,6,45,664.0,56.0,3.75,8.5,238.0,45.46,35.94
2016,4,25,7,0,720.0,62.0,3.9,9.0,292.0,49.2,39.27
2016,4,25,7,15,758.5,66.0,3.9,9.5,347.0,51.09,40.82
2016,4,25,7,30,797.0,70.0,3.9,10.0,402.0,52.95,42.28
2016,4,25,7,45,824.0,74.0,3.95,10.5,456.0,97.85,53.19
2016,4,25,8,0,851.0,78.0,4.0,11.0,510.0,158.76,91.51
2016,4,25,8,15,871.5,81.0,4.0,11.0,561.0,226.83,147.26
2016,4,25,8,30,892.0,84.0,4.0,11.0,612.0,290.42,204.06
2016,4,25,8,45,907.5,86.0,4.0,11.5,659.0,353.36,261.43
2016,4,25,9,0,923.0,88.0,4.0,12.0,706.0,417.07,318.79
2016,4,25,9,15,934.0,90.0,3.95,12.5,747.5,479.38,373.55
2016,4,25,9,30,945.0,92.0,3.9,13.0,789.0,541.4,426.22
2016,4,25,9,45,953.0,93.5,3.9,13.5,825.0,600.83,475.14
2016,4,25,10,0,961.0,95.0,3.9,14.0,861.0,659.09,521.48
2016,4,25,10,15,966.5,96.0,3.9,14.0,889.5,713.89,564.75
2016,4,25,10,30,972.0,97.0,3.9,14.0,918.0,766.77,605.47
2016,4,25,10,45,976.0,98.0,3.9,14.0,939.0,816.39,641.02
2016,4,25,11,0,980.0,99.0,3.9,14.0,960.0,863.52,673.99
2016,4,25,11,15,981.5,99.5,3.9,14.0,973.5,905.42,702.97
2016,4,25,11,30,983.0,100.0,3.9,14.0,987.0,944.24,729.62
2016,4,25,11,45,981.5,101.5,3.9,14.5,991.5,978.12,751.3
2016,4,25,12,0,980.0,103.0,3.9,15.0,996.0,1008.46,770.43
2016,4,25,12,15,979.0,103.0,3.85,15.0,993.5,1034.13,787.4
2016,4,25,12,30,978.0,103.0,3.8,15.0,991.0,1056.02,801.85
2016,4,25,12,45,969.0,106.5,3.8,15.5,978.0,1069.8,809.75
2016,4,25,13,0,960.0,110.0,3.8,16.0,965.0,1079.51,815.05
2016,4,25,13,15,956.0,109.0,3.75,16.0,946.5,1085.48,819.15
2016,4,25,13,30,952.0,108.0,3.7,16.0,928.0,1087.43,820.7
2016,4,25,13,45,945.5,107.0,3.7,16.0,902.0,1082.81,818.45
2016,4,25,14,0,939.0,106.0,3.7,16.0,876.0,1074.22,813.73
2016,4,25,14,15,930.5,104.5,3.75,16.0,843.0,1059.19,805.2
2016,4,25,14,30,922.0,103.0,3.8,16.0,810.0,1040.41,794.26
2016,4,25,14,45,911.0,101.5,3.85,16.0,771.0,1015.58,779.23
2016,4,25,15,0,900.0,100.0,3.9,16.0,732.0,987.41,761.91
2016,4,25,15,15,885.5,97.5,3.95,15.5,687.5,951.67,740.61
2016,4,25,15,30,871.0,95.0,4.0,15.0,643.0,913.17,717.12
2016,4,25,15,45,852.0,92.0,4.05,15.0,594.0,875.93,692.89
2016,4,25,16,0,833.0,89.0,4.1,15.0,545.0,827.98,660.51
2016,4,25,16,15,808.0,85.5,4.1,14.5,493.0,772.92,623.31
2016,4,25,16,30,783.0,82.0,4.1,14.0,441.0,716.98,584.6
2016,4,25,16,45,746.5,78.0,4.1,14.0,386.5,651.63,536.53
2016,4,25,17,0,710.0,74.0,4.1,14.0,332.0,590.44,489.51
2016,4,25,17,15,660.5,68.0,4.0,13.0,278.5,517.06,431.63
2016,4,25,17,30,611.0,62.0,3.9,12.0,225.0,446.94,373.93
2016,4,25,17,45,531.5,54.5,3.85,11.5,174.0,363.07,301.92
2016,4,25,18,0,452.0,47.0,3.8,11.0,123.0,286.73,234.0
2016,4,25,18,15,331.5,35.5,3.7,10.5,80.5,197.55,154.13
2016,4,25,18,30,211.0,24.0,3.6,10.0,38.0,118.07,66.78
2016,4,25,18,45,105.5,12.0,3.5,9.5,19.0,41.71,0.0
2016,4,25,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,5,15,32.0,5.5,1.85,6.5,6.5,0.0,0.0
2016,4,26,5,30,64.0,11.0,1.8,7.0,13.0,10.01,0.0
2016,4,26,5,45,200.0,25.5,1.8,7.5,47.5,20.0,9.59
2016,4,26,6,0,336.0,40.0,1.8,8.0,82.0,32.3,22.97
2016,4,26,6,15,426.5,50.0,1.85,8.5,129.0,39.24,29.82
2016,4,26,6,30,517.0,60.0,1.9,9.0,176.0,45.95,36.19
2016,4,26,6,45,569.0,68.5,2.0,9.5,227.0,50.99,40.83
2016,4,26,7,0,621.0,77.0,2.1,10.0,278.0,55.8,45.09
2016,4,26,7,15,662.0,83.0,2.1,10.5,331.0,58.4,47.24
2016,4,26,7,30,703.0,89.0,2.1,11.0,384.0,60.88,49.21
2016,4,26,7,45,545.0,139.0,2.15,12.0,385.5,126.35,84.9
2016,4,26,8,0,387.0,189.0,2.2,13.0,387.0,181.7,129.62
2016,4,26,8,15,591.0,150.0,2.1,13.0,485.5,219.85,151.76
2016,4,26,8,30,795.0,111.0,2.0,13.0,584.0,284.3,199.94
2016,4,26,8,45,801.0,119.0,1.9,13.5,627.0,344.21,253.01
2016,4,26,9,0,807.0,127.0,1.8,14.0,670.0,404.1,305.01
2016,4,26,9,15,689.5,184.0,1.8,14.0,668.0,448.66,345.42
2016,4,26,9,30,572.0,241.0,1.8,14.0,666.0,482.19,374.54
2016,4,26,9,45,699.0,196.5,1.8,14.0,739.5,550.71,428.88
2016,4,26,10,0,826.0,152.0,1.8,14.0,813.0,629.9,490.31
2016,4,26,10,15,657.0,241.0,1.9,14.0,778.0,644.25,500.33
2016,4,26,10,30,488.0,330.0,2.0,14.0,743.0,641.12,496.59
2016,4,26,10,45,492.0,341.0,2.15,14.5,766.0,682.5,526.89
2016,4,26,11,0,496.0,352.0,2.3,15.0,789.0,723.06,555.73
2016,4,26,11,15,419.0,389.5,2.4,15.0,762.5,719.75,552.04
2016,4,26,11,30,342.0,427.0,2.5,15.0,736.0,705.08,540.36
2016,4,26,11,45,278.5,444.5,2.7,15.0,697.5,683.06,524.19
2016,4,26,12,0,215.0,462.0,2.9,15.0,659.0,646.16,497.04
2016,4,26,12,15,268.0,448.5,3.0,15.0,693.5,705.32,541.91
2016,4,26,12,30,321.0,435.0,3.1,15.0,728.0,754.91,579.15
2016,4,26,12,45,580.0,301.5,3.25,15.0,822.5,899.09,689.62
2016,4,26,13,0,839.0,168.0,3.4,15.0,917.0,1029.59,782.63
2016,4,26,13,15,834.0,166.5,3.45,15.0,899.5,1033.85,785.27
2016,4,26,13,30,829.0,165.0,3.5,15.0,882.0,1034.4,786.68
2016,4,26,13,45,834.0,156.5,3.6,15.0,859.5,1033.99,788.01
2016,4,26,14,0,839.0,148.0,3.7,15.0,837.0,1029.71,786.83
2016,4,26,14,15,829.5,145.5,3.75,15.0,805.5,1013.54,777.26
2016,4,26,14,30,820.0,143.0,3.8,15.0,774.0,993.89,765.45
2016,4,26,14,45,808.0,140.5,3.85,15.0,736.5,968.47,749.68
2016,4,26,15,0,796.0,138.0,3.9,15.0,699.0,939.99,731.75
2016,4,26,15,15,779.5,134.5,3.95,14.5,655.5,903.33,709.25
2016,4,26,15,30,763.0,131.0,4.0,14.0,612.0,869.81,688.77
2016,4,26,15,45,745.5,125.0,4.05,14.0,565.5,824.85,658.36
2016,4,26,16,0,728.0,119.0,4.1,14.0,519.0,778.14,626.27
2016,4,26,16,15,699.5,114.0,4.1,13.5,468.5,722.27,587.63
2016,4,26,16,30,671.0,109.0,4.1,13.0,418.0,666.11,547.89
2016,4,26,16,45,638.5,101.0,4.2,13.0,367.0,603.69,500.82
2016,4,26,17,0,606.0,93.0,4.3,13.0,316.0,542.15,452.53
2016,4,26,17,15,554.0,85.5,4.2,12.5,264.5,470.19,394.23
2016,4,26,17,30,502.0,78.0,4.1,12.0,213.0,401.78,336.88
2016,4,26,17,45,424.0,67.5,4.05,11.5,164.5,317.61,264.66
2016,4,26,18,0,346.0,57.0,4.0,11.0,116.0,245.89,201.0
2016,4,26,18,15,240.5,42.0,3.95,10.5,76.0,165.87,129.64
2016,4,26,18,30,135.0,27.0,3.9,10.0,36.0,94.56,56.02
2016,4,26,18,45,67.5,13.5,3.85,10.0,18.0,31.97,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,5,15,29.0,6.0,2.3,8.5,7.0,0.0,0.0
2016,4,27,5,30,58.0,12.0,2.5,9.0,14.0,10.91,0.0
2016,4,27,5,45,188.5,26.5,2.7,9.5,48.0,20.74,10.57
2016,4,27,6,0,319.0,41.0,2.9,10.0,82.0,33.0,23.43
2016,4,27,6,15,408.5,51.5,2.95,10.0,128.5,40.34,30.63
2016,4,27,6,30,498.0,62.0,3.0,10.0,175.0,47.4,37.35
2016,4,27,6,45,548.5,71.0,3.15,10.5,225.5,52.76,42.25
2016,4,27,7,0,599.0,80.0,3.3,11.0,276.0,57.87,46.75
2016,4,27,7,15,313.0,119.0,3.45,11.0,223.0,82.28,68.52
2016,4,27,7,30,27.0,158.0,3.6,11.0,170.0,123.18,104.54
2016,4,27,7,45,25.0,174.0,3.8,11.5,186.0,145.02,116.86
2016,4,27,8,0,23.0,190.0,4.0,12.0,202.0,161.03,129.31
2016,4,27,8,15,11.5,108.0,4.15,12.0,114.0,97.04,76.08
2016,4,27,8,30,0.0,26.0,4.3,12.0,26.0,22.96,13.9
2016,4,27,8,45,0.0,60.0,4.45,12.5,60.0,53.12,39.28
2016,4,27,9,0,0.0,94.0,4.6,13.0,94.0,83.4,64.37
2016,4,27,9,15,0.0,93.5,4.7,13.0,93.5,82.99,63.85
2016,4,27,9,30,0.0,93.0,4.8,13.0,93.0,82.59,63.37
2016,4,27,9,45,1.5,128.5,4.9,13.0,130.5,114.55,89.63
2016,4,27,10,0,3.0,164.0,5.0,13.0,168.0,146.76,115.86
2016,4,27,10,15,8.0,209.5,5.05,13.0,217.0,190.37,151.18
2016,4,27,10,30,13.0,255.0,5.1,13.0,266.0,234.87,186.88
2016,4,27,10,45,11.0,234.0,5.15,13.0,244.0,216.18,171.65
2016,4,27,11,0,9.0,213.0,5.2,13.0,222.0,196.95,156.07
2016,4,27,11,15,450.0,181.5,5.2,13.0,590.0,555.43,451.1
2016,4,27,11,30,891.0,150.0,5.2,13.0,958.0,911.99,720.4
2016,4,27,11,45,556.0,306.5,5.2,13.0,812.0,807.18,637.1
2016,4,27,12,0,221.0,463.0,5.2,13.0,666.0,652.28,512.84
2016,4,27,12,15,556.5,307.5,5.15,13.0,816.0,849.91,670.14
2016,4,27,12,30,892.0,152.0,5.1,13.0,966.0,1020.63,795.49
2016,4,27,12,45,672.0,261.5,5.1,13.0,870.5,952.16,745.34
2016,4,27,13,0,452.0,371.0,5.1,13.0,775.0,853.04,667.88
2016,4,27,13,15,341.5,400.0,5.1,13.0,702.0,767.53,603.43
2016,4,27,13,30,231.0,429.0,5.1,13.0,629.0,676.18,533.24
2016,4,27,13,45,294.0,401.5,5.1,13.0,649.0,731.54,577.51
2016,4,27,14,0,357.0,374.0,5.1,13.0,669.0,768.44,607.52
2016,4,27,14,15,599.5,258.5,5.05,13.0,730.5,908.9,718.58
2016,4,27,14,30,842.0,143.0,5.0,13.0,792.0,1015.12,796.57
2016,4,27,14,45,829.0,140.0,4.95,13.0,753.0,987.84,777.44
2016,4,27,15,0,816.0,137.0,4.9,13.0,714.0,957.46,757.02
2016,4,27,15,15,459.0,212.0,4.8,13.0,533.0,687.75,555.44
2016,4,27,15,30,102.0,287.0,4.7,13.0,352.0,387.06,313.61
2016,4,27,15,45,64.5,248.0,4.65,13.0,288.5,309.59,252.17
2016,4,27,16,0,27.0,209.0,4.6,13.0,225.0,220.81,179.6
2016,4,27,16,15,156.5,196.5,4.55,13.0,271.0,340.2,281.97
2016,4,27,16,30,286.0,184.0,4.5,13.0,317.0,434.99,361.79
2016,4,27,16,45,450.0,139.0,4.45,13.0,319.0,504.03,420.59
2016,4,27,17,0,614.0,94.0,4.4,13.0,321.0,548.26,458.12
2016,4,27,17,15,561.5,86.0,4.3,12.5,269.0,475.08,398.39
2016,4,27,17,30,509.0,78.0,4.2,12.0,217.0,405.52,340.14
2016,4,27,17,45,444.0,66.5,4.15,11.5,168.5,329.92,275.0
2016,4,27,18,0,379.0,55.0,4.1,11.0,120.0,260.44,213.14
2016,4,27,18,15,270.0,41.0,4.05,10.5,79.5,176.12,138.11
2016,4,27,18,30,161.0,27.0,4.0,10.0,39.0,104.01,64.74
2016,4,27,18,45,80.5,13.5,3.95,10.0,19.5,35.75,0.0
2016,4,27,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,5,15,45.5,7.0,2.8,7.5,8.0,6.37,0.0
2016,4,28,5,30,91.0,14.0,2.9,8.0,16.0,12.73,0.0
2016,4,28,5,45,228.0,27.0,3.0,8.5,52.0,21.89,11.97
2016,4,28,6,0,365.0,40.0,3.1,9.0,88.0,32.02,22.74
2016,4,28,6,15,452.0,49.0,3.1,9.5,135.5,38.12,28.74
2016,4,28,6,30,539.0,58.0,3.1,10.0,183.0,44.04,34.33
2016,4,28,6,45,598.5,64.0,3.1,10.5,235.5,47.21,37.24
2016,4,28,7,0,658.0,70.0,3.1,11.0,288.0,50.3,39.94
2016,4,28,7,15,697.5,75.0,3.05,11.5,341.0,52.43,41.67
2016,4,28,7,30,737.0,80.0,3.0,12.0,394.0,59.89,48.11
2016,4,28,7,45,767.5,83.5,2.95,13.0,446.5,105.61,59.44
2016,4,28,8,0,798.0,87.0,2.9,14.0,499.0,162.97,95.81
2016,4,28,8,15,819.0,90.0,2.8,14.5,549.0,221.75,143.25
2016,4,28,8,30,840.0,93.0,2.7,15.0,599.0,282.67,196.34
2016,4,28,8,45,857.5,95.0,2.65,15.5,645.0,348.29,254.08
2016,4,28,9,0,875.0,97.0,2.6,16.0,691.0,409.64,307.65
2016,4,28,9,15,887.0,99.0,2.55,16.0,732.0,469.43,359.28
2016,4,28,9,30,899.0,101.0,2.5,16.0,773.0,529.11,409.2
2016,4,28,9,45,916.0,98.5,2.45,16.5,810.0,587.26,455.53
2016,4,28,10,0,933.0,96.0,2.4,17.0,847.0,645.17,500.0
2016,4,28,10,15,939.5,97.5,2.35,17.0,875.5,699.36,541.12
2016,4,28,10,30,946.0,99.0,2.3,17.0,904.0,751.81,579.76
2016,4,28,10,45,948.0,101.0,2.3,17.5,925.0,799.43,611.53
2016,4,28,11,0,950.0,103.0,2.3,18.0,946.0,844.49,640.58
2016,4,28,11,15,953.0,104.0,2.35,18.0,959.5,886.69,668.98
2016,4,28,11,30,956.0,105.0,2.4,18.0,973.0,926.04,695.31
2016,4,28,11,45,955.0,106.5,2.5,18.5,978.5,959.29,716.58
2016,4,28,12,0,954.0,108.0,2.6,19.0,984.0,989.14,735.56
2016,4,28,12,15,954.0,107.5,2.65,19.0,981.5,1014.45,752.48
2016,4,28,12,30,954.0,107.0,2.7,19.0,979.0,1036.14,767.12
2016,4,28,12,45,952.5,106.5,2.8,19.0,969.0,1052.64,778.98
2016,4,28,13,0,951.0,106.0,2.9,19.0,959.0,1065.27,788.49
2016,4,28,13,15,948.0,105.0,2.95,19.0,941.5,1071.97,793.78
2016,4,28,13,30,945.0,104.0,3.0,19.0,924.0,1074.69,796.67
2016,4,28,13,45,937.0,104.5,3.1,19.0,898.0,1070.0,795.36
2016,4,28,14,0,929.0,105.0,3.2,19.0,872.0,1061.44,791.65
2016,4,28,14,15,921.5,103.5,3.3,18.5,840.0,1047.39,785.91
2016,4,28,14,30,914.0,102.0,3.4,18.0,808.0,1029.63,777.72
2016,4,28,14,45,899.0,102.5,3.5,18.0,768.5,1003.23,762.2
2016,4,28,15,0,884.0,103.0,3.6,18.0,729.0,973.72,744.52
2016,4,28,15,15,870.0,100.5,3.65,17.5,685.5,938.85,724.03
2016,4,28,15,30,856.0,98.0,3.7,17.0,642.0,910.02,707.57
2016,4,28,15,45,831.0,97.5,3.8,17.0,592.5,862.25,676.3
2016,4,28,16,0,806.0,97.0,3.9,17.0,543.0,812.92,643.46
2016,4,28,16,15,781.0,93.0,3.9,16.5,492.0,758.31,606.82
2016,4,28,16,30,756.0,89.0,3.9,16.0,441.0,702.9,568.72
2016,4,28,16,45,715.5,85.5,3.95,15.5,387.0,639.96,523.95
2016,4,28,17,0,675.0,82.0,4.0,15.0,333.0,575.1,474.79
2016,4,28,17,15,626.0,75.5,3.95,14.0,280.5,503.18,418.42
2016,4,28,17,30,577.0,69.0,3.9,13.0,228.0,434.46,362.29
2016,4,28,17,45,497.5,61.0,3.85,12.5,177.5,351.77,291.76
2016,4,28,18,0,418.0,53.0,3.8,12.0,127.0,276.51,225.39
2016,4,28,18,15,306.0,40.5,3.6,11.5,84.5,191.59,150.04
2016,4,28,18,30,194.0,28.0,3.4,11.0,42.0,117.34,75.7
2016,4,28,18,45,97.0,14.0,3.2,10.5,21.0,41.0,0.0
2016,4,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,1.65,8.0,7.0,6.37,0.0
2016,4,29,5,30,0.0,14.0,1.7,8.0,14.0,12.34,0.0
2016,4,29,5,45,106.5,34.0,1.75,8.5,48.5,27.21,16.7
2016,4,29,6,0,213.0,54.0,1.8,9.0,83.0,41.51,31.22
2016,4,29,6,15,299.0,68.5,1.85,9.0,128.5,51.8,41.15
2016,4,29,6,30,385.0,83.0,1.9,9.0,174.0,61.74,50.51
2016,4,29,6,45,455.5,92.0,1.95,9.5,225.5,67.26,55.53
2016,4,29,7,0,526.0,101.0,2.0,10.0,277.0,72.6,60.2
2016,4,29,7,15,570.0,109.0,2.05,10.0,329.0,77.48,64.42
2016,4,29,7,30,614.0,117.0,2.1,10.0,381.0,80.59,66.99
2016,4,29,7,45,649.5,122.0,2.2,10.5,432.5,122.69,77.85
2016,4,29,8,0,685.0,127.0,2.3,11.0,484.0,175.22,111.89
2016,4,29,8,15,709.5,132.0,2.35,11.0,532.5,230.07,156.43
2016,4,29,8,30,734.0,137.0,2.4,11.0,581.0,287.66,206.79
2016,4,29,8,45,753.0,140.5,2.45,11.5,626.0,344.85,257.55
2016,4,29,9,0,772.0,144.0,2.5,12.0,671.0,403.57,308.95
2016,4,29,9,15,786.5,147.5,2.5,12.0,711.0,464.87,361.66
2016,4,29,9,30,801.0,151.0,2.5,12.0,751.0,522.68,410.26
2016,4,29,9,45,828.0,144.0,2.5,12.0,789.0,578.42,456.08
2016,4,29,10,0,855.0,137.0,2.5,12.0,827.0,635.16,501.44
2016,4,29,10,15,862.5,138.5,2.6,12.5,855.0,687.51,541.65
2016,4,29,10,30,870.0,140.0,2.7,13.0,883.0,735.41,577.64
2016,4,29,10,45,875.5,141.5,2.8,13.5,904.5,782.1,611.74
2016,4,29,11,0,881.0,143.0,2.9,14.0,926.0,826.72,642.14
2016,4,29,11,15,884.5,143.5,3.0,14.0,939.5,866.58,670.13
2016,4,29,11,30,888.0,144.0,3.1,14.0,953.0,903.84,696.23
2016,4,29,11,45,889.5,144.5,3.25,14.5,959.0,936.57,718.17
2016,4,29,12,0,891.0,145.0,3.4,15.0,965.0,966.28,738.0
2016,4,29,12,15,891.0,145.0,3.5,15.0,963.0,990.96,755.41
2016,4,29,12,30,891.0,145.0,3.6,15.0,961.0,1012.28,770.64
2016,4,29,12,45,887.0,145.5,3.7,15.5,950.5,1026.7,779.83
2016,4,29,13,0,883.0,146.0,3.8,16.0,940.0,1037.47,786.69
2016,4,29,13,15,879.0,145.0,3.9,16.0,922.5,1043.08,791.66
2016,4,29,13,30,875.0,144.0,4.0,16.0,905.0,1044.96,794.28
2016,4,29,13,45,867.0,143.5,4.1,16.0,879.5,1051.79,800.45
2016,4,29,14,0,859.0,143.0,4.2,16.0,854.0,1042.73,795.86
2016,4,29,14,15,850.0,140.5,4.25,16.0,822.0,1026.83,786.47
2016,4,29,14,30,841.0,138.0,4.3,16.0,790.0,1007.39,774.76
2016,4,29,14,45,829.0,135.5,4.35,16.0,752.0,981.64,758.82
2016,4,29,15,0,817.0,133.0,4.4,16.0,714.0,952.77,740.77
2016,4,29,15,15,801.5,129.5,4.4,15.5,671.0,916.61,718.42
2016,4,29,15,30,786.0,126.0,4.4,15.0,628.0,877.93,694.03
2016,4,29,15,45,766.5,122.0,4.45,15.0,580.5,837.87,667.37
2016,4,29,16,0,747.0,118.0,4.5,15.0,533.0,791.21,635.45
2016,4,29,16,15,720.0,113.0,4.5,14.5,483.0,735.95,597.39
2016,4,29,16,30,693.0,108.0,4.5,14.0,433.0,680.23,558.14
2016,4,29,16,45,662.0,101.0,4.5,14.0,381.5,619.23,512.08
2016,4,29,17,0,631.0,94.0,4.5,14.0,330.0,558.9,464.59
2016,4,29,17,15,580.0,86.5,4.45,13.5,278.0,486.51,406.43
2016,4,29,17,30,529.0,79.0,4.4,13.0,226.0,417.52,349.04
2016,4,29,17,45,459.0,68.5,4.4,12.5,176.5,339.35,282.13
2016,4,29,18,0,389.0,58.0,4.4,12.0,127.0,265.96,217.35
2016,4,29,18,15,279.0,44.0,4.35,11.5,85.5,182.87,143.68
2016,4,29,18,30,169.0,30.0,4.3,11.0,44.0,111.77,74.16
2016,4,29,18,45,84.5,15.0,4.3,10.5,22.0,38.26,0.0
2016,4,29,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,5,15,64.5,8.0,3.35,9.5,10.5,7.28,0.0
2016,4,30,5,30,129.0,16.0,3.4,10.0,21.0,12.63,0.0
2016,4,30,5,45,265.5,28.5,3.5,10.5,59.0,23.05,13.41
2016,4,30,6,0,402.0,41.0,3.6,11.0,97.0,32.71,23.25
2016,4,30,6,15,486.0,49.5,3.65,11.5,146.0,38.38,28.78
2016,4,30,6,30,570.0,58.0,3.7,12.0,195.0,43.89,33.93
2016,4,30,6,45,627.0,64.0,3.8,12.5,248.0,47.1,36.83
2016,4,30,7,0,684.0,70.0,3.9,13.0,301.0,50.21,39.52
2016,4,30,7,15,721.5,75.0,3.9,13.5,355.0,57.48,45.81
2016,4,30,7,30,759.0,80.0,3.9,14.0,409.0,59.8,47.62
2016,4,30,7,45,787.5,83.5,3.95,14.5,461.5,109.05,60.51
2016,4,30,8,0,816.0,87.0,4.0,15.0,514.0,167.33,98.18
2016,4,30,8,15,836.0,90.5,3.95,15.0,564.0,227.33,147.19
2016,4,30,8,30,856.0,94.0,3.9,15.0,614.0,289.34,201.9
2016,4,30,8,45,871.5,96.0,3.85,15.5,659.5,355.21,260.35
2016,4,30,9,0,887.0,98.0,3.8,16.0,705.0,416.52,314.42
2016,4,30,9,15,898.5,100.0,3.75,16.0,745.5,476.64,366.87
2016,4,30,9,30,910.0,102.0,3.7,16.0,786.0,536.57,417.62
2016,4,30,9,45,924.0,100.5,3.65,16.5,822.0,594.41,464.39
2016,4,30,10,0,938.0,99.0,3.6,17.0,858.0,651.71,509.14
2016,4,30,10,15,943.5,100.0,3.55,17.0,886.0,704.91,550.36
2016,4,30,10,30,949.0,101.0,3.5,17.0,914.0,756.26,589.09
2016,4,30,10,45,953.0,101.5,3.5,17.5,934.5,803.96,621.66
2016,4,30,11,0,957.0,102.0,3.5,18.0,955.0,849.23,651.56
2016,4,30,11,15,959.0,102.5,3.45,18.0,968.0,890.24,679.11
2016,4,30,11,30,961.0,103.0,3.4,18.0,981.0,928.29,704.39
2016,4,30,11,45,961.5,103.5,3.4,18.5,986.0,961.89,725.45
2016,4,30,12,0,962.0,104.0,3.4,19.0,991.0,992.15,744.11
2016,4,30,12,15,961.0,104.0,3.35,19.0,988.0,1017.03,760.16
2016,4,30,12,30,960.0,104.0,3.3,19.0,985.0,1038.23,773.8
2016,4,30,12,45,955.5,105.0,3.25,19.5,974.0,1053.27,781.91
2016,4,30,13,0,951.0,106.0,3.2,20.0,963.0,1064.39,787.56
2016,4,30,13,15,946.5,105.0,3.15,20.0,944.5,1069.5,790.88
2016,4,30,13,30,942.0,104.0,3.1,20.0,926.0,1070.62,791.79
2016,4,30,13,45,937.5,102.5,3.1,20.0,900.5,1067.25,790.39
2016,4,30,14,0,933.0,101.0,3.1,20.0,875.0,1059.96,786.6
2016,4,30,14,15,925.5,99.5,3.05,20.0,843.0,1045.79,777.99
2016,4,30,14,30,918.0,98.0,3.0,20.0,811.0,1027.91,767.09
2016,4,30,14,45,908.0,95.5,3.0,20.0,772.5,1002.87,751.99
2016,4,30,15,0,898.0,93.0,3.0,20.0,734.0,974.47,734.68
2016,4,30,15,15,885.0,91.0,2.9,20.0,690.5,940.69,712.89
2016,4,30,15,30,872.0,89.0,2.8,20.0,647.0,904.12,689.18
2016,4,30,15,45,854.5,86.0,2.75,20.0,599.0,859.89,660.4
2016,4,30,16,0,837.0,83.0,2.7,20.0,551.0,821.2,635.26
2016,4,30,16,15,814.0,80.0,2.6,19.5,500.0,768.39,600.53
2016,4,30,16,30,791.0,77.0,2.5,19.0,449.0,714.59,564.46
2016,4,30,16,45,759.0,73.0,2.45,19.0,396.0,652.43,520.59
2016,4,30,17,0,727.0,69.0,2.4,19.0,343.0,590.8,475.38
2016,4,30,17,15,682.0,64.0,2.3,18.0,290.0,520.77,422.35
2016,4,30,17,30,637.0,59.0,2.2,17.0,237.0,456.29,371.28
2016,4,30,17,45,569.0,52.0,2.15,16.5,186.5,377.98,306.44
2016,4,30,18,0,501.0,45.0,2.1,16.0,136.0,305.96,244.35
2016,4,30,18,15,391.0,35.5,2.1,15.5,92.0,220.71,170.27
2016,4,30,18,30,281.0,26.0,2.1,15.0,48.0,148.05,99.18
2016,4,30,18,45,140.5,13.0,2.1,14.5,24.0,52.74,0.0
2016,4,30,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,5,15,70.5,8.0,1.3,10.5,11.5,7.28,0.0
2016,5,1,5,30,141.0,16.0,1.2,11.0,23.0,12.91,0.0
2016,5,1,5,45,273.0,28.5,1.2,11.5,61.0,22.93,13.51
2016,5,1,6,0,405.0,41.0,1.2,12.0,99.0,32.57,23.13
2016,5,1,6,15,487.5,49.5,1.15,12.5,147.5,38.25,28.62
2016,5,1,6,30,570.0,58.0,1.1,13.0,196.0,43.76,33.74
2016,5,1,6,45,622.5,64.0,1.1,13.5,248.0,46.95,36.6
2016,5,1,7,0,675.0,70.0,1.1,14.0,300.0,50.04,39.24
2016,5,1,7,15,712.5,75.0,1.15,14.5,353.5,57.29,45.47
2016,5,1,7,30,750.0,80.0,1.2,15.0,407.0,59.6,47.25
2016,5,1,7,45,776.0,84.0,1.25,16.0,458.5,109.73,60.6
2016,5,1,8,0,802.0,88.0,1.3,17.0,510.0,167.32,97.5
2016,5,1,8,15,822.0,91.5,1.3,17.5,559.5,226.39,144.62
2016,5,1,8,30,842.0,95.0,1.3,18.0,609.0,287.48,196.78
2016,5,1,8,45,856.5,97.5,1.3,18.5,654.0,352.52,252.64
2016,5,1,9,0,871.0,100.0,1.3,19.0,699.0,412.91,303.94
2016,5,1,9,15,882.5,102.5,1.25,19.5,739.5,472.45,352.87
2016,5,1,9,30,894.0,105.0,1.2,20.0,780.0,531.84,399.74
2016,5,1,9,45,902.5,106.5,1.2,20.5,814.0,588.34,442.97
2016,5,1,10,0,911.0,108.0,1.2,21.0,848.0,643.83,483.83
2016,5,1,10,15,917.5,109.5,1.1,21.0,876.0,696.78,521.46
2016,5,1,10,30,924.0,111.0,1.0,21.0,904.0,748.04,556.47
2016,5,1,10,45,928.0,112.0,0.95,21.5,924.5,795.1,585.79
2016,5,1,11,0,932.0,113.0,0.9,22.0,945.0,839.82,612.14
2016,5,1,11,15,934.5,113.5,0.85,22.0,958.0,880.31,636.43
2016,5,1,11,30,937.0,114.0,0.8,22.0,971.0,917.97,658.6
2016,5,1,11,45,937.0,114.5,0.75,22.5,976.5,950.43,675.95
2016,5,1,12,0,937.0,115.0,0.7,23.0,982.0,979.6,691.04
2016,5,1,12,15,936.5,115.0,0.65,23.0,979.0,1004.42,704.68
2016,5,1,12,30,936.0,115.0,0.6,23.0,976.0,1025.69,716.14
2016,5,1,12,45,934.0,114.5,0.6,23.0,966.0,1041.35,725.46
2016,5,1,13,0,932.0,114.0,0.6,23.0,956.0,1053.22,732.68
2016,5,1,13,15,928.0,113.0,0.65,23.0,938.0,1058.74,737.5
2016,5,1,13,30,924.0,112.0,0.7,23.0,920.0,1060.36,740.21
2016,5,1,13,45,917.0,111.5,0.8,23.0,894.0,1055.61,740.43
2016,5,1,14,0,910.0,111.0,0.9,23.0,868.0,1047.04,738.44
2016,5,1,14,15,902.0,109.5,1.0,22.5,836.0,1032.66,734.34
2016,5,1,14,30,894.0,108.0,1.1,22.0,804.0,1014.66,727.96
2016,5,1,14,45,882.0,106.5,1.25,22.0,765.5,989.29,716.29
2016,5,1,15,0,870.0,105.0,1.4,22.0,727.0,960.75,702.29
2016,5,1,15,15,855.5,102.5,1.45,21.5,683.5,925.78,683.61
2016,5,1,15,30,841.0,100.0,1.5,21.0,640.0,896.93,668.72
2016,5,1,15,45,821.0,97.5,1.55,21.0,592.0,851.7,641.21
2016,5,1,16,0,801.0,95.0,1.6,21.0,544.0,804.67,612.11
2016,5,1,16,15,776.5,91.0,1.6,20.5,493.5,750.78,578.2
2016,5,1,16,30,752.0,87.0,1.6,20.0,443.0,696.09,542.88
2016,5,1,16,45,716.0,83.0,1.65,19.5,390.0,635.76,502.72
2016,5,1,17,0,680.0,79.0,1.7,19.0,337.0,573.5,458.34
2016,5,1,17,15,633.0,73.0,1.6,18.0,285.0,503.39,405.72
2016,5,1,17,30,586.0,67.0,1.5,17.0,233.0,436.3,353.2
2016,5,1,17,45,515.0,59.0,1.45,16.5,183.0,357.84,288.96
2016,5,1,18,0,444.0,51.0,1.4,16.0,133.0,285.97,227.79
2016,5,1,18,15,337.5,39.5,1.35,15.0,90.0,203.05,156.8
2016,5,1,18,30,231.0,28.0,1.3,14.0,47.0,132.53,90.45
2016,5,1,18,45,115.5,14.0,1.3,13.5,23.5,46.37,0.0
2016,5,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,15,48.0,9.0,1.0,9.5,11.5,8.19,0.0
2016,5,2,5,30,96.0,18.0,1.0,10.0,23.0,14.15,0.0
2016,5,2,5,45,209.0,33.5,1.05,10.5,59.5,26.09,16.43
2016,5,2,6,0,322.0,49.0,1.1,11.0,96.0,37.71,27.82
2016,5,2,6,15,404.0,60.0,1.1,11.5,143.0,47.0,36.58
2016,5,2,6,30,486.0,71.0,1.1,12.0,190.0,54.2,43.24
2016,5,2,6,45,243.0,81.0,1.15,12.5,140.5,57.91,46.55
2016,5,2,7,0,0.0,91.0,1.2,13.0,91.0,78.31,64.54
2016,5,2,7,15,40.0,135.5,1.2,13.0,153.5,107.91,90.38
2016,5,2,7,30,80.0,180.0,1.2,13.0,216.0,137.53,115.77
2016,5,2,7,45,183.0,199.0,1.2,13.5,292.5,160.13,122.34
2016,5,2,8,0,286.0,218.0,1.2,14.0,369.0,196.79,144.91
2016,5,2,8,15,296.0,239.0,1.15,14.5,408.5,236.66,175.95
2016,5,2,8,30,306.0,260.0,1.1,15.0,448.0,278.04,209.16
2016,5,2,8,45,452.0,232.0,1.1,15.5,532.5,323.52,242.46
2016,5,2,9,0,598.0,204.0,1.1,16.0,617.0,388.86,292.73
2016,5,2,9,15,566.0,232.5,1.1,16.0,641.5,436.85,332.5
2016,5,2,9,30,534.0,261.0,1.1,16.0,666.0,481.38,368.14
2016,5,2,9,45,704.5,192.5,1.1,16.5,751.5,551.95,421.99
2016,5,2,10,0,875.0,124.0,1.1,17.0,837.0,636.31,485.01
2016,5,2,10,15,882.0,125.5,1.1,17.5,864.5,687.87,521.78
2016,5,2,10,30,889.0,127.0,1.1,18.0,892.0,737.89,556.56
2016,5,2,10,45,892.0,129.0,1.15,18.5,912.5,783.61,587.42
2016,5,2,11,0,895.0,131.0,1.2,19.0,933.0,827.03,615.04
2016,5,2,11,15,898.0,132.0,1.2,19.0,946.0,867.08,640.64
2016,5,2,11,30,901.0,133.0,1.2,19.0,959.0,904.48,664.31
2016,5,2,11,45,899.0,135.0,1.25,19.5,963.0,935.55,683.24
2016,5,2,12,0,897.0,137.0,1.3,20.0,967.0,963.41,700.09
2016,5,2,12,15,896.0,137.0,1.35,20.0,964.5,987.0,715.59
2016,5,2,12,30,895.0,137.0,1.4,20.0,962.0,1007.2,729.04
2016,5,2,12,45,888.0,139.0,1.45,20.0,950.5,1019.96,737.92
2016,5,2,13,0,881.0,141.0,1.5,20.0,939.0,1029.03,744.68
2016,5,2,13,15,876.5,140.0,1.55,20.0,921.0,1033.94,748.98
2016,5,2,13,30,872.0,139.0,1.6,20.0,903.0,1035.15,751.11
2016,5,2,13,45,859.0,141.0,1.65,20.0,876.0,1027.16,747.55
2016,5,2,14,0,846.0,143.0,1.7,20.0,849.0,1027.73,749.68
2016,5,2,14,15,836.5,141.5,1.75,19.5,817.5,1012.48,743.09
2016,5,2,14,30,827.0,140.0,1.8,19.0,786.0,993.79,734.45
2016,5,2,14,45,805.5,142.0,1.85,19.0,746.0,963.92,717.09
2016,5,2,15,0,784.0,144.0,1.9,19.0,706.0,931.3,697.86
2016,5,2,15,15,767.5,140.5,1.9,18.5,663.5,900.75,680.6
2016,5,2,15,30,751.0,137.0,1.9,18.0,621.0,862.12,657.58
2016,5,2,15,45,719.0,137.0,1.9,18.0,572.5,811.88,625.02
2016,5,2,16,0,687.0,137.0,1.9,18.0,524.0,760.78,591.4
2016,5,2,16,15,587.0,143.0,1.9,17.5,452.0,660.88,522.01
2016,5,2,16,30,487.0,149.0,1.9,17.0,380.0,560.79,449.06
2016,5,2,16,45,462.5,134.0,1.95,16.5,333.0,504.96,408.92
2016,5,2,17,0,438.0,119.0,2.0,16.0,286.0,449.88,367.58
2016,5,2,17,15,373.5,113.5,1.95,15.5,241.0,381.85,313.56
2016,5,2,17,30,309.0,108.0,1.9,15.0,196.0,308.77,254.08
2016,5,2,17,45,256.0,90.5,1.9,14.5,153.5,245.69,201.26
2016,5,2,18,0,203.0,73.0,1.9,14.0,111.0,187.98,151.51
2016,5,2,18,15,139.0,53.0,1.85,13.5,75.0,128.0,99.32
2016,5,2,18,30,75.0,33.0,1.8,13.0,39.0,74.67,50.79
2016,5,2,18,45,37.5,16.5,1.8,12.5,19.5,29.96,0.0
2016,5,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,10.0,1.3,10.0,10.0,9.1,0.0
2016,5,3,5,30,0.0,20.0,1.3,10.0,20.0,17.29,0.0
2016,5,3,5,45,89.0,39.0,1.3,10.5,52.0,30.99,20.75
2016,5,3,6,0,178.0,58.0,1.3,11.0,84.0,45.38,34.63
2016,5,3,6,15,236.5,75.5,1.25,11.0,125.5,58.3,46.77
2016,5,3,6,30,295.0,93.0,1.2,11.0,167.0,70.87,58.34
2016,5,3,6,45,365.5,99.0,1.2,11.5,211.5,71.44,58.83
2016,5,3,7,0,436.0,105.0,1.2,12.0,256.0,74.45,61.33
2016,5,3,7,15,319.5,143.5,1.25,12.0,264.0,103.93,87.23
2016,5,3,7,30,203.0,182.0,1.3,12.0,272.0,133.27,112.52
2016,5,3,7,45,379.0,166.5,1.4,12.5,359.5,139.42,98.98
2016,5,3,8,0,555.0,151.0,1.5,13.0,447.0,179.84,120.02
2016,5,3,8,15,458.0,200.0,1.6,13.0,459.0,235.61,169.86
2016,5,3,8,30,361.0,249.0,1.7,13.0,471.0,284.39,214.74
2016,5,3,8,45,388.0,262.0,1.8,13.5,517.0,329.69,251.84
2016,5,3,9,0,415.0,275.0,1.9,14.0,563.0,375.22,289.06
2016,5,3,9,15,383.0,304.0,1.85,14.0,581.5,416.03,322.82
2016,5,3,9,30,351.0,333.0,1.8,14.0,600.0,450.57,350.54
2016,5,3,9,45,363.0,346.0,1.8,14.5,632.5,492.7,382.6
2016,5,3,10,0,375.0,359.0,1.8,15.0,665.0,535.64,414.46
2016,5,3,10,15,324.0,388.0,1.7,15.5,659.0,552.0,424.87
2016,5,3,10,30,273.0,417.0,1.6,16.0,653.0,563.36,431.1
2016,5,3,10,45,329.0,406.5,1.55,16.5,697.5,614.72,468.06
2016,5,3,11,0,385.0,396.0,1.5,17.0,742.0,669.47,506.39
2016,5,3,11,15,422.0,390.5,1.4,17.0,774.5,720.89,541.64
2016,5,3,11,30,459.0,385.0,1.3,17.0,807.0,769.99,574.62
2016,5,3,11,45,332.5,428.5,1.2,17.0,735.0,713.08,531.4
2016,5,3,12,0,206.0,472.0,1.1,17.0,663.0,644.93,480.8
2016,5,3,12,15,190.5,471.5,1.05,17.0,648.0,640.46,477.7
2016,5,3,12,30,175.0,471.0,1.0,17.0,633.0,634.29,472.77
2016,5,3,12,45,225.0,458.0,1.0,17.0,664.0,678.23,504.9
2016,5,3,13,0,275.0,445.0,1.0,17.0,695.0,736.54,545.67
2016,5,3,13,15,335.0,413.0,1.05,17.0,711.0,771.23,571.44
