Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,11,45,892.5,132.5,2.65,17.0,982.0,916.15,691.94
2016,5,23,12,0,894.0,132.0,2.7,17.0,987.0,943.87,710.76
2016,5,23,12,15,893.5,132.0,2.7,16.5,985.0,967.14,727.56
2016,5,23,12,30,893.0,132.0,2.7,16.0,983.0,987.18,742.3
2016,5,23,12,45,869.5,146.0,2.75,16.0,967.5,994.81,747.92
2016,5,23,13,0,846.0,160.0,2.8,16.0,952.0,1011.02,759.53
2016,5,23,13,15,842.0,159.0,2.8,16.0,935.0,1016.46,763.49
2016,5,23,13,30,838.0,158.0,2.8,16.0,918.0,1018.32,765.29
2016,5,23,13,45,836.5,153.5,2.85,16.0,895.0,1015.45,764.56
2016,5,23,14,0,835.0,149.0,2.9,16.0,872.0,1008.95,761.56
2016,5,23,14,15,641.0,233.5,2.9,16.0,777.5,908.96,694.28
2016,5,23,14,30,447.0,318.0,2.9,16.0,683.0,796.64,612.03
2016,5,23,14,45,436.5,307.0,2.95,16.0,650.0,770.27,595.46
2016,5,23,15,0,426.0,296.0,3.0,16.0,617.0,742.12,576.78
2016,5,23,15,15,427.0,278.5,3.0,15.5,585.0,716.25,560.79
2016,5,23,15,30,428.0,261.0,3.0,15.0,553.0,688.32,543.07
2016,5,23,15,45,368.0,256.0,3.05,15.0,495.0,604.17,481.24
2016,5,23,16,0,308.0,251.0,3.1,15.0,437.0,537.79,431.42
2016,5,23,16,15,193.5,234.5,3.1,15.0,348.0,404.11,327.07
2016,5,23,16,30,79.0,218.0,3.1,15.0,259.0,280.26,227.16
2016,5,23,16,45,80.0,196.0,3.15,15.0,233.5,255.68,208.41
2016,5,23,17,0,81.0,174.0,3.2,15.0,208.0,230.72,188.72
2016,5,23,17,15,73.0,152.0,3.2,14.5,180.0,199.77,163.8
2016,5,23,17,30,65.0,130.0,3.2,14.0,152.0,169.33,138.79
2016,5,23,17,45,56.0,108.5,3.2,13.5,125.5,139.54,113.76
2016,5,23,18,0,47.0,87.0,3.2,13.0,99.0,110.43,88.79
2016,5,23,18,15,32.5,67.0,3.1,12.5,74.0,81.56,63.63
2016,5,23,18,30,18.0,47.0,3.0,12.0,49.0,53.92,39.46
2016,5,23,18,45,9.0,29.5,2.9,12.0,30.5,32.15,19.64
2016,5,23,19,0,0.0,12.0,2.8,12.0,12.0,10.56,0.0
2016,5,23,19,15,0.0,6.0,2.75,11.5,6.0,5.46,0.0
2016,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,5,15,120.5,18.0,2.6,10.0,30.5,14.11,0.63
2016,5,24,5,30,241.0,36.0,2.7,10.0,61.0,28.03,18.39
2016,5,24,5,45,338.0,47.0,2.85,10.5,103.0,37.45,27.67
2016,5,24,6,0,435.0,58.0,3.0,11.0,145.0,45.17,35.0
2016,5,24,6,15,217.5,61.0,3.0,11.0,104.5,44.48,34.64
2016,5,24,6,30,0.0,64.0,3.0,11.0,64.0,56.33,45.4
2016,5,24,6,45,0.0,77.5,3.0,11.5,77.5,67.76,55.51
2016,5,24,7,0,0.0,91.0,3.0,12.0,91.0,79.1,65.35
2016,5,24,7,15,0.0,107.5,3.0,12.0,107.5,92.69,77.16
2016,5,24,7,30,0.0,124.0,3.0,12.0,124.0,106.24,84.81
2016,5,24,7,45,14.5,170.5,3.0,12.5,178.5,144.22,115.41
2016,5,24,8,0,29.0,217.0,3.0,13.0,233.0,176.44,140.46
2016,5,24,8,15,25.0,227.0,3.0,13.0,242.0,195.14,155.46
2016,5,24,8,30,21.0,237.0,3.0,13.0,251.0,205.62,163.79
2016,5,24,8,45,26.5,262.5,3.0,13.5,281.5,224.56,178.28
2016,5,24,9,0,32.0,288.0,3.0,14.0,312.0,250.89,198.59
2016,5,24,9,15,44.5,319.0,2.95,14.0,354.0,285.62,225.64
2016,5,24,9,30,57.0,350.0,2.9,14.0,396.0,322.35,254.06
2016,5,24,9,45,74.0,377.5,2.9,14.5,439.0,360.68,283.08
2016,5,24,10,0,91.0,405.0,2.9,15.0,482.0,401.26,313.5
2016,5,24,10,15,110.5,424.5,2.9,15.0,521.0,438.95,342.09
2016,5,24,10,30,130.0,444.0,2.9,15.0,560.0,479.31,372.5
2016,5,24,10,45,134.5,450.0,2.95,15.5,572.5,499.39,386.75
2016,5,24,11,0,139.0,456.0,3.0,16.0,585.0,519.5,401.02
2016,5,24,11,15,517.0,296.0,3.0,16.0,785.0,704.12,545.7
2016,5,24,11,30,895.0,136.0,3.0,16.0,985.0,890.89,681.59
2016,5,24,11,45,655.5,274.5,3.0,16.0,898.5,851.53,650.35
2016,5,24,12,0,416.0,413.0,3.0,16.0,812.0,785.74,597.82
2016,5,24,12,15,658.0,274.0,3.0,16.0,902.5,898.46,684.44
2016,5,24,12,30,900.0,135.0,3.0,16.0,993.0,995.96,751.5
2016,5,24,12,45,891.0,139.0,3.05,16.0,981.0,1008.37,759.6
2016,5,24,13,0,882.0,143.0,3.1,16.0,969.0,1017.2,766.21
2016,5,24,13,15,878.5,142.0,3.1,16.0,952.0,1023.08,770.56
2016,5,24,13,30,875.0,141.0,3.1,16.0,935.0,1025.35,772.64
2016,5,24,13,45,870.0,139.0,3.15,16.0,911.0,1021.53,771.23
2016,5,24,14,0,865.0,137.0,3.2,16.0,887.0,1014.12,767.57
2016,5,24,14,15,664.0,225.0,3.2,16.0,789.0,922.47,705.92
2016,5,24,14,30,463.0,313.0,3.2,16.0,691.0,806.7,621.17
2016,5,24,14,45,478.0,291.0,3.25,16.0,666.0,793.3,614.57
2016,5,24,15,0,493.0,269.0,3.3,16.0,641.0,776.93,605.05
2016,5,24,15,15,315.5,293.0,3.3,15.5,526.5,613.3,483.65
2016,5,24,15,30,138.0,317.0,3.3,15.0,412.0,458.38,364.14
2016,5,24,15,45,78.0,265.0,3.3,15.0,318.0,332.24,266.26
2016,5,24,16,0,18.0,213.0,3.3,15.0,224.0,213.33,170.6
2016,5,24,16,15,14.0,193.0,3.3,14.5,201.5,190.63,153.13
2016,5,24,16,30,10.0,173.0,3.3,14.0,179.0,168.16,135.39
2016,5,24,16,45,88.5,174.5,3.35,14.0,213.5,237.36,195.01
2016,5,24,17,0,167.0,176.0,3.4,14.0,248.0,301.73,249.32
2016,5,24,17,15,153.0,155.5,3.4,13.5,215.0,263.81,218.55
2016,5,24,17,30,139.0,135.0,3.4,13.0,182.0,226.84,188.15
2016,5,24,17,45,310.0,100.5,3.4,12.5,182.0,290.08,241.46
2016,5,24,18,0,481.0,66.0,3.4,12.0,182.0,318.41,262.32
2016,5,24,18,15,400.5,56.0,3.3,11.5,137.0,245.78,198.28
2016,5,24,18,30,320.0,46.0,3.2,11.0,92.0,179.79,139.46
2016,5,24,18,45,205.5,32.5,3.1,11.0,57.5,111.71,78.33
2016,5,24,19,0,91.0,19.0,3.0,11.0,23.0,49.77,0.0
2016,5,24,19,15,45.5,9.5,2.95,11.0,11.5,17.1,0.0
2016,5,24,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,5,15,124.5,18.0,2.3,10.0,31.0,14.1,1.25
2016,5,25,5,30,249.0,36.0,2.4,10.0,62.0,28.03,18.45
2016,5,25,5,45,340.5,47.0,2.55,10.5,103.5,37.39,27.64
2016,5,25,6,0,432.0,58.0,2.7,11.0,145.0,45.09,34.94
2016,5,25,6,15,495.0,66.0,2.7,11.5,193.0,49.81,39.37
2016,5,25,6,30,558.0,74.0,2.7,12.0,241.0,54.36,43.45
2016,5,25,6,45,306.5,113.5,2.75,12.5,208.0,84.65,70.33
2016,5,25,7,0,55.0,153.0,2.8,13.0,175.0,119.04,100.28
2016,5,25,7,15,48.0,171.0,2.8,13.0,192.0,131.89,111.13
2016,5,25,7,30,41.0,189.0,2.8,13.0,209.0,145.79,116.88
2016,5,25,7,45,43.0,210.0,2.85,13.5,233.0,166.67,132.25
2016,5,25,8,0,45.0,231.0,2.9,14.0,257.0,188.1,148.63
2016,5,25,8,15,122.0,264.5,2.9,14.0,342.5,227.46,176.89
2016,5,25,8,30,199.0,298.0,2.9,14.0,428.0,283.49,219.34
2016,5,25,8,45,169.0,320.5,2.95,14.0,436.5,307.2,239.82
2016,5,25,9,0,139.0,343.0,3.0,14.0,445.0,327.65,257.16
2016,5,25,9,15,128.0,361.0,3.0,14.0,459.0,349.89,275.03
2016,5,25,9,30,117.0,379.0,3.0,14.0,473.0,371.0,291.62
2016,5,25,9,45,96.5,388.0,3.0,14.5,467.5,381.18,298.88
2016,5,25,10,0,76.0,397.0,3.0,15.0,462.0,385.62,301.45
2016,5,25,10,15,182.0,412.5,3.0,15.0,574.0,474.58,370.4
2016,5,25,10,30,288.0,428.0,3.0,15.0,686.0,575.15,446.63
2016,5,25,10,45,599.0,272.0,3.0,15.5,823.0,690.13,536.53
2016,5,25,11,0,910.0,116.0,3.0,16.0,960.0,816.18,630.07
2016,5,25,11,15,504.5,292.5,3.0,16.0,762.0,690.23,533.48
2016,5,25,11,30,99.0,469.0,3.0,16.0,564.0,512.7,393.84
2016,5,25,11,45,510.5,291.5,3.05,16.0,780.5,738.88,571.59
2016,5,25,12,0,922.0,114.0,3.1,16.0,997.0,951.28,723.24
2016,5,25,12,15,921.5,114.0,3.15,16.0,995.0,974.97,737.86
2016,5,25,12,30,921.0,114.0,3.2,16.0,993.0,995.34,751.97
2016,5,25,12,45,915.5,116.0,3.25,16.5,982.5,1009.36,760.48
2016,5,25,13,0,910.0,118.0,3.3,17.0,972.0,1019.78,766.68
2016,5,25,13,15,907.0,117.0,3.35,17.0,955.0,1026.04,771.68
2016,5,25,13,30,904.0,116.0,3.4,17.0,938.0,1028.61,774.37
2016,5,25,13,45,901.0,114.0,3.5,17.0,915.0,1026.47,774.44
2016,5,25,14,0,898.0,112.0,3.6,17.0,892.0,1020.64,772.15
2016,5,25,14,15,891.5,110.5,3.65,17.0,862.0,1008.22,765.14
2016,5,25,14,30,885.0,109.0,3.7,17.0,832.0,992.31,755.88
2016,5,25,14,45,877.5,106.0,3.75,17.0,796.5,970.41,742.57
2016,5,25,15,0,870.0,103.0,3.8,17.0,761.0,945.26,727.04
2016,5,25,15,15,858.5,101.0,3.85,16.5,720.0,914.44,708.83
2016,5,25,15,30,847.0,99.0,3.9,16.0,679.0,880.92,688.54
2016,5,25,15,45,832.0,96.0,3.95,16.0,633.5,848.47,667.51
2016,5,25,16,0,817.0,93.0,4.0,16.0,588.0,805.82,638.83
2016,5,25,16,15,797.0,90.0,4.0,15.5,540.0,757.36,606.44
2016,5,25,16,30,777.0,87.0,4.0,15.0,492.0,707.74,572.56
2016,5,25,16,45,747.5,83.5,4.05,15.0,441.0,649.86,530.73
2016,5,25,17,0,718.0,80.0,4.1,15.0,390.0,592.27,486.98
2016,5,25,17,15,681.0,75.5,4.1,14.5,339.0,531.81,439.72
2016,5,25,17,30,644.0,71.0,4.1,14.0,288.0,470.99,390.55
2016,5,25,17,45,584.5,66.0,4.1,13.5,237.5,399.97,331.31
2016,5,25,18,0,525.0,61.0,4.1,13.0,187.0,333.88,274.21
2016,5,25,18,15,445.0,52.5,4.0,12.5,142.0,260.79,209.93
2016,5,25,18,30,365.0,44.0,3.9,12.0,97.0,195.94,151.77
2016,5,25,18,45,235.5,32.0,3.8,11.5,61.0,119.96,84.54
2016,5,25,19,0,106.0,20.0,3.7,11.0,25.0,54.91,3.56
2016,5,25,19,15,53.0,10.0,3.65,11.0,12.5,18.97,0.0
2016,5,25,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,104.5,19.5,1.9,10.0,31.0,15.26,2.38
2016,5,26,5,30,209.0,39.0,1.9,10.0,62.0,30.29,20.46
2016,5,26,5,45,301.5,51.5,1.95,10.5,103.0,39.45,29.5
2016,5,26,6,0,394.0,64.0,2.0,11.0,144.0,48.36,37.9
2016,5,26,6,15,459.0,73.0,1.9,11.5,191.5,55.56,44.55
2016,5,26,6,30,524.0,82.0,1.8,12.0,239.0,60.69,49.12
2016,5,26,6,45,570.0,89.0,1.75,12.5,289.0,63.86,51.8
2016,5,26,7,0,616.0,96.0,1.7,13.0,339.0,66.89,54.24
2016,5,26,7,15,650.5,101.5,1.6,13.5,390.0,68.54,55.42
2016,5,26,7,30,685.0,107.0,1.5,14.0,441.0,80.44,54.98
2016,5,26,7,45,711.0,111.5,1.4,14.5,490.0,130.58,76.74
2016,5,26,8,0,737.0,116.0,1.3,15.0,539.0,183.9,113.76
2016,5,26,8,15,757.0,120.0,1.25,15.0,586.0,244.16,163.01
2016,5,26,8,30,777.0,124.0,1.2,15.0,633.0,300.3,211.37
2016,5,26,8,45,794.0,126.0,1.15,15.5,676.5,355.66,259.13
2016,5,26,9,0,811.0,128.0,1.1,16.0,720.0,412.19,306.83
2016,5,26,9,15,823.0,130.5,1.05,16.5,758.5,467.85,352.41
2016,5,26,9,30,835.0,133.0,1.0,17.0,797.0,523.61,396.32
2016,5,26,9,45,835.5,140.0,1.0,17.5,827.5,576.74,436.91
2016,5,26,10,0,836.0,147.0,1.0,18.0,858.0,628.39,474.9
2016,5,26,10,15,843.0,148.5,1.0,18.0,885.0,677.79,511.06
2016,5,26,10,30,850.0,150.0,1.0,18.0,912.0,725.84,545.3
2016,5,26,10,45,856.5,150.5,1.05,18.5,932.0,766.9,573.63
2016,5,26,11,0,863.0,151.0,1.1,19.0,952.0,809.12,601.0
2016,5,26,11,15,866.0,151.5,1.15,19.0,965.0,846.47,625.57
2016,5,26,11,30,869.0,152.0,1.2,19.0,978.0,881.37,648.47
2016,5,26,11,45,872.0,151.5,1.3,19.5,984.0,912.82,668.54
2016,5,26,12,0,875.0,151.0,1.4,20.0,990.0,941.55,686.8
2016,5,26,12,15,874.5,150.5,1.55,20.0,987.5,964.17,703.17
2016,5,26,12,30,874.0,150.0,1.7,20.0,985.0,983.64,717.62
2016,5,26,12,45,883.0,142.5,1.85,20.5,979.0,1002.51,730.37
2016,5,26,13,0,892.0,135.0,2.0,21.0,973.0,1017.98,740.95
2016,5,26,13,15,889.0,134.0,2.15,20.5,956.0,1024.37,748.62
2016,5,26,13,30,886.0,133.0,2.3,20.0,939.0,1027.13,754.14
2016,5,26,13,45,879.5,132.5,2.45,20.0,915.0,1023.28,754.0
2016,5,26,14,0,873.0,132.0,2.6,20.0,891.0,1015.86,751.6
2016,5,26,14,15,865.5,130.0,2.7,20.0,861.0,1002.41,744.77
2016,5,26,14,30,858.0,128.0,2.8,20.0,831.0,985.55,735.75
2016,5,26,14,45,847.0,126.5,2.9,20.0,794.5,972.77,729.48
2016,5,26,15,0,836.0,125.0,3.0,20.0,758.0,946.44,714.02
2016,5,26,15,15,823.5,122.0,3.05,19.5,717.0,914.16,695.43
2016,5,26,15,30,811.0,119.0,3.1,19.0,676.0,879.26,674.83
2016,5,26,15,45,794.0,116.0,3.2,19.0,630.5,838.05,648.53
2016,5,26,16,0,777.0,113.0,3.3,19.0,585.0,794.96,620.5
2016,5,26,16,15,755.0,109.0,3.35,18.5,537.0,745.16,587.98
2016,5,26,16,30,733.0,105.0,3.4,18.0,489.0,697.82,556.56
2016,5,26,16,45,703.5,100.5,3.45,17.5,438.5,640.55,516.4
2016,5,26,17,0,674.0,96.0,3.5,17.0,388.0,583.7,474.33
2016,5,26,17,15,634.5,90.0,3.45,16.0,337.0,519.63,425.7
2016,5,26,17,30,595.0,84.0,3.4,15.0,286.0,457.69,376.92
2016,5,26,17,45,538.5,77.0,3.4,14.5,236.5,388.19,319.56
2016,5,26,18,0,482.0,70.0,3.4,14.0,187.0,323.34,264.16
2016,5,26,18,15,401.0,59.5,3.3,13.5,141.5,249.82,200.31
2016,5,26,18,30,320.0,49.0,3.2,13.0,96.0,183.4,141.7
2016,5,26,18,45,205.0,35.0,3.1,12.5,60.5,114.49,81.04
2016,5,26,19,0,90.0,21.0,3.0,12.0,25.0,48.54,6.66
2016,5,26,19,15,45.0,10.5,2.95,11.5,12.5,17.96,0.0
2016,5,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,5,15,109.0,19.5,1.0,9.5,31.5,15.25,2.89
2016,5,27,5,30,218.0,39.0,1.0,10.0,63.0,30.29,20.54
2016,5,27,5,45,315.0,51.0,1.05,11.0,105.5,39.09,29.16
2016,5,27,6,0,412.0,63.0,1.1,12.0,148.0,49.33,38.64
2016,5,27,6,15,476.0,72.0,1.15,12.5,195.5,54.71,43.62
2016,5,27,6,30,540.0,81.0,1.2,13.0,243.0,59.88,48.21
2016,5,27,6,45,590.0,86.5,1.25,13.5,294.5,61.94,49.89
2016,5,27,7,0,640.0,92.0,1.3,14.0,346.0,63.96,51.44
2016,5,27,7,15,673.5,97.5,1.3,14.5,396.5,65.76,52.74
2016,5,27,7,30,707.0,103.0,1.3,15.0,447.0,78.06,52.51
2016,5,27,7,45,736.0,105.5,1.3,15.5,497.5,128.27,73.58
2016,5,27,8,0,765.0,108.0,1.3,16.0,548.0,187.62,115.11
2016,5,27,8,15,784.0,111.5,1.25,16.5,595.0,242.71,159.83
2016,5,27,8,30,803.0,115.0,1.2,17.0,642.0,299.69,208.46
2016,5,27,8,45,821.0,116.5,1.2,18.0,686.0,356.39,256.72
2016,5,27,9,0,839.0,118.0,1.2,19.0,730.0,414.3,304.86
2016,5,27,9,15,850.0,119.5,1.15,19.5,768.0,473.4,352.71
2016,5,27,9,30,861.0,121.0,1.1,20.0,806.0,528.26,395.7
2016,5,27,9,45,876.5,118.5,1.05,20.5,841.0,581.9,436.18
2016,5,27,10,0,892.0,116.0,1.0,21.0,876.0,635.24,474.86
2016,5,27,10,15,898.0,117.5,0.95,21.5,902.5,685.26,509.67
2016,5,27,10,30,904.0,119.0,0.9,22.0,929.0,733.66,542.06
2016,5,27,10,45,910.5,118.5,0.9,22.5,949.5,778.87,571.28
2016,5,27,11,0,917.0,118.0,0.9,23.0,970.0,822.05,597.41
2016,5,27,11,15,919.5,119.0,0.95,23.0,983.0,861.09,622.46
2016,5,27,11,30,922.0,120.0,1.0,23.0,996.0,897.48,645.73
2016,5,27,11,45,924.0,119.0,1.1,23.5,1001.5,928.83,665.29
2016,5,27,12,0,926.0,118.0,1.2,24.0,1007.0,957.19,682.94
2016,5,27,12,15,926.0,118.0,1.35,24.0,1005.0,981.51,700.21
2016,5,27,12,30,926.0,118.0,1.5,24.0,1003.0,1002.51,715.47
2016,5,27,12,45,920.5,120.0,1.65,24.0,992.5,1016.7,726.54
2016,5,27,13,0,915.0,122.0,1.8,24.0,982.0,1027.27,735.45
2016,5,27,13,15,911.5,121.5,1.9,24.0,965.0,1033.69,741.19
2016,5,27,13,30,908.0,121.0,2.0,24.0,948.0,1036.42,744.73
2016,5,27,13,45,901.5,120.5,2.15,24.0,924.0,1032.47,744.78
2016,5,27,14,0,895.0,120.0,2.3,24.0,900.0,1024.88,742.57
2016,5,27,14,15,888.0,118.5,2.35,24.0,869.5,1012.18,736.02
2016,5,27,14,30,881.0,117.0,2.4,24.0,839.0,996.0,727.33
2016,5,27,14,45,870.0,116.0,2.5,24.0,802.5,973.14,714.82
2016,5,27,15,0,859.0,115.0,2.6,24.0,766.0,947.21,700.25
2016,5,27,15,15,846.5,112.5,2.6,23.5,725.0,924.37,688.12
2016,5,27,15,30,834.0,110.0,2.6,23.0,684.0,889.49,667.77
2016,5,27,15,45,815.0,108.5,2.65,23.0,638.0,847.65,641.6
2016,5,27,16,0,796.0,107.0,2.7,23.0,592.0,803.99,613.82
2016,5,27,16,15,775.0,103.0,2.7,22.5,543.5,754.4,582.23
2016,5,27,16,30,754.0,99.0,2.7,22.0,495.0,703.75,549.21
2016,5,27,16,45,721.0,96.0,2.75,21.5,443.5,647.84,511.57
2016,5,27,17,0,688.0,93.0,2.8,21.0,392.0,589.7,469.65
2016,5,27,17,15,649.0,87.5,2.75,20.0,341.0,525.94,422.49
2016,5,27,17,30,610.0,82.0,2.7,19.0,290.0,464.23,375.07
2016,5,27,17,45,552.5,75.0,2.65,18.5,240.0,393.53,317.99
2016,5,27,18,0,495.0,68.0,2.6,18.0,190.0,327.59,262.87
2016,5,27,18,15,416.0,58.0,2.5,17.0,144.5,254.77,201.2
2016,5,27,18,30,337.0,48.0,2.4,16.0,99.0,188.34,143.73
2016,5,27,18,45,223.0,34.5,2.35,15.5,63.0,119.2,83.71
2016,5,27,19,0,109.0,21.0,2.3,15.0,27.0,57.4,12.72
2016,5,27,19,15,54.5,10.5,2.3,14.5,13.5,19.77,0.0
2016,5,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,15,133.0,18.0,1.5,12.5,33.0,14.09,2.5
2016,5,28,5,30,266.0,36.0,1.5,13.0,66.0,28.02,18.35
2016,5,28,5,45,356.0,47.0,1.55,13.5,108.0,37.24,27.23
2016,5,28,6,0,446.0,58.0,1.6,14.0,150.0,44.95,34.44
2016,5,28,6,15,508.0,66.5,1.65,14.5,198.5,50.12,39.18
2016,5,28,6,30,570.0,75.0,1.7,15.0,247.0,55.07,43.56
2016,5,28,6,45,614.0,81.0,1.75,15.5,297.5,57.74,45.78
2016,5,28,7,0,658.0,87.0,1.8,16.0,348.0,60.3,47.8
2016,5,28,7,15,690.5,92.0,1.75,16.5,399.0,61.9,48.95
2016,5,28,7,30,723.0,97.0,1.7,17.0,450.0,74.17,48.69
2016,5,28,7,45,748.0,101.0,1.65,17.5,500.0,131.96,75.65
2016,5,28,8,0,773.0,105.0,1.6,18.0,550.0,186.24,112.87
2016,5,28,8,15,791.5,108.5,1.55,18.5,597.0,241.64,157.7
2016,5,28,8,30,810.0,112.0,1.5,19.0,644.0,298.86,206.42
2016,5,28,8,45,824.5,114.5,1.45,20.0,687.5,355.56,254.59
2016,5,28,9,0,839.0,117.0,1.4,21.0,731.0,413.1,302.24
2016,5,28,9,15,850.5,119.5,1.3,21.5,769.5,473.19,350.48
2016,5,28,9,30,862.0,122.0,1.2,22.0,808.0,529.08,393.77
2016,5,28,9,45,870.0,124.5,1.2,22.5,841.0,582.72,434.33
2016,5,28,10,0,878.0,127.0,1.2,23.0,874.0,635.42,472.75
2016,5,28,10,15,884.5,128.5,1.2,23.0,901.0,685.16,508.8
2016,5,28,10,30,891.0,130.0,1.2,23.0,928.0,733.36,542.79
2016,5,28,10,45,895.0,131.0,1.2,23.5,948.0,777.54,571.92
2016,5,28,11,0,899.0,132.0,1.2,24.0,968.0,819.57,597.55
2016,5,28,11,15,902.0,132.5,1.25,24.0,981.0,858.02,622.37
2016,5,28,11,30,905.0,133.0,1.3,24.0,994.0,893.92,645.44
2016,5,28,11,45,906.0,133.5,1.4,24.5,999.5,925.37,665.02
2016,5,28,12,0,907.0,134.0,1.5,25.0,1005.0,953.89,682.7
2016,5,28,12,15,906.5,134.0,1.6,25.0,1003.0,977.51,698.65
2016,5,28,12,30,906.0,134.0,1.7,25.0,1001.0,997.88,712.67
2016,5,28,12,45,894.0,140.5,1.8,25.0,988.5,1009.9,721.55
2016,5,28,13,0,882.0,147.0,1.9,25.0,976.0,1018.28,728.33
2016,5,28,13,15,878.0,146.0,1.95,25.0,959.0,1023.82,732.82
2016,5,28,13,30,874.0,145.0,2.0,25.0,942.0,1025.76,735.2
2016,5,28,13,45,868.5,143.5,2.1,25.0,918.5,1022.13,734.81
2016,5,28,14,0,863.0,142.0,2.2,25.0,895.0,1014.94,732.28
2016,5,28,14,15,855.5,140.0,2.25,24.5,864.5,1013.09,734.13
2016,5,28,14,30,848.0,138.0,2.3,24.0,834.0,996.25,726.38
2016,5,28,14,45,838.0,135.5,2.35,24.0,798.0,973.15,713.29
2016,5,28,15,0,828.0,133.0,2.4,24.0,762.0,946.94,698.18
2016,5,28,15,15,814.5,130.0,2.4,23.5,720.5,914.04,679.43
2016,5,28,15,30,801.0,127.0,2.4,23.0,679.0,878.58,658.78
2016,5,28,15,45,784.0,123.0,2.45,23.0,633.5,836.67,632.61
2016,5,28,16,0,767.0,119.0,2.5,23.0,588.0,792.88,604.79
2016,5,28,16,15,744.5,115.0,2.5,22.5,539.5,746.91,575.75
2016,5,28,16,30,722.0,111.0,2.5,22.0,491.0,696.28,542.76
2016,5,28,16,45,694.0,105.5,2.5,21.5,440.5,639.45,503.76
2016,5,28,17,0,666.0,100.0,2.5,21.0,390.0,582.92,463.11
2016,5,28,17,15,626.5,93.5,2.4,20.0,339.0,518.7,415.61
2016,5,28,17,30,587.0,87.0,2.3,19.0,288.0,456.6,367.99
2016,5,28,17,45,533.5,79.0,2.25,18.5,239.0,388.01,312.89
2016,5,28,18,0,480.0,71.0,2.2,18.0,190.0,323.8,259.45
2016,5,28,18,15,401.5,60.5,2.1,17.0,144.5,251.41,198.42
2016,5,28,18,30,323.0,50.0,2.0,16.0,99.0,185.73,141.85
2016,5,28,18,45,214.5,35.5,1.9,15.5,63.0,117.81,83.13
2016,5,28,19,0,106.0,21.0,1.8,15.0,27.0,56.92,15.99
2016,5,28,19,15,53.0,10.5,1.8,14.5,13.5,19.53,0.0
2016,5,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,45,13.0,4.0,1.7,10.0,4.5,0.0,0.0
2016,5,29,5,0,26.0,8.0,1.7,10.0,9.0,7.28,0.0
2016,5,29,5,15,143.5,23.0,1.65,10.5,38.0,18.05,5.28
2016,5,29,5,30,261.0,38.0,1.6,11.0,67.0,29.56,19.88
2016,5,29,5,45,355.0,49.0,1.55,11.5,110.0,39.0,29.04
2016,5,29,6,0,449.0,60.0,1.5,12.0,153.0,46.67,36.27
2016,5,29,6,15,512.0,68.0,1.4,12.5,201.5,51.35,40.62
2016,5,29,6,30,575.0,76.0,1.3,13.0,250.0,55.86,44.63
2016,5,29,6,45,619.5,82.0,1.25,13.5,301.0,58.51,46.84
2016,5,29,7,0,664.0,88.0,1.2,14.0,352.0,61.04,48.86
2016,5,29,7,15,696.5,93.0,1.15,14.5,403.5,62.62,49.98
2016,5,29,7,30,729.0,98.0,1.1,15.0,455.0,74.89,49.66
2016,5,29,7,45,754.0,102.0,1.05,16.0,505.0,133.08,76.72
2016,5,29,8,0,779.0,106.0,1.0,17.0,555.0,187.66,113.91
2016,5,29,8,15,797.5,109.0,1.0,17.5,602.0,242.99,158.58
2016,5,29,8,30,816.0,112.0,1.0,18.0,649.0,300.12,207.13
2016,5,29,8,45,830.5,115.0,1.0,18.5,692.5,357.52,256.22
2016,5,29,9,0,845.0,118.0,1.0,19.0,736.0,415.76,304.97
2016,5,29,9,15,856.0,120.0,1.05,19.0,774.5,475.53,354.24
2016,5,29,9,30,867.0,122.0,1.1,19.0,813.0,531.04,399.01
2016,5,29,9,45,874.5,124.5,1.15,19.5,846.0,584.63,440.26
2016,5,29,10,0,882.0,127.0,1.2,20.0,879.0,637.22,479.4
2016,5,29,10,15,888.0,128.5,1.25,20.0,905.5,686.8,516.2
2016,5,29,10,30,894.0,130.0,1.3,20.0,932.0,734.79,551.0
2016,5,29,10,45,896.0,132.0,1.4,20.5,951.0,778.46,581.33
2016,5,29,11,0,898.0,134.0,1.5,21.0,970.0,819.82,608.14
2016,5,29,11,15,900.5,135.0,1.55,21.0,983.0,858.27,633.43
2016,5,29,11,30,903.0,136.0,1.6,21.0,996.0,894.15,656.93
2016,5,29,11,45,902.5,137.5,1.7,21.5,1000.5,925.14,676.49
2016,5,29,12,0,902.0,139.0,1.8,22.0,1005.0,953.15,694.1
2016,5,29,12,15,901.5,139.0,1.85,22.0,1003.0,976.72,709.59
2016,5,29,12,30,901.0,139.0,1.9,22.0,1001.0,997.08,723.12
2016,5,29,12,45,891.5,143.0,1.95,22.0,989.0,1009.14,731.46
2016,5,29,13,0,882.0,147.0,2.0,22.0,977.0,1017.62,737.71
2016,5,29,13,15,878.5,146.0,2.05,22.0,960.5,1023.68,742.57
2016,5,29,13,30,875.0,145.0,2.1,22.0,944.0,1026.16,745.29
2016,5,29,13,45,871.0,142.5,2.15,22.0,920.5,1023.08,744.59
2016,5,29,14,0,867.0,140.0,2.2,22.0,897.0,1016.39,741.75
2016,5,29,14,15,859.5,138.0,2.25,22.0,867.0,1003.22,734.83
2016,5,29,14,30,852.0,136.0,2.3,22.0,837.0,997.55,732.94
2016,5,29,14,45,844.0,132.5,2.35,22.0,801.0,975.25,720.17
2016,5,29,15,0,836.0,129.0,2.4,22.0,765.0,949.77,705.42
2016,5,29,15,15,822.5,126.5,2.4,21.5,724.0,917.3,686.8
2016,5,29,15,30,809.0,124.0,2.4,21.0,683.0,882.24,666.28
2016,5,29,15,45,624.5,173.0,2.45,21.0,587.5,757.5,582.03
2016,5,29,16,0,440.0,222.0,2.5,21.0,492.0,629.36,488.67
2016,5,29,16,15,587.5,164.5,2.5,20.5,493.5,675.41,528.41
2016,5,29,16,30,735.0,107.0,2.5,20.0,495.0,701.5,551.23
2016,5,29,16,45,707.5,102.0,2.55,19.5,445.0,645.15,512.19
2016,5,29,17,0,680.0,97.0,2.6,19.0,395.0,589.02,471.73
2016,5,29,17,15,641.0,91.0,2.6,18.5,343.5,525.1,423.61
2016,5,29,17,30,602.0,85.0,2.6,18.0,292.0,463.23,375.36
2016,5,29,17,45,549.0,77.5,2.65,17.5,242.5,394.75,320.17
2016,5,29,18,0,496.0,70.0,2.7,17.0,193.0,330.56,266.47
2016,5,29,18,15,417.0,60.0,2.6,16.0,147.5,257.62,204.53
2016,5,29,18,30,338.0,50.0,2.5,15.0,102.0,191.2,146.93
2016,5,29,18,45,225.0,36.5,2.45,14.5,65.5,122.19,87.08
2016,5,29,19,0,112.0,23.0,2.4,14.0,29.0,61.17,20.8
2016,5,29,19,15,56.0,11.5,2.4,13.5,14.5,21.04,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,30,4,45,18.0,4.5,0.95,9.5,5.0,0.0,0.0
2016,5,30,5,0,36.0,9.0,0.9,10.0,10.0,8.19,0.0
2016,5,30,5,15,161.0,23.0,0.85,10.5,39.5,18.07,5.65
2016,5,30,5,30,286.0,37.0,0.8,11.0,69.0,30.09,20.41
2016,5,30,5,45,381.0,47.0,0.8,11.5,112.5,37.21,27.5
2016,5,30,6,0,476.0,57.0,0.8,12.0,156.0,44.1,34.01
2016,5,30,6,15,537.5,64.0,0.75,12.5,205.0,48.08,37.72
2016,5,30,6,30,599.0,71.0,0.7,13.0,254.0,51.94,41.15
2016,5,30,6,45,645.0,76.0,0.7,14.0,305.5,54.03,42.78
2016,5,30,7,0,691.0,81.0,0.7,15.0,357.0,56.05,44.27
2016,5,30,7,15,722.0,85.5,0.7,15.5,408.0,57.52,45.31
2016,5,30,7,30,753.0,90.0,0.7,16.0,459.0,75.76,50.01
2016,5,30,7,45,778.0,93.0,0.75,16.5,509.5,127.91,71.41
2016,5,30,8,0,803.0,96.0,0.8,17.0,560.0,183.08,109.09
2016,5,30,8,15,820.5,99.0,0.8,17.5,607.0,239.52,154.7
2016,5,30,8,30,838.0,102.0,0.8,18.0,654.0,297.62,204.08
2016,5,30,8,45,851.5,104.5,0.85,18.5,697.5,360.69,257.62
2016,5,30,9,0,865.0,107.0,0.9,19.0,741.0,418.44,306.17
2016,5,30,9,15,875.5,109.0,0.95,19.5,779.5,474.84,352.38
2016,5,30,9,30,886.0,111.0,1.0,20.0,818.0,530.99,396.84
2016,5,30,9,45,895.0,112.0,1.1,20.5,851.0,585.02,438.63
2016,5,30,10,0,904.0,113.0,1.2,21.0,884.0,638.15,478.46
2016,5,30,10,15,909.5,114.0,1.25,21.5,910.5,687.88,514.33
2016,5,30,10,30,915.0,115.0,1.3,22.0,937.0,735.91,547.97
2016,5,30,10,45,919.0,116.0,1.4,22.5,957.0,780.95,578.53
2016,5,30,11,0,923.0,117.0,1.5,23.0,977.0,823.76,606.05
2016,5,30,11,15,925.0,117.5,1.55,23.0,989.5,862.12,631.04
2016,5,30,11,30,927.0,118.0,1.6,23.0,1002.0,897.77,654.19
2016,5,30,11,45,927.5,118.5,1.7,23.5,1007.0,929.29,673.91
2016,5,30,12,0,928.0,119.0,1.8,24.0,1012.0,957.77,691.64
2016,5,30,12,15,927.5,119.0,1.85,24.0,1010.0,981.71,707.22
2016,5,30,12,30,927.0,119.0,1.9,24.0,1008.0,1002.32,720.79
2016,5,30,12,45,921.5,121.0,1.95,24.0,997.0,1016.6,730.45
2016,5,30,13,0,916.0,123.0,2.0,24.0,986.0,1027.26,738.01
2016,5,30,13,15,912.5,122.0,2.05,24.0,969.0,1033.3,742.79
2016,5,30,13,30,909.0,121.0,2.1,24.0,952.0,1035.65,745.4
2016,5,30,13,45,904.5,119.5,2.2,24.0,928.5,1032.78,745.48
2016,5,30,14,0,900.0,118.0,2.3,24.0,905.0,1026.25,743.32
2016,5,30,14,15,892.5,116.5,2.35,24.0,874.5,1013.12,736.49
2016,5,30,14,30,885.0,115.0,2.4,24.0,844.0,996.52,727.52
2016,5,30,14,45,876.5,112.5,2.5,24.0,808.0,974.53,715.58
2016,5,30,15,0,868.0,110.0,2.6,24.0,772.0,949.33,701.48
2016,5,30,15,15,856.0,107.5,2.6,23.5,730.5,917.88,683.59
2016,5,30,15,30,844.0,105.0,2.6,23.0,689.0,883.75,663.76
2016,5,30,15,45,829.0,102.0,2.65,23.0,644.0,851.86,644.36
2016,5,30,16,0,814.0,99.0,2.7,23.0,599.0,809.59,617.5
2016,5,30,16,15,793.5,95.5,2.65,22.5,550.5,760.52,586.04
2016,5,30,16,30,773.0,92.0,2.6,22.0,502.0,710.33,553.2
2016,5,30,16,45,747.0,88.0,2.6,21.5,451.5,654.78,515.95
2016,5,30,17,0,721.0,84.0,2.6,21.0,401.0,599.21,476.41
2016,5,30,17,15,685.0,79.0,2.5,20.0,350.0,538.97,431.93
2016,5,30,17,30,649.0,74.0,2.4,19.0,299.0,478.08,385.28
2016,5,30,17,45,597.0,68.0,2.35,18.5,249.0,409.67,330.31
2016,5,30,18,0,545.0,62.0,2.3,18.0,199.0,345.4,276.71
2016,5,30,18,15,469.5,53.5,2.15,17.0,153.0,273.08,215.48
2016,5,30,18,30,394.0,45.0,2.0,16.0,107.0,208.44,159.28
2016,5,30,18,45,277.0,33.5,1.95,15.5,69.5,136.34,96.91
2016,5,30,19,0,160.0,22.0,1.9,15.0,32.0,72.06,27.8
2016,5,30,19,15,80.0,11.0,1.9,14.5,16.0,25.18,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,31,4,45,20.0,5.0,1.6,10.5,5.5,0.0,0.0
2016,5,31,5,0,40.0,10.0,1.6,11.0,11.0,9.1,0.0
2016,5,31,5,15,169.5,23.5,1.55,11.5,41.0,18.47,6.14
2016,5,31,5,30,299.0,37.0,1.5,12.0,71.0,30.07,20.29
2016,5,31,5,45,391.0,46.5,1.5,12.5,114.0,36.75,26.95
2016,5,31,6,0,483.0,56.0,1.5,13.0,157.0,43.22,33.06
2016,5,31,6,15,544.5,63.0,1.45,13.5,206.0,47.25,36.8
2016,5,31,6,30,606.0,70.0,1.4,14.0,255.0,51.15,40.26
2016,5,31,6,45,649.5,75.5,1.35,14.5,306.5,53.65,42.34
2016,5,31,7,0,693.0,81.0,1.3,15.0,358.0,56.04,44.24
2016,5,31,7,15,724.5,85.5,1.3,15.5,409.5,63.37,50.43
2016,5,31,7,30,756.0,90.0,1.3,16.0,461.0,75.66,49.98
2016,5,31,7,45,780.5,93.5,1.3,17.0,511.5,128.28,71.61
2016,5,31,8,0,805.0,97.0,1.3,18.0,562.0,183.86,109.45
2016,5,31,8,15,823.0,99.5,1.25,18.5,609.0,240.08,154.89
2016,5,31,8,30,841.0,102.0,1.2,19.0,656.0,298.01,204.21
2016,5,31,8,45,855.0,104.5,1.2,19.5,700.0,361.39,258.02
2016,5,31,9,0,869.0,107.0,1.2,20.0,744.0,419.49,306.8
2016,5,31,9,15,880.0,109.0,1.2,20.5,783.0,476.29,353.21
2016,5,31,9,30,891.0,111.0,1.2,21.0,822.0,532.89,397.8
2016,5,31,9,45,901.0,111.5,1.25,21.5,856.0,587.28,439.51
2016,5,31,10,0,911.0,112.0,1.3,22.0,890.0,640.85,479.24
2016,5,31,10,15,917.0,113.5,1.35,22.5,917.0,691.63,515.75
2016,5,31,10,30,923.0,115.0,1.4,23.0,944.0,740.75,550.04
2016,5,31,10,45,927.5,116.0,1.45,23.5,964.5,786.48,580.45
2016,5,31,11,0,932.0,117.0,1.5,24.0,985.0,830.01,607.75
2016,5,31,11,15,934.5,117.5,1.55,24.0,998.0,869.1,633.08
2016,5,31,11,30,937.0,118.0,1.6,24.0,1011.0,905.5,656.57
2016,5,31,11,45,938.5,118.0,1.65,24.5,1017.0,937.76,676.0
2016,5,31,12,0,940.0,118.0,1.7,25.0,1023.0,966.99,693.44
2016,5,31,12,15,940.0,118.0,1.75,25.0,1021.0,991.68,709.37
2016,5,31,12,30,940.0,118.0,1.8,25.0,1019.0,1013.03,723.29
2016,5,31,12,45,942.0,115.0,1.9,25.5,1011.0,1029.96,733.77
2016,5,31,13,0,944.0,112.0,2.0,26.0,1003.0,1043.27,742.08
2016,5,31,13,15,941.5,111.5,2.05,26.0,986.0,1050.92,747.81
2016,5,31,13,30,939.0,111.0,2.1,26.0,969.0,1054.79,751.36
2016,5,31,13,45,934.0,110.0,2.2,26.0,945.5,1051.88,751.44
2016,5,31,14,0,929.0,109.0,2.3,26.0,922.0,1045.2,749.28
2016,5,31,14,15,922.5,107.5,2.3,25.5,891.5,1032.8,743.93
2016,5,31,14,30,916.0,106.0,2.3,25.0,861.0,1016.8,736.41
2016,5,31,14,45,907.0,104.5,2.35,25.0,825.0,994.91,724.26
2016,5,31,15,0,898.0,103.0,2.4,25.0,789.0,969.74,710.02
2016,5,31,15,15,887.0,101.0,2.4,24.5,747.5,939.09,693.0
2016,5,31,15,30,876.0,99.0,2.4,24.0,706.0,905.62,673.98
2016,5,31,15,45,861.0,96.5,2.45,24.0,660.5,865.51,649.38
2016,5,31,16,0,846.0,94.0,2.5,24.0,615.0,830.48,627.99
2016,5,31,16,15,826.5,91.0,2.45,23.5,565.5,781.72,597.17
2016,5,31,16,30,807.0,88.0,2.4,23.0,516.0,731.67,564.95
2016,5,31,16,45,781.0,84.5,2.4,22.5,465.0,675.37,527.77
2016,5,31,17,0,755.0,81.0,2.4,22.0,414.0,618.96,488.47
2016,5,31,17,15,719.5,76.0,2.3,21.0,362.0,555.1,441.88
2016,5,31,17,30,684.0,71.0,2.2,20.0,310.0,495.02,396.28
2016,5,31,17,45,634.0,65.5,2.15,19.5,259.0,426.52,341.72
2016,5,31,18,0,584.0,60.0,2.1,19.0,208.0,361.9,288.21
2016,5,31,18,15,508.0,52.5,2.05,18.0,160.5,288.39,226.46
2016,5,31,18,30,432.0,45.0,2.0,17.0,113.0,222.49,169.41
2016,5,31,18,45,312.0,34.0,1.95,16.5,74.0,147.72,104.96
2016,5,31,19,0,192.0,23.0,1.9,16.0,35.0,82.68,35.22
2016,5,31,19,15,96.0,11.5,1.95,15.5,17.5,28.73,0.0
2016,5,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,1,4,45,26.0,5.5,2.2,10.5,6.0,0.0,0.0
2016,6,1,5,0,52.0,11.0,2.3,11.0,12.0,10.01,0.0
2016,6,1,5,15,190.5,24.0,2.35,11.5,43.5,18.88,6.65
2016,6,1,5,30,329.0,37.0,2.4,12.0,75.0,30.09,20.32
2016,6,1,5,45,419.5,46.5,2.5,12.5,119.5,36.8,26.98
2016,6,1,6,0,510.0,56.0,2.6,13.0,164.0,43.29,33.11
2016,6,1,6,15,571.5,63.0,2.55,13.5,214.0,47.35,36.87
2016,6,1,6,30,633.0,70.0,2.5,14.0,264.0,51.27,40.35
2016,6,1,6,45,676.0,75.5,2.5,14.5,316.0,53.79,42.45
2016,6,1,7,0,719.0,81.0,2.5,15.0,368.0,56.2,44.37
2016,6,1,7,15,750.0,85.5,2.5,15.5,420.5,63.55,50.59
2016,6,1,7,30,781.0,90.0,2.5,16.0,473.0,75.98,50.13
2016,6,1,7,45,805.0,93.0,2.5,16.5,524.0,129.63,72.12
2016,6,1,8,0,829.0,96.0,2.5,17.0,575.0,186.18,111.05
2016,6,1,8,15,846.5,99.0,2.45,17.5,623.5,244.07,158.43
2016,6,1,8,30,864.0,102.0,2.4,18.0,672.0,303.6,209.88
2016,6,1,8,45,504.0,224.0,2.4,18.5,562.0,332.35,246.79
2016,6,1,9,0,144.0,346.0,2.4,19.0,452.0,330.54,253.65
2016,6,1,9,15,528.5,228.0,2.35,19.0,645.5,412.76,314.25
2016,6,1,9,30,913.0,110.0,2.3,19.0,839.0,542.26,412.66
2016,6,1,9,45,923.0,110.5,2.3,19.5,873.5,597.76,455.71
2016,6,1,10,0,933.0,111.0,2.3,20.0,908.0,652.41,497.08
2016,6,1,10,15,939.0,112.0,2.3,20.0,935.5,703.8,535.76
2016,6,1,10,30,945.0,113.0,2.3,20.0,963.0,753.48,572.21
2016,6,1,10,45,948.0,114.5,2.3,20.5,983.0,799.46,603.22
2016,6,1,11,0,951.0,116.0,2.3,21.0,1003.0,843.08,630.94
2016,6,1,11,15,953.5,116.5,2.3,21.0,1016.0,882.87,656.97
2016,6,1,11,30,956.0,117.0,2.3,21.0,1029.0,919.92,681.0
2016,6,1,11,45,955.5,118.5,2.3,21.5,1034.5,952.37,700.51
2016,6,1,12,0,955.0,120.0,2.3,22.0,1040.0,981.66,717.84
2016,6,1,12,15,954.5,120.0,2.3,22.0,1038.0,1006.3,733.5
2016,6,1,12,30,954.0,120.0,2.3,22.0,1036.0,1027.53,747.01
2016,6,1,12,45,941.5,126.5,2.35,22.0,1023.0,1039.87,755.5
2016,6,1,13,0,929.0,133.0,2.4,22.0,1010.0,1048.41,761.75
2016,6,1,13,15,925.5,132.5,2.4,22.0,993.0,1055.29,766.53
2016,6,1,13,30,922.0,132.0,2.4,22.0,976.0,1058.43,769.05
2016,6,1,13,45,915.0,131.5,2.45,22.0,951.0,1054.35,767.7
2016,6,1,14,0,908.0,131.0,2.5,22.0,926.0,1046.58,764.15
2016,6,1,14,15,900.5,129.5,2.45,21.5,895.5,1033.67,757.79
2016,6,1,14,30,893.0,128.0,2.4,21.0,865.0,1017.24,749.26
2016,6,1,14,45,882.5,126.0,2.4,21.0,828.0,994.0,735.46
2016,6,1,15,0,872.0,124.0,2.4,21.0,791.0,977.35,726.1
2016,6,1,15,15,859.5,121.5,2.4,21.0,749.0,945.17,706.38
2016,6,1,15,30,847.0,119.0,2.4,21.0,707.0,910.25,684.85
2016,6,1,15,45,831.5,115.0,2.4,21.0,661.0,868.53,658.51
2016,6,1,16,0,816.0,111.0,2.4,21.0,615.0,824.72,630.46
2016,6,1,16,15,563.5,161.5,2.35,20.5,496.5,652.95,509.53
2016,6,1,16,30,311.0,212.0,2.3,20.0,378.0,474.16,374.97
2016,6,1,16,45,191.0,195.5,2.3,19.5,294.0,345.14,276.17
2016,6,1,17,0,71.0,179.0,2.3,19.0,210.0,228.0,182.53
2016,6,1,17,15,358.0,131.0,2.25,18.5,259.5,386.17,313.84
2016,6,1,17,30,645.0,83.0,2.2,18.0,309.0,486.49,393.35
2016,6,1,17,45,595.0,75.5,2.2,17.5,258.0,417.52,337.24
2016,6,1,18,0,545.0,68.0,2.2,17.0,207.0,352.46,283.21
2016,6,1,18,15,467.0,59.0,2.1,16.0,159.5,278.36,220.64
2016,6,1,18,30,389.0,50.0,2.0,15.0,112.0,212.1,163.18
2016,6,1,18,45,274.0,37.5,1.9,14.5,73.5,138.39,99.57
2016,6,1,19,0,159.0,25.0,1.8,14.0,35.0,76.21,35.03
2016,6,1,19,15,79.5,12.5,1.85,13.5,17.5,26.57,0.0
2016,6,1,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,2,4,45,27.0,5.5,1.75,9.5,6.0,0.0,0.0
2016,6,2,5,0,54.0,11.0,1.7,10.0,12.0,10.01,0.0
2016,6,2,5,15,192.0,24.0,1.65,10.5,44.0,18.88,6.92
2016,6,2,5,30,330.0,37.0,1.6,11.0,76.0,30.05,20.42
2016,6,2,5,45,425.0,46.5,1.6,11.5,120.5,36.78,27.11
2016,6,2,6,0,520.0,56.0,1.6,12.0,165.0,43.29,33.28
2016,6,2,6,15,581.0,62.5,1.5,12.5,215.5,46.95,36.69
2016,6,2,6,30,642.0,69.0,1.4,13.0,266.0,50.51,39.85
2016,6,2,6,45,685.0,74.5,1.35,13.5,318.5,53.07,41.99
2016,6,2,7,0,728.0,80.0,1.3,14.0,371.0,55.52,43.96
2016,6,2,7,15,758.0,84.0,1.2,14.5,423.5,62.42,49.8
2016,6,2,7,30,788.0,88.0,1.1,15.0,476.0,74.37,49.04
2016,6,2,7,45,811.5,91.0,1.05,16.0,527.0,128.34,70.86
