Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,8,0,835.0,94.0,1.0,17.0,578.0,185.14,109.45
2016,6,2,8,15,852.0,97.0,0.95,17.5,626.0,243.22,156.4
2016,6,2,8,30,869.0,100.0,0.9,18.0,674.0,308.89,211.72
2016,6,2,8,45,882.0,102.5,0.85,18.5,717.5,367.55,261.75
2016,6,2,9,0,895.0,105.0,0.8,19.0,761.0,426.72,311.03
2016,6,2,9,15,905.0,107.0,0.75,19.5,800.5,484.44,357.55
2016,6,2,9,30,915.0,109.0,0.7,20.0,840.0,541.82,401.89
2016,6,2,9,45,916.0,114.0,0.7,20.5,871.5,596.21,442.68
2016,6,2,10,0,917.0,119.0,0.7,21.0,903.0,648.91,480.68
2016,6,2,10,15,922.5,120.5,0.7,21.5,929.5,699.68,516.03
2016,6,2,10,30,928.0,122.0,0.7,22.0,956.0,748.75,549.01
2016,6,2,10,45,931.5,123.0,0.75,22.5,976.0,794.0,578.78
2016,6,2,11,0,935.0,124.0,0.8,23.0,996.0,836.97,605.23
2016,6,2,11,15,937.5,124.5,0.85,23.5,1009.0,876.24,629.03
2016,6,2,11,30,940.0,125.0,0.9,24.0,1022.0,912.82,650.95
2016,6,2,11,45,940.5,125.0,0.95,24.5,1027.0,944.39,669.59
2016,6,2,12,0,941.0,125.0,1.0,25.0,1032.0,972.88,686.29
2016,6,2,12,15,940.5,125.0,1.05,25.0,1029.5,997.26,701.81
2016,6,2,12,30,940.0,125.0,1.1,25.0,1027.0,1018.3,715.38
2016,6,2,12,45,944.0,120.5,1.2,25.5,1019.0,1035.9,726.48
2016,6,2,13,0,948.0,116.0,1.3,26.0,1011.0,1049.89,735.46
2016,6,2,13,15,944.5,115.0,1.4,26.0,994.0,1056.22,741.32
2016,6,2,13,30,941.0,114.0,1.5,26.0,977.0,1058.75,745.03
2016,6,2,13,45,935.5,113.0,1.6,26.5,952.5,1055.48,743.83
2016,6,2,14,0,930.0,112.0,1.7,27.0,928.0,1048.43,740.41
2016,6,2,14,15,923.0,110.5,1.75,27.0,897.0,1035.68,734.28
2016,6,2,14,30,916.0,109.0,1.8,27.0,866.0,1019.32,726.01
2016,6,2,14,45,906.5,107.5,1.9,27.0,829.5,997.09,714.72
2016,6,2,15,0,897.0,106.0,2.0,27.0,793.0,971.61,701.29
2016,6,2,15,15,885.5,104.0,2.05,26.5,751.0,940.65,684.99
2016,6,2,15,30,874.0,102.0,2.1,26.0,709.0,906.91,666.67
2016,6,2,15,45,858.0,99.0,2.15,26.0,663.0,865.57,641.72
2016,6,2,16,0,842.0,96.0,2.2,26.0,617.0,829.41,619.96
2016,6,2,16,15,822.5,93.0,2.2,25.5,567.5,780.9,590.12
2016,6,2,16,30,803.0,90.0,2.2,25.0,518.0,731.11,558.81
2016,6,2,16,45,776.5,86.0,2.25,24.5,467.0,674.13,521.88
2016,6,2,17,0,750.0,82.0,2.3,24.0,416.0,617.09,482.77
2016,6,2,17,15,714.5,77.5,2.25,23.0,364.0,554.1,437.46
2016,6,2,17,30,679.0,73.0,2.2,22.0,312.0,494.96,393.16
2016,6,2,17,45,629.5,67.0,2.2,21.0,261.0,426.42,339.85
2016,6,2,18,0,580.0,61.0,2.2,20.0,210.0,361.7,287.28
2016,6,2,18,15,505.5,53.5,2.1,19.0,162.5,289.0,226.39
2016,6,2,18,30,431.0,46.0,2.0,18.0,115.0,223.72,170.08
2016,6,2,18,45,315.5,35.0,1.95,17.0,76.0,150.22,107.23
2016,6,2,19,0,200.0,24.0,1.9,16.0,37.0,86.66,41.92
2016,6,2,19,15,100.0,12.0,1.9,15.5,18.5,30.11,0.0
2016,6,2,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,4,45,35.5,5.5,1.15,12.5,6.0,0.0,0.0
2016,6,3,5,0,71.0,11.0,1.1,13.0,12.0,10.01,0.0
2016,6,3,5,15,207.5,23.0,1.1,13.5,43.5,18.72,6.87
2016,6,3,5,30,344.0,35.0,1.1,14.0,75.0,28.2,18.59
2016,6,3,5,45,433.0,44.0,1.1,14.5,119.0,34.56,24.84
2016,6,3,6,0,522.0,53.0,1.1,15.0,163.0,40.72,30.6
2016,6,3,6,15,580.5,59.5,1.0,15.5,212.5,44.48,34.06
2016,6,3,6,30,639.0,66.0,0.9,16.0,262.0,48.13,37.26
2016,6,3,6,45,679.5,71.0,0.85,17.0,313.5,50.4,39.05
2016,6,3,7,0,720.0,76.0,0.8,18.0,365.0,57.75,45.19
2016,6,3,7,15,749.5,80.0,0.75,18.5,416.5,59.23,46.22
2016,6,3,7,30,779.0,84.0,0.7,19.0,468.0,70.89,45.63
2016,6,3,7,45,801.5,87.0,0.65,20.0,517.5,124.17,66.72
2016,6,3,8,0,824.0,90.0,0.6,21.0,567.0,180.14,104.02
2016,6,3,8,15,840.5,93.0,0.55,21.5,614.5,237.37,149.36
2016,6,3,8,30,857.0,96.0,0.5,22.0,662.0,302.26,202.84
2016,6,3,8,45,870.0,98.0,0.5,23.0,705.0,359.73,250.46
2016,6,3,9,0,883.0,100.0,0.5,24.0,748.0,417.71,297.28
2016,6,3,9,15,893.0,101.5,0.45,24.5,786.5,474.26,341.69
2016,6,3,9,30,903.0,103.0,0.4,25.0,825.0,530.48,383.99
2016,6,3,9,45,916.5,101.0,0.4,26.0,859.5,585.12,423.11
2016,6,3,10,0,930.0,99.0,0.4,27.0,894.0,639.22,460.19
2016,6,3,10,15,935.0,100.0,0.55,27.5,920.5,689.66,496.22
2016,6,3,10,30,940.0,101.0,0.7,28.0,947.0,738.3,530.22
2016,6,3,10,45,942.5,102.5,0.85,28.5,966.5,783.57,560.25
2016,6,3,11,0,945.0,104.0,1.0,29.0,986.0,826.45,587.58
2016,6,3,11,15,947.5,104.5,1.1,29.0,999.0,865.88,613.04
2016,6,3,11,30,950.0,105.0,1.2,29.0,1012.0,902.58,636.74
2016,6,3,11,45,949.0,106.5,1.35,29.5,1016.5,934.29,656.7
2016,6,3,12,0,948.0,108.0,1.5,30.0,1021.0,962.84,674.65
2016,6,3,12,15,947.5,108.0,1.6,30.0,1019.5,987.17,690.69
2016,6,3,12,30,947.0,108.0,1.7,30.0,1018.0,1008.12,704.75
2016,6,3,12,45,934.0,115.0,1.8,30.0,1005.0,1020.33,713.55
2016,6,3,13,0,921.0,122.0,1.9,30.0,992.0,1028.76,720.22
2016,6,3,13,15,917.5,121.0,1.95,29.5,975.5,1034.97,726.48
2016,6,3,13,30,914.0,120.0,2.0,29.0,959.0,1037.48,730.61
2016,6,3,13,45,908.5,119.0,2.05,29.0,935.0,1034.3,729.92
2016,6,3,14,0,903.0,118.0,2.1,29.0,911.0,1027.45,727.11
2016,6,3,14,15,896.0,116.5,2.1,29.0,881.0,1015.0,720.33
2016,6,3,14,30,889.0,115.0,2.1,29.0,851.0,999.05,711.51
2016,6,3,14,45,880.5,113.0,2.15,29.0,815.0,977.75,699.94
2016,6,3,15,0,872.0,111.0,2.2,29.0,779.0,953.24,686.34
2016,6,3,15,15,860.0,108.5,2.15,28.5,738.0,921.93,668.66
2016,6,3,15,30,848.0,106.0,2.1,28.0,697.0,887.93,649.13
2016,6,3,15,45,833.5,103.0,2.1,28.0,652.0,856.58,630.4
2016,6,3,16,0,819.0,100.0,2.1,28.0,607.0,814.81,604.48
2016,6,3,16,15,799.0,96.5,2.05,27.5,558.5,766.18,574.38
2016,6,3,16,30,779.0,93.0,2.0,27.0,510.0,716.36,542.9
2016,6,3,16,45,752.5,89.0,2.0,26.5,459.5,660.4,506.68
2016,6,3,17,0,726.0,85.0,2.0,26.0,409.0,604.43,468.24
2016,6,3,17,15,690.5,80.5,1.9,25.0,358.0,544.97,425.72
2016,6,3,17,30,655.0,76.0,1.8,24.0,307.0,484.8,381.05
2016,6,3,17,45,604.5,69.5,1.7,23.5,256.5,416.34,327.61
2016,6,3,18,0,554.0,63.0,1.6,23.0,206.0,351.86,275.4
2016,6,3,18,15,481.0,55.0,1.55,22.0,159.5,280.6,216.87
2016,6,3,18,30,408.0,47.0,1.5,21.0,113.0,216.63,162.71
2016,6,3,18,45,297.5,35.5,1.45,20.0,75.0,145.39,102.74
2016,6,3,19,0,187.0,24.0,1.4,19.0,37.0,82.61,41.01
2016,6,3,19,15,93.5,12.0,1.4,18.5,18.5,28.93,0.0
2016,6,3,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,1.05,14.5,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,1.0,15.0,9.0,8.19,0.0
2016,6,4,5,15,56.0,24.5,0.9,15.0,31.5,19.89,7.74
2016,6,4,5,30,112.0,40.0,0.8,15.0,54.0,31.92,21.7
2016,6,4,5,45,148.0,59.0,0.75,15.5,85.5,46.12,34.84
2016,6,4,6,0,184.0,78.0,0.7,16.0,117.0,59.91,47.34
2016,6,4,6,15,208.5,97.5,0.7,16.0,152.5,73.54,59.56
2016,6,4,6,30,233.0,117.0,0.7,16.0,188.0,86.7,71.12
2016,6,4,6,45,255.5,134.0,0.7,16.5,225.5,97.75,80.44
2016,6,4,7,0,278.0,151.0,0.7,17.0,263.0,108.36,89.18
2016,6,4,7,15,291.0,171.5,0.75,17.5,303.0,120.61,99.17
2016,6,4,7,30,304.0,192.0,0.8,18.0,343.0,137.2,104.66
2016,6,4,7,45,156.0,188.5,0.85,18.5,266.5,154.76,115.38
2016,6,4,8,0,8.0,185.0,0.9,19.0,190.0,157.18,122.03
2016,6,4,8,15,38.0,235.5,0.95,19.0,260.5,196.47,151.45
2016,6,4,8,30,68.0,286.0,1.0,19.0,331.0,246.06,188.69
2016,6,4,8,45,41.0,263.0,1.05,19.5,291.0,228.97,175.79
2016,6,4,9,0,14.0,240.0,1.1,20.0,251.0,211.24,162.29
2016,6,4,9,15,139.5,307.0,1.1,20.0,418.5,312.58,238.45
2016,6,4,9,30,265.0,374.0,1.1,20.0,586.0,433.29,327.27
2016,6,4,9,45,154.0,369.5,1.1,20.5,494.5,393.33,297.17
2016,6,4,10,0,43.0,365.0,1.1,21.0,403.0,338.44,255.69
2016,6,4,10,15,120.0,406.5,1.15,21.0,514.5,427.22,321.93
2016,6,4,10,30,197.0,448.0,1.2,21.0,626.0,525.4,392.68
2016,6,4,10,45,123.5,433.0,1.25,21.0,545.5,473.65,354.32
2016,6,4,11,0,50.0,418.0,1.3,21.0,465.0,411.46,308.54
2016,6,4,11,15,40.5,403.0,1.3,21.0,441.5,395.97,297.44
2016,6,4,11,30,31.0,388.0,1.3,21.0,418.0,379.12,284.99
2016,6,4,11,45,237.5,403.0,1.35,21.5,632.5,590.64,441.09
2016,6,4,12,0,444.0,418.0,1.4,22.0,847.0,809.04,590.63
2016,6,4,12,15,398.0,430.5,1.4,22.0,814.0,789.33,574.49
2016,6,4,12,30,352.0,443.0,1.4,22.0,781.0,771.85,562.18
2016,6,4,12,45,387.0,423.0,1.4,22.5,791.5,797.57,579.67
2016,6,4,13,0,422.0,403.0,1.4,23.0,802.0,832.1,602.15
2016,6,4,13,15,244.5,416.0,1.4,23.0,646.5,668.13,489.13
2016,6,4,13,30,67.0,429.0,1.4,23.0,491.0,482.21,356.9
2016,6,4,13,45,86.0,428.0,1.45,23.5,505.5,502.89,373.36
2016,6,4,14,0,105.0,427.0,1.5,24.0,520.0,523.22,388.08
2016,6,4,14,15,277.5,375.0,1.5,24.0,608.0,671.96,496.91
2016,6,4,14,30,450.0,323.0,1.5,24.0,696.0,800.0,586.92
2016,6,4,14,45,638.5,225.0,1.5,24.5,729.0,880.25,643.55
2016,6,4,15,0,827.0,127.0,1.5,25.0,762.0,937.55,679.9
2016,6,4,15,15,814.5,124.0,1.5,24.5,721.5,905.97,661.54
2016,6,4,15,30,802.0,121.0,1.5,24.0,681.0,871.79,642.32
2016,6,4,15,45,791.0,115.5,1.55,24.0,637.5,833.78,619.67
2016,6,4,16,0,780.0,110.0,1.6,24.0,594.0,793.54,595.16
2016,6,4,16,15,759.5,106.5,1.6,23.5,546.5,745.9,565.77
2016,6,4,16,30,739.0,103.0,1.6,23.0,499.0,700.17,537.12
2016,6,4,16,45,716.5,97.0,1.65,23.0,450.5,646.38,501.21
2016,6,4,17,0,694.0,91.0,1.7,23.0,402.0,592.39,462.94
2016,6,4,17,15,658.5,85.5,1.7,22.0,351.5,530.9,419.06
2016,6,4,17,30,623.0,80.0,1.7,21.0,301.0,471.07,374.59
2016,6,4,17,45,578.5,72.5,1.7,20.5,252.5,406.26,323.69
2016,6,4,18,0,534.0,65.0,1.7,20.0,204.0,344.85,273.49
2016,6,4,18,15,462.5,56.5,1.65,19.0,158.0,274.7,215.15
2016,6,4,18,30,391.0,48.0,1.6,18.0,112.0,211.72,161.2
2016,6,4,18,45,289.5,36.0,1.55,17.0,74.5,143.64,103.05
2016,6,4,19,0,188.0,24.0,1.5,16.0,37.0,83.21,43.46
2016,6,4,19,15,94.0,12.0,1.55,15.5,18.5,29.11,0.0
2016,6,4,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,45,36.0,5.0,1.55,10.5,6.0,0.0,0.0
2016,6,5,5,0,72.0,10.0,1.6,11.0,12.0,9.1,0.0
2016,6,5,5,15,197.0,23.0,1.65,11.5,43.0,18.66,7.19
2016,6,5,5,30,322.0,36.0,1.7,12.0,74.0,29.03,19.49
2016,6,5,5,45,409.5,45.5,1.8,12.5,117.5,35.77,26.12
2016,6,5,6,0,497.0,55.0,1.9,13.0,161.0,42.28,32.24
2016,6,5,6,15,555.5,62.0,1.85,13.5,210.0,46.36,36.01
2016,6,5,6,30,614.0,69.0,1.8,14.0,259.0,50.3,39.49
2016,6,5,6,45,656.0,74.5,1.8,14.5,310.0,52.84,41.6
2016,6,5,7,0,698.0,80.0,1.8,15.0,361.0,55.26,43.54
2016,6,5,7,15,728.5,84.5,1.8,15.5,412.0,62.52,49.68
2016,6,5,7,30,759.0,89.0,1.8,16.0,463.0,73.58,49.08
2016,6,5,7,45,782.0,92.5,1.8,16.5,513.0,126.0,70.22
2016,6,5,8,0,805.0,96.0,1.8,17.0,563.0,181.2,107.92
2016,6,5,8,15,822.5,99.0,1.85,17.5,610.0,237.47,153.69
2016,6,5,8,30,840.0,102.0,1.9,18.0,657.0,295.39,203.57
2016,6,5,8,45,853.0,104.5,2.0,18.5,700.5,358.27,257.89
2016,6,5,9,0,866.0,107.0,2.1,19.0,744.0,415.68,307.22
2016,6,5,9,15,876.5,109.0,2.15,19.5,782.5,471.92,354.34
2016,6,5,9,30,887.0,111.0,2.2,20.0,821.0,527.92,399.76
2016,6,5,9,45,901.5,109.0,2.3,20.5,856.0,582.33,442.76
2016,6,5,10,0,916.0,107.0,2.4,21.0,891.0,636.33,484.16
2016,6,5,10,15,922.0,108.0,2.4,21.0,917.5,686.78,522.26
2016,6,5,10,30,928.0,109.0,2.4,21.0,944.0,735.57,558.18
2016,6,5,10,45,931.0,110.5,2.45,21.5,964.0,780.74,589.16
2016,6,5,11,0,934.0,112.0,2.5,22.0,984.0,823.61,616.91
2016,6,5,11,15,936.5,112.5,2.5,22.0,997.0,862.71,642.66
2016,6,5,11,30,939.0,113.0,2.5,22.0,1010.0,899.14,666.46
2016,6,5,11,45,939.5,113.5,2.5,22.0,1015.5,931.01,687.1
2016,6,5,12,0,940.0,114.0,2.5,22.0,1021.0,959.83,705.69
2016,6,5,12,15,940.0,114.0,2.45,22.0,1019.5,984.56,721.1
2016,6,5,12,30,940.0,114.0,2.4,22.0,1018.0,1005.97,734.36
2016,6,5,12,45,930.0,119.0,2.4,22.0,1006.5,1019.13,742.86
2016,6,5,13,0,920.0,124.0,2.4,22.0,995.0,1028.6,749.15
2016,6,5,13,15,917.5,123.5,2.4,22.0,979.0,1036.4,754.52
2016,6,5,13,30,915.0,123.0,2.4,22.0,963.0,1040.53,757.67
2016,6,5,13,45,911.5,121.0,2.4,22.5,940.0,1038.46,755.53
2016,6,5,14,0,908.0,119.0,2.4,23.0,917.0,1032.69,751.21
2016,6,5,14,15,901.5,117.5,2.45,22.5,887.5,1020.81,746.55
2016,6,5,14,30,895.0,116.0,2.5,22.0,858.0,1005.41,739.7
2016,6,5,14,45,887.5,113.5,2.55,22.0,822.5,984.57,727.91
2016,6,5,15,0,880.0,111.0,2.6,22.0,787.0,960.46,713.97
2016,6,5,15,15,868.5,108.5,2.65,22.0,746.0,929.55,695.45
2016,6,5,15,30,857.0,106.0,2.7,22.0,705.0,895.89,674.96
2016,6,5,15,45,843.0,103.0,2.75,22.0,660.0,864.82,656.06
2016,6,5,16,0,829.0,100.0,2.8,22.0,615.0,823.27,629.65
2016,6,5,16,15,809.5,96.5,2.8,21.5,566.5,774.8,598.87
2016,6,5,16,30,790.0,93.0,2.8,21.0,518.0,725.06,566.58
2016,6,5,16,45,765.0,88.5,2.85,20.5,467.5,669.26,529.3
2016,6,5,17,0,740.0,84.0,2.9,20.0,417.0,613.29,489.73
2016,6,5,17,15,705.5,79.5,2.85,19.5,365.5,553.76,445.01
2016,6,5,17,30,671.0,75.0,2.8,19.0,314.0,493.51,398.23
2016,6,5,17,45,623.0,68.5,2.8,18.5,263.5,425.62,343.83
2016,6,5,18,0,575.0,62.0,2.8,18.0,213.0,361.4,290.37
2016,6,5,18,15,503.5,54.5,2.7,17.0,165.5,290.19,230.02
2016,6,5,18,30,432.0,47.0,2.6,16.0,118.0,226.04,174.04
2016,6,5,18,45,322.5,36.0,2.55,15.5,79.0,154.1,111.67
2016,6,5,19,0,213.0,25.0,2.5,15.0,40.0,92.47,50.48
2016,6,5,19,15,106.5,12.5,2.5,14.5,20.0,32.07,0.0
2016,6,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,36.5,5.0,2.45,11.5,6.0,0.0,0.0
2016,6,6,5,0,73.0,10.0,2.5,12.0,12.0,9.1,0.0
2016,6,6,5,15,193.5,22.5,2.5,12.5,42.0,18.18,6.9
2016,6,6,5,30,314.0,35.0,2.5,13.0,72.0,28.08,18.58
2016,6,6,5,45,398.5,44.0,2.5,13.5,114.0,34.4,24.78
2016,6,6,6,0,483.0,53.0,2.5,14.0,156.0,40.51,30.52
2016,6,6,6,15,539.0,59.5,2.45,14.0,203.0,44.24,34.03
2016,6,6,6,30,595.0,66.0,2.4,14.0,250.0,47.84,37.29
2016,6,6,6,45,632.0,72.0,2.4,14.5,298.5,50.8,39.79
2016,6,6,7,0,669.0,78.0,2.4,15.0,347.0,53.6,42.07
2016,6,6,7,15,698.5,82.5,2.4,15.5,396.5,60.71,48.09
2016,6,6,7,30,728.0,87.0,2.4,16.0,446.0,71.09,47.53
2016,6,6,7,45,749.5,91.0,2.4,16.5,494.0,121.86,68.15
2016,6,6,8,0,771.0,95.0,2.4,17.0,542.0,175.22,104.73
2016,6,6,8,15,788.5,98.0,2.4,17.5,587.5,229.41,148.92
2016,6,6,8,30,806.0,101.0,2.4,18.0,633.0,285.27,197.2
2016,6,6,8,45,820.0,103.0,2.45,18.5,675.5,346.09,249.94
2016,6,6,9,0,834.0,105.0,2.5,19.0,718.0,401.54,297.81
2016,6,6,9,15,844.5,107.0,2.5,19.0,755.5,455.93,344.29
2016,6,6,9,30,855.0,109.0,2.5,19.0,793.0,510.14,389.32
2016,6,6,9,45,863.5,110.5,2.55,19.5,825.5,562.45,430.97
2016,6,6,10,0,872.0,112.0,2.6,20.0,858.0,613.9,470.65
2016,6,6,10,15,878.0,113.5,2.6,20.0,884.5,662.67,507.93
2016,6,6,10,30,884.0,115.0,2.6,20.0,911.0,709.9,543.16
2016,6,6,10,45,889.0,115.5,2.65,20.5,931.5,753.8,574.06
2016,6,6,11,0,894.0,116.0,2.7,21.0,952.0,795.66,601.58
2016,6,6,11,15,897.0,116.5,2.65,21.0,965.0,833.7,626.71
2016,6,6,11,30,900.0,117.0,2.6,21.0,978.0,869.23,649.92
2016,6,6,11,45,901.5,117.0,2.6,21.0,984.0,900.36,670.38
2016,6,6,12,0,903.0,117.0,2.6,21.0,990.0,928.61,688.89
2016,6,6,12,15,903.0,117.0,2.6,21.0,988.5,952.5,704.48
2016,6,6,12,30,903.0,117.0,2.6,21.0,987.0,973.22,718.03
2016,6,6,12,45,895.5,120.5,2.6,21.0,976.0,986.78,726.96
2016,6,6,13,0,888.0,124.0,2.6,21.0,965.0,996.83,733.74
2016,6,6,13,15,885.0,123.5,2.6,21.0,949.0,1003.87,738.69
2016,6,6,13,30,882.0,123.0,2.6,21.0,933.0,1007.37,741.47
2016,6,6,13,45,876.5,122.0,2.6,21.0,910.0,1004.32,740.12
2016,6,6,14,0,871.0,121.0,2.6,21.0,887.0,997.73,736.63
2016,6,6,14,15,864.0,119.5,2.6,20.5,858.0,985.67,731.09
2016,6,6,14,30,857.0,118.0,2.6,20.0,829.0,970.24,723.42
2016,6,6,14,45,847.0,116.5,2.65,20.0,794.0,948.67,710.78
2016,6,6,15,0,837.0,115.0,2.7,20.0,759.0,924.08,696.14
2016,6,6,15,15,825.0,112.5,2.7,19.5,719.5,902.58,684.47
2016,6,6,15,30,813.0,110.0,2.7,19.0,680.0,869.25,664.55
2016,6,6,15,45,797.0,107.5,2.75,19.0,636.0,830.03,639.49
2016,6,6,16,0,781.0,105.0,2.8,19.0,592.0,788.89,612.77
2016,6,6,16,15,761.5,101.5,2.85,18.5,545.0,742.14,582.7
2016,6,6,16,30,742.0,98.0,2.9,18.0,498.0,694.26,551.14
2016,6,6,16,45,716.0,94.0,2.95,18.0,449.0,642.86,515.18
2016,6,6,17,0,690.0,90.0,3.0,18.0,400.0,588.96,474.95
2016,6,6,17,15,655.0,84.5,3.0,17.5,350.5,528.04,428.75
2016,6,6,17,30,620.0,79.0,3.0,17.0,301.0,468.76,382.24
2016,6,6,17,45,574.0,72.5,3.0,16.5,252.5,404.48,330.04
2016,6,6,18,0,528.0,66.0,3.0,16.0,204.0,343.71,278.86
2016,6,6,18,15,458.0,57.5,2.95,15.5,159.0,274.48,219.32
2016,6,6,18,30,388.0,49.0,2.9,15.0,114.0,212.22,164.48
2016,6,6,18,45,287.5,37.0,2.9,14.5,76.5,144.47,105.47
2016,6,6,19,0,187.0,25.0,2.9,14.0,39.0,84.93,47.56
2016,6,6,19,15,93.5,12.5,2.9,13.5,19.5,29.62,0.0
2016,6,6,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,4,45,27.5,5.5,2.35,11.5,6.0,0.0,0.0
2016,6,7,5,0,55.0,11.0,2.4,12.0,12.0,10.01,0.0
2016,6,7,5,15,171.5,24.5,2.4,12.0,42.0,19.22,7.73
2016,6,7,5,30,288.0,38.0,2.4,12.0,72.0,30.77,21.0
2016,6,7,5,45,378.0,47.5,2.45,12.5,114.5,37.43,27.57
2016,6,7,6,0,468.0,57.0,2.5,13.0,157.0,43.86,33.63
2016,6,7,6,15,527.0,64.5,2.45,13.5,205.0,48.26,37.69
2016,6,7,6,30,586.0,72.0,2.4,14.0,253.0,52.49,41.43
2016,6,7,6,45,293.0,70.0,2.35,14.5,160.5,49.05,38.22
2016,6,7,7,0,0.0,68.0,2.3,15.0,68.0,60.11,47.82
2016,6,7,7,15,0.0,96.0,2.25,15.0,96.0,83.77,68.42
2016,6,7,7,30,0.0,124.0,2.2,15.0,124.0,106.35,83.84
2016,6,7,7,45,0.0,139.5,2.15,15.5,139.5,119.54,94.22
2016,6,7,8,0,0.0,155.0,2.1,16.0,155.0,132.85,104.56
2016,6,7,8,15,2.5,168.5,2.1,16.5,170.0,145.17,113.9
2016,6,7,8,30,5.0,182.0,2.1,17.0,185.0,157.87,123.47
2016,6,7,8,45,16.5,232.0,2.15,17.5,243.5,203.16,158.65
2016,6,7,9,0,28.0,282.0,2.2,18.0,302.0,243.87,189.69
2016,6,7,9,15,47.0,321.0,2.25,18.5,357.5,286.93,222.18
2016,6,7,9,30,66.0,360.0,2.3,19.0,413.0,332.84,256.51
2016,6,7,9,45,60.0,370.0,2.35,19.5,419.5,345.18,265.13
2016,6,7,10,0,54.0,380.0,2.4,20.0,426.0,356.79,273.19
2016,6,7,10,15,78.0,410.0,2.45,20.0,479.0,403.45,308.18
2016,6,7,10,30,102.0,440.0,2.5,20.0,532.0,452.94,344.82
2016,6,7,10,45,502.5,281.5,2.6,20.0,749.0,621.4,475.98
2016,6,7,11,0,903.0,123.0,2.7,20.0,966.0,807.95,613.5
2016,6,7,11,15,905.5,123.5,2.75,20.0,979.5,846.01,638.13
2016,6,7,11,30,908.0,124.0,2.8,20.0,993.0,881.51,662.1
2016,6,7,11,45,910.0,124.0,2.85,20.0,999.0,913.42,683.58
2016,6,7,12,0,912.0,124.0,2.9,20.0,1005.0,942.48,703.13
2016,6,7,12,15,912.5,123.5,2.9,20.0,1003.5,966.71,719.07
2016,6,7,12,30,913.0,123.0,2.9,20.0,1002.0,987.76,732.93
2016,6,7,12,45,915.5,120.0,2.95,20.0,994.5,1005.02,744.81
2016,6,7,13,0,918.0,117.0,3.0,20.0,987.0,1018.81,754.52
2016,6,7,13,15,915.5,116.0,3.0,20.0,971.0,1026.07,759.63
2016,6,7,13,30,913.0,115.0,3.0,20.0,955.0,1029.67,762.51
2016,6,7,13,45,906.5,115.0,3.05,20.0,932.0,1026.63,761.61
2016,6,7,14,0,900.0,115.0,3.1,20.0,909.0,1019.97,758.49
2016,6,7,14,15,893.5,113.5,3.1,20.0,879.5,1008.2,751.69
2016,6,7,14,30,887.0,112.0,3.1,20.0,850.0,992.94,742.69
2016,6,7,14,45,875.0,112.0,3.15,20.0,814.0,970.62,729.45
2016,6,7,15,0,863.0,112.0,3.2,20.0,778.0,945.28,714.18
2016,6,7,15,15,851.5,110.0,3.2,19.5,737.5,915.39,696.74
2016,6,7,15,30,840.0,108.0,3.2,19.0,697.0,891.19,683.14
2016,6,7,15,45,588.0,181.5,3.2,18.5,581.0,733.96,573.69
2016,6,7,16,0,336.0,255.0,3.2,18.0,465.0,562.87,444.89
2016,6,7,16,15,205.5,241.0,3.15,17.5,366.5,418.51,334.86
2016,6,7,16,30,75.0,227.0,3.1,17.0,268.0,284.76,228.45
2016,6,7,16,45,193.5,198.5,3.1,17.0,289.5,349.85,284.17
2016,6,7,17,0,312.0,170.0,3.1,17.0,311.0,403.03,328.6
2016,6,7,17,15,175.0,152.0,3.1,16.5,229.5,272.01,222.49
2016,6,7,17,30,38.0,134.0,3.1,16.0,148.0,155.94,125.98
2016,6,7,17,45,30.0,114.0,3.1,15.5,124.0,129.81,104.55
2016,6,7,18,0,22.0,94.0,3.1,15.0,100.0,104.38,83.14
2016,6,7,18,15,12.0,74.5,3.0,14.5,78.0,75.01,58.09
2016,6,7,18,30,2.0,55.0,2.9,14.0,56.0,51.99,38.25
2016,6,7,18,45,1.0,37.0,2.85,13.5,37.5,34.28,22.7
2016,6,7,19,0,0.0,19.0,2.8,13.0,19.0,16.74,6.14
2016,6,7,19,15,0.0,9.5,2.8,12.5,9.5,8.64,0.0
2016,6,7,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,45,50.5,6.0,2.85,10.5,7.5,0.0,0.0
2016,6,8,5,0,101.0,12.0,2.9,11.0,15.0,10.91,0.0
2016,6,8,5,15,235.0,23.5,2.95,11.0,47.0,19.14,7.78
2016,6,8,5,30,369.0,35.0,3.0,11.0,79.0,28.17,18.84
2016,6,8,5,45,454.0,43.0,3.15,11.5,122.5,33.68,24.36
2016,6,8,6,0,539.0,51.0,3.3,12.0,166.0,39.03,29.45
2016,6,8,6,15,280.0,80.5,3.35,12.5,141.5,58.77,47.26
2016,6,8,6,30,21.0,110.0,3.4,13.0,117.0,91.32,76.18
2016,6,8,6,45,26.0,129.5,3.5,13.5,139.5,102.59,85.86
2016,6,8,7,0,31.0,149.0,3.6,14.0,162.0,116.72,97.85
2016,6,8,7,15,58.5,177.5,3.65,14.0,205.0,136.19,114.48
2016,6,8,7,30,86.0,206.0,3.7,14.0,248.0,156.64,125.16
2016,6,8,7,45,452.5,146.5,3.75,14.5,405.5,133.31,89.3
2016,6,8,8,0,819.0,87.0,3.8,15.0,563.0,174.83,103.31
2016,6,8,8,15,694.0,141.5,3.8,15.0,567.5,237.19,160.81
2016,6,8,8,30,569.0,196.0,3.8,15.0,572.0,291.65,212.93
2016,6,8,8,45,567.5,214.5,3.85,15.5,610.5,342.5,256.94
2016,6,8,9,0,566.0,233.0,3.9,16.0,649.0,393.05,299.99
2016,6,8,9,15,387.5,308.5,3.9,16.0,600.0,414.44,321.34
2016,6,8,9,30,209.0,384.0,3.9,16.0,551.0,416.42,324.73
2016,6,8,9,45,546.0,252.5,3.9,16.5,714.0,504.53,394.09
2016,6,8,10,0,883.0,121.0,3.9,17.0,877.0,626.43,489.35
2016,6,8,10,15,889.5,122.0,3.9,17.0,903.5,675.71,527.68
2016,6,8,10,30,896.0,123.0,3.9,17.0,930.0,723.47,564.33
2016,6,8,10,45,896.5,126.5,3.9,17.5,949.0,767.26,596.03
2016,6,8,11,0,897.0,130.0,3.9,18.0,968.0,808.67,623.74
2016,6,8,11,15,900.0,130.5,3.95,18.0,981.5,846.99,650.42
2016,6,8,11,30,903.0,131.0,4.0,18.0,995.0,882.8,675.22
2016,6,8,11,45,901.5,133.0,4.05,18.0,1000.0,913.38,696.32
2016,6,8,12,0,900.0,135.0,4.1,18.0,1005.0,940.99,715.36
2016,6,8,12,15,900.0,134.5,4.1,17.5,1003.0,964.65,732.82
2016,6,8,12,30,900.0,134.0,4.1,17.0,1001.0,985.16,748.23
2016,6,8,12,45,684.5,268.0,4.1,17.0,924.0,943.69,719.08
2016,6,8,13,0,469.0,402.0,4.1,17.0,847.0,875.3,665.2
2016,6,8,13,15,660.5,279.0,4.05,17.0,893.5,954.94,727.65
2016,6,8,13,30,852.0,156.0,4.0,17.0,940.0,1021.36,773.99
2016,6,8,13,45,852.0,151.0,4.0,17.0,918.5,1020.09,773.28
2016,6,8,14,0,852.0,146.0,4.0,17.0,897.0,1015.16,770.77
2016,6,8,14,15,844.5,144.0,3.95,16.5,867.5,1002.41,764.17
2016,6,8,14,30,837.0,142.0,3.9,16.0,838.0,986.27,755.37
2016,6,8,14,45,833.5,136.5,3.85,16.0,804.5,966.93,743.01
2016,6,8,15,0,830.0,131.0,3.8,16.0,771.0,944.26,728.43
2016,6,8,15,15,660.0,187.0,3.8,15.5,679.0,836.91,655.24
2016,6,8,15,30,490.0,243.0,3.8,15.0,587.0,721.66,570.94
2016,6,8,15,45,638.0,178.0,3.8,15.0,595.5,773.76,615.06
2016,6,8,16,0,786.0,113.0,3.8,15.0,604.0,802.24,637.39
2016,6,8,16,15,697.0,123.5,3.8,14.5,533.5,718.93,578.38
2016,6,8,16,30,608.0,134.0,3.8,14.0,463.0,635.85,517.56
2016,6,8,16,45,594.5,122.5,3.8,14.0,418.5,587.94,481.81
2016,6,8,17,0,581.0,111.0,3.8,14.0,374.0,539.32,444.42
2016,6,8,17,15,427.0,121.5,3.75,13.5,302.0,419.79,348.41
2016,6,8,17,30,273.0,132.0,3.7,13.0,230.0,309.63,257.62
2016,6,8,17,45,246.0,115.5,3.7,13.0,193.5,263.62,218.93
2016,6,8,18,0,219.0,99.0,3.7,13.0,157.0,219.95,181.17
2016,6,8,18,15,189.5,80.0,3.55,13.0,123.0,174.77,141.42
2016,6,8,18,30,160.0,61.0,3.4,13.0,89.0,132.47,103.69
2016,6,8,18,45,114.5,43.5,3.3,13.0,60.5,89.99,66.1
2016,6,8,19,0,69.0,26.0,3.2,13.0,32.0,51.28,29.08
2016,6,8,19,15,34.5,13.0,3.15,12.5,16.0,18.62,0.0
2016,6,8,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,30.0,6.0,3.0,11.0,6.5,0.0,0.0
2016,6,9,5,0,60.0,12.0,3.1,11.0,13.0,10.91,0.0
2016,6,9,5,15,182.5,25.0,3.25,11.5,44.0,19.63,8.14
2016,6,9,5,30,305.0,38.0,3.4,12.0,75.0,30.79,21.01
2016,6,9,5,45,392.5,48.0,3.6,12.5,117.5,37.9,27.98
2016,6,9,6,0,480.0,58.0,3.8,13.0,160.0,44.75,34.42
2016,6,9,6,15,241.0,80.5,3.8,13.0,131.5,62.02,50.05
2016,6,9,6,30,2.0,103.0,3.8,13.0,103.0,86.24,71.68
2016,6,9,6,45,7.0,121.0,3.8,13.5,123.5,100.76,84.26
2016,6,9,7,0,12.0,139.0,3.8,14.0,144.0,115.18,96.51
2016,6,9,7,15,6.0,140.5,3.75,14.0,143.0,117.66,98.34
2016,6,9,7,30,0.0,142.0,3.7,14.0,142.0,119.96,95.54
2016,6,9,7,45,5.5,167.0,3.7,14.5,170.0,140.92,112.14
2016,6,9,8,0,11.0,192.0,3.7,15.0,198.0,162.81,129.16
2016,6,9,8,15,14.5,212.0,3.65,15.5,221.5,181.44,143.46
2016,6,9,8,30,18.0,232.0,3.6,16.0,245.0,200.66,158.17
2016,6,9,8,45,32.0,270.5,3.55,16.5,294.0,231.3,181.58
2016,6,9,9,0,46.0,309.0,3.5,17.0,343.0,270.69,211.75
2016,6,9,9,15,76.0,344.5,3.45,17.0,404.0,317.01,247.34
2016,6,9,9,30,106.0,380.0,3.4,17.0,465.0,367.33,285.87
2016,6,9,9,45,165.5,398.0,3.4,17.5,537.0,420.49,326.0
2016,6,9,10,0,225.0,416.0,3.4,18.0,609.0,483.77,373.45
2016,6,9,10,15,206.0,432.5,3.35,18.0,613.5,501.8,386.55
2016,6,9,10,30,187.0,449.0,3.3,18.0,618.0,517.88,398.08
2016,6,9,10,45,266.5,439.5,3.3,18.0,686.0,582.24,446.93
2016,6,9,11,0,346.0,430.0,3.3,18.0,754.0,652.61,499.38
2016,6,9,11,15,630.0,277.5,3.3,18.0,877.0,768.58,589.31
2016,6,9,11,30,914.0,125.0,3.3,18.0,1000.0,886.11,674.27
2016,6,9,11,45,917.0,124.0,3.35,18.5,1006.0,918.24,694.23
2016,6,9,12,0,920.0,123.0,3.4,19.0,1012.0,947.53,712.82
2016,6,9,12,15,919.5,123.0,3.45,19.0,1010.0,971.55,729.17
2016,6,9,12,30,919.0,123.0,3.5,19.0,1008.0,992.32,743.42
2016,6,9,12,45,731.5,247.0,3.55,19.0,948.0,968.3,727.6
2016,6,9,13,0,544.0,371.0,3.6,19.0,888.0,918.53,689.11
2016,6,9,13,15,733.5,241.0,3.65,19.0,924.5,989.46,743.96
2016,6,9,13,30,923.0,111.0,3.7,19.0,961.0,1034.78,774.78
2016,6,9,13,45,920.0,109.0,3.75,19.0,938.5,1033.23,774.42
2016,6,9,14,0,917.0,107.0,3.8,19.0,916.0,1027.95,772.08
2016,6,9,14,15,910.5,105.5,3.8,18.5,886.5,1016.07,766.54
2016,6,9,14,30,904.0,104.0,3.8,18.0,857.0,1000.64,758.7
2016,6,9,14,45,896.0,102.0,3.85,18.0,821.5,979.8,746.13
2016,6,9,15,0,888.0,100.0,3.9,18.0,786.0,955.7,731.35
2016,6,9,15,15,877.0,98.0,3.95,17.5,745.5,925.73,713.8
2016,6,9,15,30,866.0,96.0,4.0,17.0,705.0,892.97,694.14
2016,6,9,15,45,851.0,93.5,4.05,17.0,660.0,853.61,668.24
2016,6,9,16,0,836.0,91.0,4.1,17.0,615.0,812.15,640.56
2016,6,9,16,15,817.5,88.5,4.1,16.5,567.0,772.65,614.93
2016,6,9,16,30,799.0,86.0,4.1,16.0,519.0,724.77,582.57
2016,6,9,16,45,774.0,82.5,4.15,16.0,469.0,669.96,543.44
2016,6,9,17,0,749.0,79.0,4.2,16.0,419.0,614.96,502.52
2016,6,9,17,15,716.0,75.0,4.2,15.5,368.5,554.46,455.93
2016,6,9,17,30,683.0,71.0,4.2,15.0,318.0,497.16,410.22
2016,6,9,17,45,636.0,65.5,4.2,14.5,267.5,430.46,355.3
2016,6,9,18,0,589.0,60.0,4.2,14.0,217.0,367.29,301.34
2016,6,9,18,15,521.5,53.0,4.1,13.5,170.5,297.57,240.35
2016,6,9,18,30,454.0,46.0,4.0,13.0,124.0,234.45,183.68
2016,6,9,18,45,350.5,36.0,3.95,13.0,84.5,163.91,121.06
2016,6,9,19,0,247.0,26.0,3.9,13.0,45.0,104.19,62.59
2016,6,9,19,15,123.5,13.0,3.85,12.5,22.5,36.25,0.0
2016,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,4,45,56.5,6.0,3.3,10.5,7.5,0.0,0.0
2016,6,10,5,0,113.0,12.0,3.4,11.0,15.0,10.91,0.0
2016,6,10,5,15,244.5,22.5,3.55,11.5,46.5,18.21,7.17
2016,6,10,5,30,376.0,33.0,3.7,12.0,78.0,26.37,17.19
2016,6,10,5,45,456.5,41.0,3.85,12.5,121.0,31.95,22.71
2016,6,10,6,0,537.0,49.0,4.0,13.0,164.0,37.36,27.82
2016,6,10,6,15,591.5,55.0,4.05,13.5,212.0,40.87,31.07
2016,6,10,6,30,646.0,61.0,4.1,14.0,260.0,44.27,34.08
2016,6,10,6,45,680.5,66.5,4.2,14.5,310.0,51.53,40.42
2016,6,10,7,0,715.0,72.0,4.3,15.0,360.0,54.48,42.83
2016,6,10,7,15,743.5,75.5,4.3,15.0,410.0,55.71,43.77
2016,6,10,7,30,772.0,79.0,4.3,15.0,460.0,64.24,51.1
2016,6,10,7,45,791.0,83.0,4.3,15.5,508.5,117.21,63.58
2016,6,10,8,0,810.0,87.0,4.3,16.0,557.0,172.48,101.5
2016,6,10,8,15,827.0,90.0,4.3,16.5,604.0,235.54,153.25
2016,6,10,8,30,844.0,93.0,4.3,17.0,651.0,292.74,203.32
2016,6,10,8,45,854.0,96.5,4.3,17.5,693.0,349.4,253.87
2016,6,10,9,0,864.0,100.0,4.3,18.0,735.0,406.3,303.94
2016,6,10,9,15,874.5,102.0,4.25,18.0,774.0,462.23,352.57
2016,6,10,9,30,885.0,104.0,4.2,18.0,813.0,517.94,399.7
2016,6,10,9,45,895.0,105.0,4.2,18.5,846.5,572.12,443.64
2016,6,10,10,0,905.0,106.0,4.2,19.0,880.0,625.54,485.6
2016,6,10,10,15,911.5,107.0,4.2,19.0,907.5,675.73,524.91
2016,6,10,10,30,918.0,108.0,4.2,19.0,935.0,724.36,562.11
2016,6,10,10,45,922.0,109.0,4.25,19.0,956.0,769.39,595.47
2016,6,10,11,0,926.0,110.0,4.3,19.0,977.0,812.24,625.53
2016,6,10,11,15,929.5,111.0,4.3,19.0,990.5,852.32,653.23
2016,6,10,11,30,933.0,112.0,4.3,19.0,1004.0,889.85,678.97
2016,6,10,11,45,935.0,112.0,4.3,19.0,1011.0,922.47,701.17
2016,6,10,12,0,937.0,112.0,4.3,19.0,1018.0,952.15,721.31
2016,6,10,12,15,937.5,112.0,4.3,19.0,1017.0,977.38,738.39
2016,6,10,12,30,938.0,112.0,4.3,19.0,1016.0,999.35,753.28
2016,6,10,12,45,918.0,124.0,4.3,19.0,1002.0,1009.73,760.38
2016,6,10,13,0,898.0,136.0,4.3,19.0,988.0,1016.22,765.04
2016,6,10,13,15,694.0,256.0,4.3,19.0,908.0,964.93,730.44
2016,6,10,13,30,490.0,376.0,4.3,19.0,828.0,886.74,670.84
2016,6,10,13,45,455.0,370.0,4.3,19.0,781.5,850.74,646.31
2016,6,10,14,0,420.0,364.0,4.3,19.0,735.0,812.38,619.64
2016,6,10,14,15,327.0,382.0,4.3,18.5,665.0,726.64,558.33
2016,6,10,14,30,234.0,400.0,4.3,18.0,595.0,638.94,494.36
2016,6,10,14,45,548.5,259.5,4.3,18.0,690.5,823.23,638.6
2016,6,10,15,0,863.0,119.0,4.3,18.0,786.0,952.62,732.63
2016,6,10,15,15,661.5,187.0,4.3,18.0,682.5,838.23,652.26
2016,6,10,15,30,460.0,255.0,4.3,18.0,579.0,707.33,554.92
2016,6,10,15,45,454.0,240.0,4.3,18.0,542.5,673.67,532.1
2016,6,10,16,0,448.0,225.0,4.3,18.0,506.0,638.51,507.3
2016,6,10,16,15,530.5,179.0,4.3,17.5,486.5,639.55,512.65
2016,6,10,16,30,613.0,133.0,4.3,17.0,467.0,638.94,516.1
2016,6,10,16,45,670.0,111.5,4.3,17.0,444.0,630.79,511.57
2016,6,10,17,0,727.0,90.0,4.3,17.0,421.0,615.24,500.83
2016,6,10,17,15,692.0,85.0,4.25,16.5,370.0,553.3,452.96
2016,6,10,17,30,657.0,80.0,4.2,16.0,319.0,492.86,404.95
2016,6,10,17,45,608.0,74.0,4.2,15.5,268.5,425.69,349.96
2016,6,10,18,0,559.0,68.0,4.2,15.0,218.0,362.22,296.13
2016,6,10,18,15,487.5,60.0,4.0,14.5,171.0,291.06,234.37
2016,6,10,18,30,416.0,52.0,3.8,14.0,124.0,226.89,177.42
2016,6,10,18,45,307.5,40.5,3.65,13.5,84.5,155.15,114.84
2016,6,10,19,0,199.0,29.0,3.5,13.0,45.0,94.49,57.72
2016,6,10,19,15,99.5,14.5,3.4,12.5,22.5,32.95,0.0
2016,6,10,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,11,4,45,31.5,6.0,1.95,10.0,6.5,0.0,0.0
2016,6,11,5,0,63.0,12.0,1.9,10.0,13.0,10.91,0.0
2016,6,11,5,15,185.5,25.0,1.95,10.5,44.0,19.63,8.25
2016,6,11,5,30,308.0,38.0,2.0,11.0,75.0,30.79,21.14
2016,6,11,5,45,398.5,47.5,2.1,12.0,118.5,37.47,27.68
2016,6,11,6,0,489.0,57.0,2.2,13.0,162.0,43.92,33.7
2016,6,11,6,15,547.5,64.5,2.2,13.5,210.5,48.34,37.77
2016,6,11,6,30,606.0,72.0,2.2,14.0,259.0,52.6,41.53
2016,6,11,6,45,649.5,77.0,2.2,15.0,310.0,54.66,43.13
2016,6,11,7,0,693.0,82.0,2.2,16.0,361.0,56.65,44.58
2016,6,11,7,15,723.0,86.5,2.15,16.5,411.5,58.09,45.59
2016,6,11,7,30,753.0,91.0,2.1,17.0,462.0,72.35,57.74
2016,6,11,7,45,777.0,94.0,2.1,17.5,512.0,123.85,69.07
2016,6,11,8,0,801.0,97.0,2.1,18.0,562.0,178.26,105.45
2016,6,11,8,15,818.0,100.0,2.0,18.5,608.5,233.98,150.32
2016,6,11,8,30,835.0,103.0,1.9,19.0,655.0,291.31,199.34
2016,6,11,8,45,849.5,105.0,1.85,20.0,698.5,353.88,252.42
2016,6,11,9,0,864.0,107.0,1.8,21.0,742.0,411.11,300.35
2016,6,11,9,15,874.0,109.0,1.7,21.5,780.0,466.9,346.2
2016,6,11,9,30,884.0,111.0,1.6,22.0,818.0,522.42,390.09
2016,6,11,9,45,888.0,115.0,1.55,22.5,850.0,575.86,430.94
2016,6,11,10,0,892.0,119.0,1.5,23.0,882.0,627.98,469.23
2016,6,11,10,15,898.0,120.0,1.4,23.5,909.0,677.37,503.83
2016,6,11,10,30,904.0,121.0,1.3,24.0,936.0,725.16,535.95
2016,6,11,10,45,908.0,122.5,1.25,24.5,956.0,770.15,565.33
2016,6,11,11,0,912.0,124.0,1.2,25.0,976.0,813.0,590.9
2016,6,11,11,15,713.5,258.0,1.2,25.0,931.0,817.51,590.65
2016,6,11,11,30,515.0,392.0,1.2,25.0,886.0,801.37,575.16
2016,6,11,11,45,547.0,377.5,1.2,25.5,904.5,839.55,599.86
2016,6,11,12,0,579.0,363.0,1.2,26.0,923.0,877.14,623.21
2016,6,11,12,15,748.5,244.5,1.3,26.0,967.0,943.16,670.82
2016,6,11,12,30,918.0,126.0,1.4,26.0,1011.0,993.15,702.78
2016,6,11,12,45,924.0,120.5,1.55,26.0,1005.0,1011.7,716.12
2016,6,11,13,0,930.0,115.0,1.7,26.0,999.0,1026.76,727.74
2016,6,11,13,15,927.5,114.5,1.85,26.0,983.0,1034.79,735.06
2016,6,11,13,30,925.0,114.0,2.0,26.0,967.0,1039.13,740.2
2016,6,11,13,45,919.5,113.5,2.2,26.0,944.0,1036.79,741.81
2016,6,11,14,0,914.0,113.0,2.4,26.0,921.0,1030.76,741.09
2016,6,11,14,15,907.5,112.0,2.5,25.5,892.0,1019.62,737.47
2016,6,11,14,30,901.0,111.0,2.6,25.0,863.0,1004.94,731.64
2016,6,11,14,45,890.5,110.5,2.75,25.0,827.0,983.55,720.44
2016,6,11,15,0,880.0,110.0,2.9,25.0,791.0,959.01,707.09
2016,6,11,15,15,868.5,107.5,2.95,24.5,750.5,928.41,690.14
2016,6,11,15,30,857.0,105.0,3.0,24.0,710.0,895.07,671.15
2016,6,11,15,45,839.0,104.0,3.05,24.0,664.5,863.05,651.55
2016,6,11,16,0,821.0,103.0,3.1,24.0,619.0,820.86,624.68
2016,6,11,16,15,802.0,99.5,3.05,23.5,571.0,773.35,594.37
2016,6,11,16,30,783.0,96.0,3.0,23.0,523.0,724.55,562.59
2016,6,11,16,45,754.5,93.0,3.0,22.5,472.0,668.41,524.99
2016,6,11,17,0,726.0,90.0,3.0,22.0,421.0,614.9,487.08
2016,6,11,17,15,692.0,85.0,2.95,21.0,370.0,553.66,442.4
2016,6,11,17,30,658.0,80.0,2.9,20.0,319.0,493.83,397.09
2016,6,11,17,45,609.0,74.0,2.85,19.5,269.0,426.61,343.47
2016,6,11,18,0,560.0,68.0,2.8,19.0,219.0,363.09,290.94
2016,6,11,18,15,491.5,59.5,2.75,18.0,172.0,292.61,231.76
2016,6,11,18,30,423.0,51.0,2.7,17.0,125.0,228.85,176.58
2016,6,11,18,45,320.5,39.5,2.65,16.5,85.5,158.57,115.97
2016,6,11,19,0,218.0,28.0,2.6,16.0,46.0,98.46,59.98
2016,6,11,19,15,109.0,14.0,2.55,15.5,23.0,34.48,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,45,24.0,6.0,2.1,11.0,6.5,0.0,0.0
2016,6,12,5,0,48.0,12.0,2.1,11.0,13.0,10.91,0.0
2016,6,12,5,15,166.0,26.5,2.2,11.5,44.0,20.8,9.0
2016,6,12,5,30,284.0,41.0,2.3,12.0,75.0,31.86,21.96
2016,6,12,5,45,375.0,51.0,2.4,12.5,118.0,40.57,30.35
2016,6,12,6,0,466.0,61.0,2.5,13.0,161.0,47.32,36.72
2016,6,12,6,15,526.5,68.5,2.45,13.5,209.0,51.58,40.66
