Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,4,45,60.5,6.0,3.5,10.5,7.0,0.0,0.0
2016,6,22,5,0,121.0,12.0,3.6,11.0,14.0,10.91,0.0
2016,6,22,5,15,267.0,22.0,3.65,11.0,47.0,17.94,5.91
2016,6,22,5,30,413.0,32.0,3.7,11.0,80.0,25.73,16.59
2016,6,22,5,45,498.5,39.5,3.75,11.5,124.5,30.96,21.89
2016,6,22,6,0,584.0,47.0,3.8,12.0,169.0,36.06,26.75
2016,6,22,6,15,639.0,52.5,3.8,12.5,219.0,42.9,33.02
2016,6,22,6,30,694.0,58.0,3.8,13.0,269.0,46.36,36.1
2016,6,22,6,45,731.0,62.0,3.8,13.5,320.5,48.38,37.79
2016,6,22,7,0,768.0,66.0,3.8,14.0,372.0,50.35,39.36
2016,6,22,7,15,795.0,69.5,3.75,14.5,423.5,51.8,40.43
2016,6,22,7,30,822.0,73.0,3.7,15.0,475.0,53.17,41.4
2016,6,22,7,45,842.5,75.5,3.65,15.5,525.0,115.31,62.51
2016,6,22,8,0,863.0,78.0,3.6,16.0,575.0,171.97,99.05
2016,6,22,8,15,878.0,80.0,3.55,16.5,622.0,229.36,145.31
2016,6,22,8,30,893.0,82.0,3.5,17.0,669.0,287.98,196.41
2016,6,22,8,45,906.0,83.5,3.5,17.5,713.0,346.63,248.58
2016,6,22,9,0,919.0,85.0,3.5,18.0,757.0,405.81,300.62
2016,6,22,9,15,928.0,86.5,3.45,18.5,796.0,463.61,350.3
2016,6,22,9,30,937.0,88.0,3.4,19.0,835.0,521.0,398.03
2016,6,22,9,45,944.5,89.0,3.35,19.5,868.5,576.52,442.71
2016,6,22,10,0,952.0,90.0,3.3,20.0,902.0,630.99,485.0
2016,6,22,10,15,957.0,90.5,3.3,20.0,929.5,682.15,524.65
2016,6,22,10,30,962.0,91.0,3.3,20.0,957.0,731.52,561.96
2016,6,22,10,45,965.5,92.0,3.3,20.5,977.5,778.27,594.48
2016,6,22,11,0,969.0,93.0,3.3,21.0,998.0,822.7,623.55
2016,6,22,11,15,971.5,93.0,3.3,21.0,1012.0,862.93,650.61
2016,6,22,11,30,974.0,93.0,3.3,21.0,1026.0,900.41,675.6
2016,6,22,11,45,975.0,93.5,3.35,21.0,1032.5,934.15,698.26
2016,6,22,12,0,976.0,94.0,3.4,21.0,1039.0,964.78,718.81
2016,6,22,12,15,976.0,94.0,3.4,21.0,1038.0,990.79,735.92
2016,6,22,12,30,976.0,94.0,3.4,21.0,1037.0,1013.39,750.79
2016,6,22,12,45,968.0,98.5,3.4,21.0,1027.0,1029.22,761.26
2016,6,22,13,0,960.0,103.0,3.4,21.0,1017.0,1041.29,769.39
2016,6,22,13,15,957.5,102.5,3.4,21.0,1001.5,1050.01,775.45
2016,6,22,13,30,955.0,102.0,3.4,21.0,986.0,1054.93,779.17
2016,6,22,13,45,950.0,101.5,3.45,21.0,963.5,1053.58,779.32
2016,6,22,14,0,945.0,101.0,3.5,21.0,941.0,1048.43,777.15
2016,6,22,14,15,939.5,100.0,3.5,20.5,912.0,1038.52,773.07
2016,6,22,14,30,934.0,99.0,3.5,20.0,883.0,1024.95,766.66
2016,6,22,14,45,926.5,97.5,3.5,20.0,848.0,1005.36,754.85
2016,6,22,15,0,919.0,96.0,3.5,20.0,813.0,982.37,740.83
2016,6,22,15,15,908.5,94.0,3.5,19.5,772.5,952.81,723.74
2016,6,22,15,30,898.0,92.0,3.5,19.0,732.0,920.32,704.53
2016,6,22,15,45,886.0,89.5,3.55,19.0,687.5,883.22,680.9
2016,6,22,16,0,874.0,87.0,3.6,19.0,643.0,843.69,655.31
2016,6,22,16,15,856.0,84.0,3.6,18.5,594.5,796.55,624.87
2016,6,22,16,30,838.0,81.0,3.6,18.0,546.0,753.96,597.24
2016,6,22,16,45,816.0,78.0,3.65,17.5,495.0,700.74,561.28
2016,6,22,17,0,794.0,75.0,3.7,17.0,444.0,646.92,523.83
2016,6,22,17,15,763.0,71.0,3.7,16.5,392.5,585.89,477.71
2016,6,22,17,30,732.0,67.0,3.7,16.0,341.0,525.78,430.68
2016,6,22,17,45,688.5,62.5,3.75,15.5,289.5,459.56,377.08
2016,6,22,18,0,645.0,58.0,3.8,15.0,238.0,398.11,325.25
2016,6,22,18,15,582.0,52.0,3.8,14.5,190.0,328.13,264.72
2016,6,22,18,30,519.0,46.0,3.8,14.0,142.0,264.09,207.54
2016,6,22,18,45,418.0,37.5,3.8,13.5,100.0,191.33,143.24
2016,6,22,19,0,317.0,29.0,3.8,13.0,58.0,129.91,85.86
2016,6,22,19,15,158.5,14.5,3.8,12.5,29.0,55.03,0.0
2016,6,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,4,45,65.0,5.5,3.3,9.5,7.0,0.0,0.0
2016,6,23,5,0,130.0,11.0,3.4,10.0,14.0,10.01,0.0
2016,6,23,5,15,276.5,21.0,3.4,10.5,47.0,17.06,5.12
2016,6,23,5,30,423.0,31.0,3.4,11.0,80.0,24.88,15.84
2016,6,23,5,45,514.0,38.0,3.45,11.5,125.5,29.75,20.81
2016,6,23,6,0,605.0,45.0,3.5,12.0,171.0,37.66,28.18
2016,6,23,6,15,658.5,50.0,3.5,12.5,221.0,40.83,31.16
2016,6,23,6,30,712.0,55.0,3.5,13.0,271.0,43.96,33.95
2016,6,23,6,45,752.0,58.0,3.55,14.0,323.0,45.33,34.99
2016,6,23,7,0,792.0,61.0,3.6,15.0,375.0,46.7,35.97
2016,6,23,7,15,818.0,64.0,3.5,15.5,427.0,55.33,43.37
2016,6,23,7,30,844.0,67.0,3.4,16.0,479.0,57.42,44.95
2016,6,23,7,45,864.5,69.0,3.35,16.5,529.5,111.32,58.47
2016,6,23,8,0,885.0,71.0,3.3,17.0,580.0,168.78,95.13
2016,6,23,8,15,899.5,73.0,3.25,17.5,627.5,227.24,142.04
2016,6,23,8,30,914.0,75.0,3.2,18.0,675.0,286.9,193.85
2016,6,23,8,45,925.0,76.5,3.15,18.5,718.5,346.06,246.33
2016,6,23,9,0,936.0,78.0,3.1,19.0,762.0,405.52,298.42
2016,6,23,9,15,943.5,79.5,3.05,19.5,800.5,463.58,348.1
2016,6,23,9,30,951.0,81.0,3.0,20.0,839.0,521.05,395.63
2016,6,23,9,45,951.5,85.0,3.0,20.5,870.5,576.13,439.78
2016,6,23,10,0,952.0,89.0,3.0,21.0,902.0,629.47,481.05
2016,6,23,10,15,956.0,90.0,3.05,21.0,928.0,680.46,520.48
2016,6,23,10,30,960.0,91.0,3.1,21.0,954.0,729.59,557.56
2016,6,23,10,45,962.0,92.0,3.2,21.5,973.5,775.21,589.61
2016,6,23,11,0,964.0,93.0,3.3,22.0,993.0,818.41,618.22
2016,6,23,11,15,965.0,93.5,3.4,22.0,1005.5,857.75,645.16
2016,6,23,11,30,966.0,94.0,3.5,22.0,1018.0,894.26,670.08
2016,6,23,11,45,966.5,93.5,3.6,22.5,1023.5,926.45,690.68
2016,6,23,12,0,967.0,93.0,3.7,23.0,1029.0,955.5,709.1
2016,6,23,12,15,966.0,93.0,3.8,23.0,1027.0,980.41,726.13
2016,6,23,12,30,965.0,93.0,3.9,23.0,1025.0,1001.89,740.96
2016,6,23,12,45,961.5,93.5,4.0,23.0,1016.0,1017.94,752.29
2016,6,23,13,0,958.0,94.0,4.1,23.0,1007.0,1030.31,761.32
2016,6,23,13,15,955.5,93.5,4.1,22.5,991.5,1038.92,768.84
2016,6,23,13,30,953.0,93.0,4.1,22.0,976.0,1043.74,774.02
2016,6,23,13,45,950.0,91.5,4.2,22.0,954.0,1043.23,774.98
2016,6,23,14,0,947.0,90.0,4.3,22.0,932.0,1038.91,773.53
2016,6,23,14,15,941.5,89.0,4.35,21.5,903.0,1028.89,769.58
2016,6,23,14,30,936.0,88.0,4.4,21.0,874.0,1015.21,763.27
2016,6,23,14,45,931.0,85.5,4.45,21.0,840.0,996.79,752.37
2016,6,23,15,0,926.0,83.0,4.5,21.0,806.0,974.87,739.3
2016,6,23,15,15,915.5,81.5,4.5,20.5,766.0,945.62,722.18
2016,6,23,15,30,905.0,80.0,4.5,20.0,726.0,913.43,702.9
2016,6,23,15,45,894.0,77.5,4.5,20.0,681.5,876.91,679.04
2016,6,23,16,0,883.0,75.0,4.5,20.0,637.0,837.89,653.21
2016,6,23,16,15,866.0,72.5,4.5,19.5,589.0,791.74,623.17
2016,6,23,16,30,849.0,70.0,4.5,19.0,541.0,744.02,591.44
2016,6,23,16,45,827.0,67.5,4.5,18.5,490.5,691.35,555.33
2016,6,23,17,0,805.0,65.0,4.5,18.0,440.0,638.14,517.97
2016,6,23,17,15,776.0,62.0,4.4,17.5,389.0,584.12,476.86
2016,6,23,17,30,747.0,59.0,4.3,17.0,338.0,525.87,430.75
2016,6,23,17,45,705.0,55.0,4.25,16.5,287.5,460.44,377.43
2016,6,23,18,0,663.0,51.0,4.2,16.0,237.0,397.77,324.43
2016,6,23,18,15,603.5,46.0,4.05,15.5,189.0,329.44,265.01
2016,6,23,18,30,544.0,41.0,3.9,15.0,141.0,266.52,208.58
2016,6,23,18,45,445.0,33.5,3.8,14.5,99.5,196.0,146.0
2016,6,23,19,0,346.0,26.0,3.7,14.0,58.0,134.85,88.65
2016,6,23,19,15,173.0,13.0,3.65,13.5,29.0,56.52,0.0
2016,6,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,45,62.0,5.5,3.0,10.5,6.5,0.0,0.0
2016,6,24,5,0,124.0,11.0,3.1,11.0,13.0,10.01,0.0
2016,6,24,5,15,272.0,21.0,3.1,11.0,46.0,17.08,4.85
2016,6,24,5,30,420.0,31.0,3.1,11.0,79.0,24.91,15.84
2016,6,24,5,45,505.0,38.5,3.15,11.5,123.5,30.18,21.18
2016,6,24,6,0,590.0,46.0,3.2,12.0,168.0,38.55,28.97
2016,6,24,6,15,645.5,51.0,3.1,12.5,218.0,41.68,31.92
2016,6,24,6,30,701.0,56.0,3.0,13.0,268.0,44.77,34.68
2016,6,24,6,45,737.5,60.5,2.9,13.5,320.0,47.27,36.8
2016,6,24,7,0,774.0,65.0,2.8,14.0,372.0,49.67,38.77
2016,6,24,7,15,801.0,68.5,2.65,14.5,423.5,51.16,39.87
2016,6,24,7,30,828.0,72.0,2.5,15.0,475.0,52.56,40.88
2016,6,24,7,45,847.5,75.0,2.35,16.0,525.5,113.67,61.33
2016,6,24,8,0,867.0,78.0,2.2,17.0,576.0,170.86,97.48
2016,6,24,8,15,882.0,80.5,2.1,17.5,623.5,228.86,143.59
2016,6,24,8,30,897.0,83.0,2.0,18.0,671.0,288.14,194.47
2016,6,24,8,45,908.0,85.0,1.95,18.5,714.5,346.85,245.91
2016,6,24,9,0,919.0,87.0,1.9,19.0,758.0,405.87,296.86
2016,6,24,9,15,928.0,89.0,1.85,19.5,797.0,464.15,345.79
2016,6,24,9,30,937.0,91.0,1.8,20.0,836.0,522.03,392.64
2016,6,24,9,45,944.5,91.5,1.8,21.0,870.0,577.23,435.17
2016,6,24,10,0,952.0,92.0,1.8,22.0,904.0,631.37,475.17
2016,6,24,10,15,957.0,93.0,1.8,22.0,931.5,683.05,513.82
2016,6,24,10,30,962.0,94.0,1.8,22.0,959.0,732.97,550.13
2016,6,24,10,45,965.5,95.0,1.85,22.5,979.5,779.83,581.97
2016,6,24,11,0,969.0,96.0,1.9,23.0,1000.0,824.38,610.36
2016,6,24,11,15,971.0,96.5,1.95,23.0,1014.0,864.8,636.9
2016,6,24,11,30,973.0,97.0,2.0,23.0,1028.0,902.43,661.49
2016,6,24,11,45,974.0,97.0,2.15,23.5,1034.0,935.83,682.93
2016,6,24,12,0,975.0,97.0,2.3,24.0,1040.0,966.11,702.28
2016,6,24,12,15,975.0,97.0,2.4,24.0,1039.5,992.24,719.83
2016,6,24,12,30,975.0,97.0,2.5,24.0,1039.0,1014.97,735.28
2016,6,24,12,45,965.5,102.0,2.6,24.5,1028.0,1029.97,744.42
2016,6,24,13,0,956.0,107.0,2.7,25.0,1017.0,1041.19,751.28
2016,6,24,13,15,953.5,106.0,2.8,25.0,1001.5,1049.54,757.9
2016,6,24,13,30,951.0,105.0,2.9,25.0,986.0,1054.09,762.23
2016,6,24,13,45,946.5,104.5,3.0,25.0,963.5,1053.37,763.32
2016,6,24,14,0,942.0,104.0,3.1,25.0,941.0,1048.87,762.12
2016,6,24,14,15,936.5,102.5,3.1,25.0,912.0,1038.59,756.44
2016,6,24,14,30,931.0,101.0,3.1,25.0,883.0,1024.65,748.54
2016,6,24,14,45,923.0,100.0,3.15,25.0,848.0,1005.27,737.61
2016,6,24,15,0,915.0,99.0,3.2,25.0,813.0,982.53,724.52
2016,6,24,15,15,904.5,97.0,3.15,24.5,773.0,953.17,707.67
2016,6,24,15,30,894.0,95.0,3.1,24.0,733.0,920.88,688.78
2016,6,24,15,45,880.5,93.0,3.1,24.0,688.0,883.24,665.14
2016,6,24,16,0,867.0,91.0,3.1,24.0,643.0,843.27,639.71
2016,6,24,16,15,849.5,88.0,3.1,23.5,595.0,796.86,610.67
2016,6,24,16,30,832.0,85.0,3.1,23.0,547.0,755.09,584.41
2016,6,24,16,45,809.0,82.0,3.1,22.5,496.0,701.38,548.92
2016,6,24,17,0,786.0,79.0,3.1,22.0,445.0,647.16,511.94
2016,6,24,17,15,754.5,75.0,3.05,21.0,393.5,586.13,467.85
2016,6,24,17,30,723.0,71.0,3.0,20.0,342.0,526.05,422.73
2016,6,24,17,45,679.0,66.0,3.0,19.5,290.5,461.27,371.41
2016,6,24,18,0,635.0,61.0,3.0,19.0,239.0,397.73,319.14
2016,6,24,18,15,570.5,54.5,2.9,18.0,190.5,326.91,259.69
2016,6,24,18,30,506.0,48.0,2.8,17.0,142.0,262.19,203.45
2016,6,24,18,45,405.0,39.0,2.7,16.0,100.0,189.4,140.49
2016,6,24,19,0,304.0,30.0,2.6,15.0,58.0,127.95,84.27
2016,6,24,19,15,152.0,15.0,2.6,14.5,29.0,54.57,0.0
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,25,4,45,50.5,5.0,1.45,11.5,6.0,0.0,0.0
2016,6,25,5,0,101.0,10.0,1.4,12.0,12.0,9.1,0.0
2016,6,25,5,15,246.0,21.0,1.4,12.5,44.0,17.08,4.49
2016,6,25,5,30,391.0,32.0,1.4,13.0,76.0,25.78,16.44
2016,6,25,5,45,481.0,39.5,1.4,14.0,121.0,31.0,21.69
2016,6,25,6,0,571.0,47.0,1.4,15.0,166.0,36.1,26.46
2016,6,25,6,15,627.5,53.0,1.35,15.5,215.5,43.39,33.06
2016,6,25,6,30,684.0,59.0,1.3,16.0,265.0,47.24,36.47
2016,6,25,6,45,724.0,63.0,1.3,16.5,317.0,49.24,38.11
2016,6,25,7,0,764.0,67.0,1.3,17.0,369.0,51.19,39.64
2016,6,25,7,15,791.5,70.5,1.3,17.5,420.5,52.61,40.66
2016,6,25,7,30,819.0,74.0,1.3,18.0,472.0,53.95,41.59
2016,6,25,7,45,841.0,76.5,1.35,19.0,523.0,113.48,60.86
2016,6,25,8,0,863.0,79.0,1.4,20.0,574.0,170.26,95.89
2016,6,25,8,15,878.5,81.0,1.45,20.5,621.5,227.77,140.81
2016,6,25,8,30,894.0,83.0,1.5,21.0,669.0,286.6,190.56
2016,6,25,8,45,906.5,85.0,1.55,22.0,713.5,345.6,240.99
2016,6,25,9,0,919.0,87.0,1.6,23.0,758.0,405.1,290.99
2016,6,25,9,15,928.5,88.5,1.65,23.5,797.0,463.21,339.13
2016,6,25,9,30,938.0,90.0,1.7,24.0,836.0,520.96,385.43
2016,6,25,9,45,940.0,94.5,1.75,24.5,868.5,576.7,428.63
2016,6,25,10,0,942.0,99.0,1.8,25.0,901.0,630.89,469.17
2016,6,25,10,15,947.5,100.0,1.9,25.0,929.0,682.51,507.95
2016,6,25,10,30,953.0,101.0,2.0,25.0,957.0,732.43,544.62
2016,6,25,10,45,956.5,102.0,2.1,25.5,978.0,779.01,576.62
2016,6,25,11,0,960.0,103.0,2.2,26.0,999.0,823.31,605.05
2016,6,25,11,15,962.0,103.5,2.25,26.0,1013.0,863.5,631.31
2016,6,25,11,30,964.0,104.0,2.3,26.0,1027.0,900.94,655.64
2016,6,25,11,45,964.5,104.5,2.4,26.5,1033.0,934.21,676.29
2016,6,25,12,0,965.0,105.0,2.5,27.0,1039.0,964.39,694.88
2016,6,25,12,15,965.0,105.0,2.55,27.0,1038.0,990.43,711.72
2016,6,25,12,30,965.0,105.0,2.6,27.0,1037.0,1013.12,726.49
2016,6,25,12,45,965.0,103.5,2.7,27.0,1029.5,1030.86,738.7
2016,6,25,13,0,965.0,102.0,2.8,27.0,1022.0,1044.97,748.73
2016,6,25,13,15,962.5,101.5,2.85,26.5,1006.5,1053.89,756.64
2016,6,25,13,30,960.0,101.0,2.9,26.0,991.0,1058.99,762.31
2016,6,25,13,45,955.5,100.5,2.95,26.0,968.0,1058.29,762.95
2016,6,25,14,0,951.0,100.0,3.0,26.0,945.0,1053.77,761.32
2016,6,25,14,15,945.0,98.5,3.05,25.5,916.0,1042.95,757.28
2016,6,25,14,30,939.0,97.0,3.1,25.0,887.0,1028.43,750.95
2016,6,25,14,45,931.5,95.5,3.15,25.0,852.0,1008.88,739.93
2016,6,25,15,0,924.0,94.0,3.2,25.0,817.0,985.92,726.71
2016,6,25,15,15,914.0,92.5,3.2,24.5,776.5,957.38,710.8
2016,6,25,15,30,904.0,91.0,3.2,24.0,736.0,925.86,692.8
2016,6,25,15,45,891.0,88.5,3.25,24.0,691.0,887.81,669.18
2016,6,25,16,0,878.0,86.0,3.3,24.0,646.0,847.36,643.67
2016,6,25,16,15,861.0,83.5,3.25,23.5,597.5,801.53,614.72
2016,6,25,16,30,844.0,81.0,3.2,23.0,549.0,754.11,584.15
2016,6,25,16,45,822.0,78.0,3.2,23.0,498.5,706.76,552.2
2016,6,25,17,0,800.0,75.0,3.2,23.0,448.0,652.72,514.64
2016,6,25,17,15,770.0,71.0,3.15,22.0,396.0,592.06,471.01
2016,6,25,17,30,740.0,67.0,3.1,21.0,344.0,532.19,426.24
2016,6,25,17,45,698.0,62.5,3.05,20.5,293.0,466.34,374.18
2016,6,25,18,0,656.0,58.0,3.0,20.0,242.0,403.2,322.29
2016,6,25,18,15,593.5,51.5,2.85,19.0,193.0,334.01,264.22
2016,6,25,18,30,531.0,45.0,2.7,18.0,144.0,268.86,207.68
2016,6,25,18,45,432.5,36.5,2.6,17.5,101.5,196.05,144.44
2016,6,25,19,0,334.0,28.0,2.5,17.0,59.0,134.33,87.68
2016,6,25,19,15,167.0,14.0,2.55,16.5,29.5,56.78,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,45,50.5,5.0,1.9,11.5,6.0,0.0,0.0
2016,6,26,5,0,101.0,10.0,1.9,12.0,12.0,9.1,0.0
2016,6,26,5,15,241.0,21.0,1.9,12.5,43.0,17.11,4.14
2016,6,26,5,30,381.0,32.0,1.9,13.0,74.0,25.8,16.41
2016,6,26,5,45,467.5,39.5,1.9,13.5,117.5,31.0,21.71
2016,6,26,6,0,554.0,47.0,1.9,14.0,161.0,36.07,26.54
2016,6,26,6,15,610.0,53.0,1.8,14.5,210.0,39.67,29.88
2016,6,26,6,30,666.0,59.0,1.7,15.0,259.0,47.18,36.56
2016,6,26,6,45,705.0,63.0,1.6,15.5,310.0,49.15,38.19
2016,6,26,7,0,744.0,67.0,1.5,16.0,361.0,51.08,39.71
2016,6,26,7,15,771.5,70.5,1.45,16.5,411.5,52.48,40.72
2016,6,26,7,30,799.0,74.0,1.4,17.0,462.0,53.81,41.64
2016,6,26,7,45,820.5,77.0,1.4,18.0,512.0,103.75,54.04
2016,6,26,8,0,842.0,80.0,1.4,19.0,562.0,167.56,95.08
2016,6,26,8,15,857.5,82.0,1.4,19.5,609.0,223.85,139.07
2016,6,26,8,30,873.0,84.0,1.4,20.0,656.0,281.46,187.88
2016,6,26,8,45,885.0,86.0,1.45,21.0,699.0,339.12,237.35
2016,6,26,9,0,897.0,88.0,1.5,22.0,742.0,397.25,286.4
2016,6,26,9,15,906.0,90.0,1.55,22.5,780.5,454.35,333.9
2016,6,26,9,30,915.0,92.0,1.6,23.0,819.0,511.1,379.57
2016,6,26,9,45,924.0,92.0,1.7,24.0,853.0,565.58,421.48
2016,6,26,10,0,933.0,92.0,1.8,25.0,887.0,619.18,461.21
2016,6,26,10,15,938.0,93.0,1.85,25.0,914.0,670.02,499.24
2016,6,26,10,30,943.0,94.0,1.9,25.0,941.0,719.14,535.09
2016,6,26,10,45,945.0,95.5,2.0,25.5,961.0,764.62,566.3
2016,6,26,11,0,947.0,97.0,2.1,26.0,981.0,807.73,594.02
2016,6,26,11,15,949.0,97.5,2.15,26.5,994.0,847.41,618.79
2016,6,26,11,30,951.0,98.0,2.2,27.0,1007.0,884.38,641.56
2016,6,26,11,45,950.0,99.0,2.3,27.5,1013.0,916.38,661.38
2016,6,26,12,0,949.0,100.0,2.4,28.0,1019.0,945.25,679.13
2016,6,26,12,15,948.5,100.0,2.5,28.0,1018.0,970.42,695.86
2016,6,26,12,30,948.0,100.0,2.6,28.0,1017.0,992.25,710.55
2016,6,26,12,45,936.5,106.5,2.75,28.0,1005.5,1006.44,720.93
2016,6,26,13,0,925.0,113.0,2.9,28.0,994.0,1016.91,729.09
2016,6,26,13,15,922.0,112.5,2.95,28.0,978.5,1025.14,735.08
2016,6,26,13,30,919.0,112.0,3.0,28.0,963.0,1029.7,738.87
2016,6,26,13,45,914.5,111.0,3.1,28.0,940.5,1028.59,739.62
2016,6,26,14,0,910.0,110.0,3.2,28.0,918.0,1023.79,738.14
2016,6,26,14,15,903.5,108.5,3.25,27.5,889.5,1012.88,733.9
2016,6,26,14,30,897.0,107.0,3.3,27.0,861.0,998.42,727.45
2016,6,26,14,45,888.5,105.5,3.4,27.0,826.5,978.62,716.48
2016,6,26,15,0,880.0,104.0,3.5,27.0,792.0,955.58,703.38
2016,6,26,15,15,869.0,102.0,3.5,26.5,752.5,926.59,686.98
2016,6,26,15,30,858.0,100.0,3.5,26.0,713.0,894.82,668.6
2016,6,26,15,45,843.5,98.0,3.55,26.0,668.5,857.39,645.16
2016,6,26,16,0,829.0,96.0,3.6,26.0,624.0,825.09,625.06
2016,6,26,16,15,811.0,93.0,3.55,25.5,577.0,779.18,595.86
2016,6,26,16,30,793.0,90.0,3.5,25.0,530.0,731.83,565.21
2016,6,26,16,45,769.5,86.5,3.5,24.5,480.5,678.74,529.96
2016,6,26,17,0,746.0,83.0,3.5,24.0,431.0,625.26,493.03
2016,6,26,17,15,714.5,78.5,3.4,23.0,380.5,565.43,449.62
2016,6,26,17,30,683.0,74.0,3.3,22.0,330.0,508.7,406.93
2016,6,26,17,45,641.0,68.5,3.25,21.5,280.5,444.54,356.18
2016,6,26,18,0,599.0,63.0,3.2,21.0,231.0,383.29,305.91
2016,6,26,18,15,536.5,56.0,3.05,20.0,184.0,314.59,248.5
2016,6,26,18,30,474.0,49.0,2.9,19.0,137.0,251.82,194.29
2016,6,26,18,45,381.5,39.0,2.8,18.5,96.5,182.4,134.24
2016,6,26,19,0,289.0,29.0,2.7,18.0,56.0,123.47,80.52
2016,6,26,19,15,144.5,14.5,2.7,17.5,28.0,52.73,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,45,48.0,4.5,2.15,11.5,5.5,0.0,0.0
2016,6,27,5,0,96.0,9.0,2.2,12.0,11.0,8.19,0.0
2016,6,27,5,15,234.5,20.0,2.15,12.5,41.5,16.22,3.23
2016,6,27,5,30,373.0,31.0,2.1,13.0,72.0,24.92,15.62
2016,6,27,5,45,458.5,39.0,2.1,13.5,115.0,30.58,21.33
2016,6,27,6,0,544.0,47.0,2.1,14.0,158.0,36.07,26.53
2016,6,27,6,15,600.0,53.0,2.0,14.5,206.5,39.66,29.86
2016,6,27,6,30,656.0,59.0,1.9,15.0,255.0,47.17,36.54
2016,6,27,6,45,694.5,63.5,1.8,16.0,305.5,49.53,38.44
2016,6,27,7,0,733.0,68.0,1.7,17.0,356.0,51.82,40.19
2016,6,27,7,15,761.0,71.5,1.65,18.0,407.0,53.18,41.07
2016,6,27,7,30,789.0,75.0,1.6,19.0,458.0,54.48,41.87
2016,6,27,7,45,810.0,78.0,1.6,20.0,507.0,102.99,53.6
2016,6,27,8,0,831.0,81.0,1.6,21.0,556.0,166.11,93.76
2016,6,27,8,15,847.5,83.5,1.65,21.5,603.0,222.34,137.33
2016,6,27,8,30,864.0,86.0,1.7,22.0,650.0,280.03,185.87
2016,6,27,8,45,876.5,88.0,1.75,23.0,693.5,337.37,234.81
2016,6,27,9,0,889.0,90.0,1.8,24.0,737.0,395.23,283.44
2016,6,27,9,15,898.5,92.0,1.85,24.5,776.0,452.15,330.62
2016,6,27,9,30,908.0,94.0,1.9,25.0,815.0,508.78,376.07
2016,6,27,9,45,905.5,101.0,1.95,26.0,846.0,562.76,417.19
2016,6,27,10,0,903.0,108.0,2.0,27.0,877.0,614.8,455.26
2016,6,27,10,15,909.0,109.5,2.05,27.5,904.5,665.42,491.96
2016,6,27,10,30,915.0,111.0,2.1,28.0,932.0,714.49,526.48
2016,6,27,10,45,919.5,111.5,2.2,28.5,953.0,759.86,557.88
2016,6,27,11,0,924.0,112.0,2.3,29.0,974.0,803.13,585.49
2016,6,27,11,15,927.0,113.0,2.4,29.0,988.0,843.37,612.03
2016,6,27,11,30,930.0,114.0,2.5,29.0,1002.0,881.05,636.81
2016,6,27,11,45,931.5,114.0,2.6,29.5,1009.0,913.86,657.05
2016,6,27,12,0,933.0,114.0,2.7,30.0,1016.0,943.73,675.34
2016,6,27,12,15,933.0,114.0,2.8,30.0,1015.5,969.19,692.15
2016,6,27,12,30,933.0,114.0,2.9,30.0,1015.0,991.42,706.98
2016,6,27,12,45,935.5,111.0,3.0,30.0,1008.0,1009.8,719.47
2016,6,27,13,0,938.0,108.0,3.1,30.0,1001.0,1024.67,729.86
2016,6,27,13,15,935.5,107.5,3.15,29.5,986.0,1033.5,737.62
2016,6,27,13,30,933.0,107.0,3.2,29.0,971.0,1038.63,743.21
2016,6,27,13,45,929.0,105.5,3.3,29.0,949.0,1037.5,743.91
2016,6,27,14,0,925.0,104.0,3.4,29.0,927.0,1032.64,742.36
2016,6,27,14,15,919.0,103.0,3.45,29.0,898.0,1022.63,737.24
2016,6,27,14,30,913.0,102.0,3.5,29.0,869.0,1009.03,729.93
2016,6,27,14,45,905.5,100.0,3.6,29.0,835.0,989.42,719.14
2016,6,27,15,0,898.0,98.0,3.7,29.0,801.0,966.47,706.17
2016,6,27,15,15,888.0,96.0,3.75,28.5,761.0,938.02,690.59
2016,6,27,15,30,878.0,94.0,3.8,28.0,721.0,906.66,672.92
2016,6,27,15,45,865.5,91.5,3.85,27.5,677.0,869.85,651.33
2016,6,27,16,0,853.0,89.0,3.9,27.0,633.0,830.69,627.81
2016,6,27,16,15,836.0,86.0,3.9,26.5,585.5,785.2,599.23
2016,6,27,16,30,819.0,83.0,3.9,26.0,538.0,744.33,573.45
2016,6,27,16,45,798.5,79.5,3.9,25.5,488.5,692.43,539.14
2016,6,27,17,0,778.0,76.0,3.9,25.0,439.0,639.85,503.43
2016,6,27,17,15,748.0,72.0,3.8,24.0,388.0,580.17,460.27
2016,6,27,17,30,718.0,68.0,3.7,23.0,337.0,521.33,416.13
2016,6,27,17,45,678.0,63.0,3.6,22.5,287.0,457.05,365.26
2016,6,27,18,0,638.0,58.0,3.5,22.0,237.0,397.21,316.01
2016,6,27,18,15,577.0,51.5,3.35,21.0,189.0,327.7,257.97
2016,6,27,18,30,516.0,45.0,3.2,20.0,141.0,263.95,202.87
2016,6,27,18,45,422.0,36.5,3.1,19.5,99.5,193.33,141.67
2016,6,27,19,0,328.0,28.0,3.0,19.0,58.0,133.28,86.56
2016,6,27,19,15,164.0,14.0,2.95,18.5,29.0,56.44,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,45,37.0,4.5,2.25,11.5,5.5,0.0,0.0
2016,6,28,5,0,74.0,9.0,2.3,12.0,11.0,8.19,0.0
2016,6,28,5,15,209.0,21.0,2.2,12.0,40.5,17.16,3.27
2016,6,28,5,30,344.0,33.0,2.1,12.0,70.0,26.74,17.2
2016,6,28,5,45,430.0,41.5,2.05,12.5,112.5,32.73,23.3
2016,6,28,6,0,516.0,50.0,2.0,13.0,155.0,38.53,28.83
2016,6,28,6,15,573.5,56.5,1.9,13.5,203.0,42.39,32.43
2016,6,28,6,30,631.0,63.0,1.8,14.0,251.0,46.13,35.77
2016,6,28,6,45,672.5,67.5,1.7,15.0,301.5,48.12,37.36
2016,6,28,7,0,714.0,72.0,1.6,16.0,352.0,54.9,43.08
2016,6,28,7,15,743.0,76.0,1.55,16.5,403.0,56.51,44.25
2016,6,28,7,30,772.0,80.0,1.5,17.0,454.0,58.03,45.32
2016,6,28,7,45,796.0,82.5,1.5,18.0,504.0,104.62,56.1
2016,6,28,8,0,820.0,85.0,1.5,19.0,554.0,159.39,89.58
2016,6,28,8,15,837.0,88.0,1.5,19.5,601.0,222.99,139.24
2016,6,28,8,30,854.0,91.0,1.5,20.0,648.0,280.65,187.85
2016,6,28,8,45,868.0,92.5,1.55,21.0,692.0,337.57,236.59
2016,6,28,9,0,882.0,94.0,1.6,22.0,736.0,395.18,285.18
2016,6,28,9,15,892.0,96.0,1.65,22.5,775.0,451.99,332.47
2016,6,28,9,30,902.0,98.0,1.7,23.0,814.0,508.58,378.06
2016,6,28,9,45,911.0,98.5,1.75,23.5,848.0,562.95,420.52
2016,6,28,10,0,920.0,99.0,1.8,24.0,882.0,616.46,460.92
2016,6,28,10,15,926.0,100.5,1.85,24.5,909.5,667.87,498.52
2016,6,28,10,30,932.0,102.0,1.9,25.0,937.0,717.7,533.87
2016,6,28,10,45,935.5,103.0,2.0,25.5,958.0,763.51,565.58
2016,6,28,11,0,939.0,104.0,2.1,26.0,979.0,807.09,593.63
2016,6,28,11,15,942.0,104.5,2.15,26.0,993.5,847.43,620.05
2016,6,28,11,30,945.0,105.0,2.2,26.0,1008.0,885.17,644.63
2016,6,28,11,45,946.0,105.5,2.3,26.0,1014.5,918.43,666.65
2016,6,28,12,0,947.0,106.0,2.4,26.0,1021.0,948.69,686.74
2016,6,28,12,15,947.0,106.0,2.45,26.0,1021.0,974.45,703.49
2016,6,28,12,30,947.0,106.0,2.5,26.0,1021.0,996.92,718.21
2016,6,28,12,45,938.5,110.5,2.6,26.0,1011.0,1012.19,728.9
2016,6,28,13,0,930.0,115.0,2.7,26.0,1001.0,1023.79,737.42
2016,6,28,13,15,927.5,114.5,2.75,26.0,986.0,1032.7,743.88
2016,6,28,13,30,925.0,114.0,2.8,26.0,971.0,1037.93,748.14
2016,6,28,13,45,922.0,112.5,2.85,26.0,949.5,1037.94,749.21
2016,6,28,14,0,919.0,111.0,2.9,26.0,928.0,1034.22,748.07
2016,6,28,14,15,913.0,109.5,2.95,25.5,899.5,1023.86,744.24
2016,6,28,14,30,907.0,108.0,3.0,25.0,871.0,1009.91,738.21
2016,6,28,14,45,900.5,105.5,3.05,25.0,837.0,990.92,727.49
2016,6,28,15,0,894.0,103.0,3.1,25.0,803.0,968.57,714.61
2016,6,28,15,15,884.0,101.0,3.1,24.5,763.0,940.28,698.77
2016,6,28,15,30,874.0,99.0,3.1,24.0,723.0,909.1,680.89
2016,6,28,15,45,862.0,96.0,3.1,24.0,679.5,872.35,657.75
2016,6,28,16,0,850.0,93.0,3.1,24.0,636.0,833.21,632.79
2016,6,28,16,15,832.5,90.0,3.05,23.5,588.0,794.21,608.57
2016,6,28,16,30,815.0,87.0,3.0,23.0,540.0,746.49,577.75
2016,6,28,16,45,794.0,83.0,3.0,22.5,490.5,693.79,542.98
2016,6,28,17,0,773.0,79.0,3.0,22.0,441.0,640.45,506.66
2016,6,28,17,15,742.5,75.0,2.95,21.0,389.5,580.64,463.49
2016,6,28,17,30,712.0,71.0,2.9,20.0,338.0,521.68,419.28
2016,6,28,17,45,671.0,65.5,2.9,19.5,288.0,458.43,369.21
2016,6,28,18,0,630.0,60.0,2.9,19.0,238.0,396.12,317.99
2016,6,28,18,15,567.0,53.5,2.85,18.0,189.5,326.08,259.27
2016,6,28,18,30,504.0,47.0,2.8,17.0,141.0,261.99,203.59
2016,6,28,18,45,408.0,38.0,2.75,16.5,99.5,190.71,141.45
2016,6,28,19,0,312.0,29.0,2.7,16.0,58.0,130.23,85.71
2016,6,28,19,15,156.0,14.5,2.8,15.5,29.0,55.45,0.0
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,29,5,15,181.0,16.5,2.65,10.5,36.0,13.07,0.76
2016,6,29,5,30,362.0,33.0,2.6,11.0,72.0,26.83,17.3
2016,6,29,5,45,455.5,41.0,2.6,11.5,116.0,32.41,23.1
2016,6,29,6,0,549.0,49.0,2.6,12.0,160.0,37.85,28.32
2016,6,29,6,15,607.5,55.0,2.55,12.5,209.5,41.38,31.64
2016,6,29,6,30,666.0,61.0,2.5,13.0,259.0,44.81,34.72
2016,6,29,6,45,706.5,65.5,2.5,13.5,310.5,51.34,40.45
2016,6,29,7,0,747.0,70.0,2.5,14.0,362.0,53.58,42.26
2016,6,29,7,15,776.0,73.5,2.45,14.5,414.0,54.9,43.19
2016,6,29,7,30,805.0,77.0,2.4,15.0,466.0,56.15,44.05
2016,6,29,7,45,827.0,80.0,2.4,15.5,516.5,103.88,55.4
2016,6,29,8,0,849.0,83.0,2.4,16.0,567.0,168.13,96.78
2016,6,29,8,15,865.0,85.5,2.4,16.5,615.0,225.41,141.99
2016,6,29,8,30,881.0,88.0,2.4,17.0,663.0,284.09,192.46
2016,6,29,8,45,575.0,207.5,2.4,17.5,593.0,328.57,241.49
2016,6,29,9,0,269.0,327.0,2.4,18.0,523.0,350.36,267.27
2016,6,29,9,15,597.0,212.0,2.4,18.5,676.5,414.55,314.15
2016,6,29,9,30,925.0,97.0,2.4,19.0,830.0,517.88,393.09
2016,6,29,9,45,929.5,100.0,2.45,19.5,863.5,573.23,437.11
2016,6,29,10,0,934.0,103.0,2.5,20.0,897.0,627.27,478.93
2016,6,29,10,15,940.0,104.0,2.55,20.0,925.0,679.03,518.78
2016,6,29,10,30,946.0,105.0,2.6,20.0,953.0,729.17,556.45
2016,6,29,10,45,949.5,106.0,2.65,20.5,974.0,775.69,589.33
2016,6,29,11,0,953.0,107.0,2.7,21.0,995.0,819.94,618.25
2016,6,29,11,15,955.5,107.5,2.7,21.0,1009.5,860.51,645.22
2016,6,29,11,30,958.0,108.0,2.7,21.0,1024.0,898.4,670.18
2016,6,29,11,45,959.0,108.5,2.75,21.0,1030.5,932.18,692.64
2016,6,29,12,0,960.0,109.0,2.8,21.0,1037.0,962.91,713.06
2016,6,29,12,15,960.0,109.0,2.85,21.0,1036.5,989.1,730.48
2016,6,29,12,30,960.0,109.0,2.9,21.0,1036.0,1011.95,745.78
2016,6,29,12,45,956.5,110.0,2.95,21.0,1027.0,1028.96,757.34
2016,6,29,13,0,953.0,111.0,3.0,21.0,1018.0,1042.32,766.67
2016,6,29,13,15,950.5,110.5,3.0,20.5,1003.0,1051.46,774.42
2016,6,29,13,30,948.0,110.0,3.0,20.0,988.0,1056.84,779.88
2016,6,29,13,45,944.0,109.0,3.05,20.0,965.5,1056.42,780.69
2016,6,29,14,0,940.0,108.0,3.1,20.0,943.0,1052.21,779.19
2016,6,29,14,15,934.0,106.5,3.1,19.5,914.0,1041.74,774.76
2016,6,29,14,30,928.0,105.0,3.1,19.0,885.0,1027.61,768.02
2016,6,29,14,45,920.5,103.0,3.1,19.0,850.5,1007.93,756.22
2016,6,29,15,0,913.0,101.0,3.1,19.0,816.0,984.85,742.21
2016,6,29,15,15,902.5,99.0,3.1,18.5,775.5,955.72,725.51
2016,6,29,15,30,892.0,97.0,3.1,18.0,735.0,923.66,706.69
2016,6,29,15,45,878.5,95.0,3.1,18.0,690.0,886.22,682.65
2016,6,29,16,0,865.0,93.0,3.1,18.0,645.0,846.45,656.78
2016,6,29,16,15,847.5,90.0,3.1,17.5,597.0,806.96,632.03
2016,6,29,16,30,830.0,87.0,3.1,17.0,549.0,758.69,600.44
2016,6,29,16,45,807.0,84.0,3.1,17.0,498.0,705.08,563.21
2016,6,29,17,0,784.0,81.0,3.1,17.0,447.0,650.94,524.61
2016,6,29,17,15,752.5,76.5,3.1,16.5,395.0,589.37,478.59
2016,6,29,17,30,721.0,72.0,3.1,16.0,343.0,528.74,431.65
2016,6,29,17,45,676.0,67.5,3.15,15.5,291.5,464.08,379.74
2016,6,29,18,0,631.0,63.0,3.2,15.0,240.0,400.61,326.81
2016,6,29,18,15,566.5,56.0,3.15,14.5,191.5,329.17,265.5
2016,6,29,18,30,502.0,49.0,3.1,14.0,143.0,263.82,207.62
2016,6,29,18,45,399.0,40.0,3.1,13.5,100.5,190.18,142.95
2016,6,29,19,0,296.0,31.0,3.1,13.0,58.0,128.04,85.51
2016,6,29,19,15,148.0,15.5,3.1,12.5,29.0,54.97,0.0
2016,6,29,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,5,15,144.5,18.0,1.75,11.5,33.5,14.14,0.72
2016,6,30,5,30,289.0,36.0,1.7,12.0,67.0,29.57,19.51
2016,6,30,5,45,381.0,46.0,1.7,12.5,109.0,36.74,26.81
2016,6,30,6,0,473.0,56.0,1.7,13.0,151.0,43.66,33.38
2016,6,30,6,15,535.5,63.5,1.6,13.5,199.5,48.1,37.52
2016,6,30,6,30,598.0,71.0,1.5,14.0,248.0,52.39,41.35
2016,6,30,6,45,640.5,77.0,1.4,14.5,299.0,55.22,43.75
2016,6,30,7,0,683.0,83.0,1.3,15.0,350.0,57.92,45.94
2016,6,30,7,15,715.0,88.0,1.25,15.5,401.5,59.68,47.23
2016,6,30,7,30,747.0,93.0,1.2,16.0,453.0,67.73,53.99
2016,6,30,7,45,770.5,97.0,1.2,16.5,503.0,112.41,64.2
2016,6,30,8,0,794.0,101.0,1.2,17.0,553.0,166.82,97.45
2016,6,30,8,15,812.5,104.5,1.15,17.5,600.5,222.67,140.72
2016,6,30,8,30,831.0,108.0,1.1,18.0,648.0,280.39,189.18
2016,6,30,8,45,843.5,111.5,1.1,19.0,692.0,337.96,238.22
2016,6,30,9,0,856.0,115.0,1.1,20.0,736.0,396.23,286.96
2016,6,30,9,15,867.5,117.0,1.15,20.5,775.5,457.15,336.92
2016,6,30,9,30,879.0,119.0,1.2,21.0,815.0,513.43,381.94
2016,6,30,9,45,897.5,115.5,1.25,21.5,852.0,568.64,424.75
2016,6,30,10,0,916.0,112.0,1.3,22.0,889.0,623.9,466.21
2016,6,30,10,15,921.5,113.0,1.4,22.0,917.0,674.61,504.48
2016,6,30,10,30,927.0,114.0,1.5,22.0,945.0,723.69,540.74
2016,6,30,10,45,931.0,115.5,1.6,22.5,966.0,770.29,573.4
2016,6,30,11,0,935.0,117.0,1.7,23.0,987.0,814.73,602.23
2016,6,30,11,15,937.5,117.5,1.8,23.0,1001.5,854.77,628.97
2016,6,30,11,30,940.0,118.0,1.9,23.0,1016.0,892.18,653.91
2016,6,30,11,45,941.0,118.5,2.05,23.5,1022.5,925.54,675.37
2016,6,30,12,0,942.0,119.0,2.2,24.0,1029.0,955.93,694.84
2016,6,30,12,15,941.5,119.0,2.3,24.0,1028.5,981.39,711.96
2016,6,30,12,30,941.0,119.0,2.4,24.0,1028.0,1003.57,727.08
2016,6,30,12,45,932.5,123.0,2.5,24.0,1017.5,1018.48,737.64
2016,6,30,13,0,924.0,127.0,2.6,24.0,1007.0,1029.75,746.02
2016,6,30,13,15,920.5,126.5,2.65,24.0,991.5,1037.9,752.05
2016,6,30,13,30,917.0,126.0,2.7,24.0,976.0,1042.36,755.86
2016,6,30,13,45,913.0,124.0,2.75,24.0,953.5,1041.14,756.18
2016,6,30,14,0,909.0,122.0,2.8,24.0,931.0,1036.19,754.27
2016,6,30,14,15,902.0,120.5,2.85,24.0,901.5,1025.13,748.53
2016,6,30,14,30,895.0,119.0,2.9,24.0,872.0,1010.52,740.62
2016,6,30,14,45,887.5,116.5,2.95,24.0,837.5,990.95,729.52
2016,6,30,15,0,880.0,114.0,3.0,24.0,803.0,968.06,716.28
2016,6,30,15,15,868.0,112.0,3.0,23.5,762.5,938.37,699.47
2016,6,30,15,30,856.0,110.0,3.0,23.0,722.0,905.92,680.69
2016,6,30,15,45,842.5,106.5,3.05,23.0,677.0,876.01,662.52
2016,6,30,16,0,829.0,103.0,3.1,23.0,632.0,835.27,636.65
2016,6,30,16,15,809.5,100.0,3.1,22.5,584.0,788.17,606.91
2016,6,30,16,30,790.0,97.0,3.1,22.0,536.0,739.71,575.65
2016,6,30,16,45,766.0,93.0,3.1,22.0,486.0,685.76,538.64
2016,6,30,17,0,742.0,89.0,3.1,22.0,436.0,631.44,499.94
2016,6,30,17,15,708.5,84.0,3.05,21.0,384.5,572.25,457.09
2016,6,30,17,30,675.0,79.0,3.0,20.0,333.0,511.93,411.77
2016,6,30,17,45,630.5,73.0,2.95,19.5,282.5,446.04,359.57
2016,6,30,18,0,586.0,67.0,2.9,19.0,232.0,383.3,307.99
2016,6,30,18,15,520.0,59.5,2.8,18.0,184.5,312.91,249.09
2016,6,30,18,30,454.0,52.0,2.7,17.0,137.0,248.81,193.67
2016,6,30,18,45,355.0,41.5,2.65,16.5,96.0,177.48,131.98
2016,6,30,19,0,256.0,31.0,2.6,16.0,55.0,117.37,77.43
2016,6,30,19,15,128.0,15.5,2.7,15.5,27.5,49.26,0.0
2016,6,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,5,15,135.0,17.5,2.3,11.5,32.0,13.74,0.0
2016,7,1,5,30,270.0,35.0,2.3,12.0,64.0,28.65,18.65
2016,7,1,5,45,364.5,45.5,2.35,12.5,106.0,36.31,26.39
2016,7,1,6,0,459.0,56.0,2.4,13.0,148.0,43.68,33.37
2016,7,1,6,15,521.5,63.5,2.35,13.0,195.5,48.1,37.58
2016,7,1,6,30,584.0,71.0,2.3,13.0,243.0,52.37,41.5
2016,7,1,6,45,628.0,76.5,2.25,13.5,293.5,54.82,43.56
2016,7,1,7,0,672.0,82.0,2.2,14.0,344.0,57.16,45.44
2016,7,1,7,15,704.0,87.0,2.1,14.5,394.5,58.94,46.77
2016,7,1,7,30,736.0,92.0,2.0,15.0,445.0,66.92,53.52
2016,7,1,7,45,761.0,95.5,1.95,15.5,495.0,109.91,63.03
2016,7,1,8,0,786.0,99.0,1.9,16.0,545.0,163.56,95.78
2016,7,1,8,15,804.5,102.0,1.85,16.5,592.5,218.54,138.72
2016,7,1,8,30,823.0,105.0,1.8,17.0,640.0,275.39,187.05
2016,7,1,8,45,838.5,107.0,1.8,17.5,684.0,332.19,236.55
2016,7,1,9,0,854.0,109.0,1.8,18.0,728.0,394.85,289.99
2016,7,1,9,15,865.0,111.0,1.85,18.5,767.0,450.8,337.28
2016,7,1,9,30,876.0,113.0,1.9,19.0,806.0,506.67,383.06
2016,7,1,9,45,885.5,114.5,1.95,19.5,840.5,561.03,426.23
2016,7,1,10,0,895.0,116.0,2.0,20.0,875.0,614.67,467.43
2016,7,1,10,15,901.5,117.0,2.0,20.0,903.0,665.06,505.7
2016,7,1,10,30,908.0,118.0,2.0,20.0,931.0,713.97,541.86
2016,7,1,10,45,913.5,118.5,2.05,20.5,952.5,760.03,574.41
2016,7,1,11,0,919.0,119.0,2.1,21.0,974.0,804.09,603.28
2016,7,1,11,15,922.0,120.0,2.15,21.0,988.5,844.42,630.24
2016,7,1,11,30,925.0,121.0,2.2,21.0,1003.0,882.22,655.35
2016,7,1,11,45,927.0,120.5,2.25,21.0,1010.5,915.15,677.14
2016,7,1,12,0,929.0,120.0,2.3,21.0,1018.0,945.19,697.01
2016,7,1,12,15,929.0,120.0,2.35,21.0,1017.5,970.84,714.01
2016,7,1,12,30,929.0,120.0,2.4,21.0,1017.0,993.28,728.98
2016,7,1,12,45,923.0,123.0,2.45,21.0,1007.5,1009.48,740.0
2016,7,1,13,0,917.0,126.0,2.5,21.0,998.0,1022.13,748.86
2016,7,1,13,15,914.0,125.0,2.55,21.0,983.0,1030.24,754.92
2016,7,1,13,30,911.0,124.0,2.6,21.0,968.0,1034.68,758.77
2016,7,1,13,45,907.0,122.5,2.65,21.0,946.0,1033.96,759.42
2016,7,1,14,0,903.0,121.0,2.7,21.0,924.0,1029.55,757.84
2016,7,1,14,15,896.5,119.5,2.7,21.0,895.0,1019.04,751.92
2016,7,1,14,30,890.0,118.0,2.7,21.0,866.0,1004.99,743.83
2016,7,1,14,45,881.5,115.5,2.75,21.0,831.5,984.53,732.07
2016,7,1,15,0,873.0,113.0,2.8,21.0,797.0,960.81,718.19
2016,7,1,15,15,861.5,111.0,2.8,20.5,756.5,931.75,701.61
2016,7,1,15,30,850.0,109.0,2.8,20.0,716.0,899.91,683.04
2016,7,1,15,45,835.5,106.0,2.8,19.5,672.0,869.84,665.51
2016,7,1,16,0,821.0,103.0,2.8,19.0,628.0,829.05,640.24
2016,7,1,16,15,802.0,100.0,2.8,18.5,580.0,782.64,610.62
2016,7,1,16,30,783.0,97.0,2.8,18.0,532.0,734.85,579.44
2016,7,1,16,45,758.0,93.0,2.8,18.0,482.0,680.44,541.65
2016,7,1,17,0,733.0,89.0,2.8,18.0,432.0,625.76,502.2
2016,7,1,17,15,699.5,84.0,2.75,17.5,381.0,566.98,458.22
2016,7,1,17,30,666.0,79.0,2.7,17.0,330.0,507.06,411.93
2016,7,1,17,45,620.5,73.0,2.7,16.5,279.5,441.05,359.27
2016,7,1,18,0,575.0,67.0,2.7,16.0,229.0,378.3,307.3
2016,7,1,18,15,509.0,59.5,2.65,15.5,182.0,308.46,247.84
2016,7,1,18,30,443.0,52.0,2.6,15.0,135.0,244.91,192.11
2016,7,1,18,45,343.0,41.5,2.55,14.5,94.0,173.8,130.26
2016,7,1,19,0,243.0,31.0,2.5,14.0,53.0,114.04,75.78
2016,7,1,19,15,121.5,15.5,2.5,13.5,26.5,47.95,0.0
2016,7,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
