Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,5,15,137.0,17.0,2.15,11.0,31.5,13.35,0.0
2016,7,2,5,30,274.0,34.0,2.2,11.0,63.0,27.78,17.94
2016,7,2,5,45,369.0,44.0,2.25,11.5,104.5,35.02,25.36
2016,7,2,6,0,464.0,54.0,2.3,12.0,146.0,42.01,32.01
2016,7,2,6,15,283.5,84.0,2.3,12.5,145.5,61.87,49.97
2016,7,2,6,30,103.0,114.0,2.3,13.0,145.0,87.37,72.65
2016,7,2,6,45,115.5,135.0,2.3,13.5,175.0,101.86,85.22
2016,7,2,7,0,128.0,156.0,2.3,14.0,205.0,115.94,97.17
2016,7,2,7,15,228.5,168.0,2.3,14.5,271.5,118.21,98.64
2016,7,2,7,30,329.0,180.0,2.3,15.0,338.0,125.58,104.48
2016,7,2,7,45,556.0,139.0,2.3,15.5,440.0,122.6,79.95
2016,7,2,8,0,783.0,98.0,2.3,16.0,542.0,161.67,94.49
2016,7,2,8,15,801.5,101.0,2.3,16.5,589.0,216.48,137.36
2016,7,2,8,30,820.0,104.0,2.3,17.0,636.0,273.17,185.74
2016,7,2,8,45,833.5,107.0,2.3,17.5,679.5,330.02,235.56
2016,7,2,9,0,847.0,110.0,2.3,18.0,723.0,392.47,289.19
2016,7,2,9,15,858.0,112.5,2.3,18.5,762.0,448.47,336.69
2016,7,2,9,30,869.0,115.0,2.3,19.0,801.0,504.42,382.66
2016,7,2,9,45,872.0,120.0,2.3,19.5,833.5,557.92,425.26
2016,7,2,10,0,875.0,125.0,2.3,20.0,866.0,610.1,465.36
2016,7,2,10,15,881.5,126.5,2.3,20.0,894.0,660.07,503.54
2016,7,2,10,30,888.0,128.0,2.3,20.0,922.0,708.6,539.67
2016,7,2,10,45,891.5,129.5,2.35,20.5,943.0,753.34,571.48
2016,7,2,11,0,895.0,131.0,2.4,21.0,964.0,796.0,600.02
2016,7,2,11,15,898.5,132.0,2.4,21.0,978.5,835.97,626.59
2016,7,2,11,30,902.0,133.0,2.4,21.0,993.0,873.52,651.32
2016,7,2,11,45,902.0,134.0,2.45,21.0,1000.0,905.51,672.61
2016,7,2,12,0,902.0,135.0,2.5,21.0,1007.0,934.61,691.98
2016,7,2,12,15,902.0,135.0,2.5,21.0,1006.5,959.82,708.34
2016,7,2,12,30,902.0,135.0,2.5,21.0,1006.0,981.93,722.69
2016,7,2,12,45,906.5,131.0,2.55,21.0,1000.0,1001.36,735.84
2016,7,2,13,0,911.0,127.0,2.6,21.0,994.0,1017.42,746.91
2016,7,2,13,15,908.5,126.5,2.6,21.0,979.0,1026.51,753.07
2016,7,2,13,30,906.0,126.0,2.6,21.0,964.0,1031.98,757.06
2016,7,2,13,45,900.5,125.0,2.65,21.0,942.0,1030.32,757.09
2016,7,2,14,0,895.0,124.0,2.7,21.0,920.0,1025.02,754.92
2016,7,2,14,15,888.5,122.5,2.7,20.5,891.5,1014.62,750.51
2016,7,2,14,30,882.0,121.0,2.7,20.0,863.0,1000.72,743.91
2016,7,2,14,45,872.5,119.5,2.7,20.0,828.0,980.52,731.8
2016,7,2,15,0,863.0,118.0,2.7,20.0,793.0,957.14,717.65
2016,7,2,15,15,851.5,116.0,2.7,19.5,753.5,928.35,701.2
2016,7,2,15,30,840.0,114.0,2.7,19.0,714.0,905.56,688.77
2016,7,2,15,45,824.0,111.5,2.7,19.0,669.5,866.52,663.69
2016,7,2,16,0,808.0,109.0,2.7,19.0,625.0,825.38,637.02
2016,7,2,16,15,788.5,105.5,2.65,18.5,577.0,778.42,606.71
2016,7,2,16,30,769.0,102.0,2.6,18.0,529.0,730.15,574.95
2016,7,2,16,45,743.0,98.0,2.6,18.0,479.0,675.5,537.08
2016,7,2,17,0,717.0,94.0,2.6,18.0,429.0,623.53,499.42
2016,7,2,17,15,683.5,89.0,2.55,17.0,378.5,562.99,455.13
2016,7,2,17,30,650.0,84.0,2.5,16.0,328.0,503.74,410.18
2016,7,2,17,45,602.5,77.5,2.5,15.5,277.5,436.74,356.7
2016,7,2,18,0,555.0,71.0,2.5,15.0,227.0,373.22,304.08
2016,7,2,18,15,490.0,62.5,2.45,14.5,180.0,303.65,244.8
2016,7,2,18,30,425.0,54.0,2.4,14.0,133.0,240.31,189.22
2016,7,2,18,45,330.0,42.5,2.35,14.0,93.0,170.74,128.25
2016,7,2,19,0,235.0,31.0,2.3,14.0,53.0,110.96,73.53
2016,7,2,19,15,117.5,15.5,2.3,13.5,26.5,47.16,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,3,5,15,145.5,16.5,2.1,10.5,31.5,13.17,0.0
2016,7,3,5,30,291.0,33.0,2.2,11.0,63.0,26.95,17.15
2016,7,3,5,45,385.0,42.5,2.3,11.5,105.0,33.78,24.24
2016,7,3,6,0,479.0,52.0,2.4,12.0,147.0,40.39,30.55
2016,7,3,6,15,262.0,80.5,2.4,12.5,135.0,59.22,47.59
2016,7,3,6,30,45.0,109.0,2.4,13.0,123.0,86.92,72.26
2016,7,3,6,45,53.0,129.5,2.4,13.5,148.5,102.01,85.37
2016,7,3,7,0,61.0,150.0,2.4,14.0,174.0,116.82,97.96
2016,7,3,7,15,84.5,175.0,2.35,14.5,213.0,134.14,112.47
2016,7,3,7,30,108.0,200.0,2.3,15.0,252.0,143.51,119.91
2016,7,3,7,45,143.0,223.5,2.25,15.5,300.0,169.91,131.2
2016,7,3,8,0,178.0,247.0,2.2,16.0,348.0,203.33,153.99
2016,7,3,8,15,243.0,260.0,2.2,16.5,410.5,232.77,173.77
2016,7,3,8,30,308.0,273.0,2.2,17.0,473.0,277.26,206.95
2016,7,3,8,45,181.0,291.0,2.2,17.5,410.5,282.44,215.98
2016,7,3,9,0,54.0,309.0,2.2,18.0,348.0,271.29,210.31
2016,7,3,9,15,467.0,209.5,2.2,18.5,576.5,358.45,273.04
2016,7,3,9,30,880.0,110.0,2.2,19.0,805.0,504.98,383.27
2016,7,3,9,45,566.5,256.5,2.25,19.5,711.5,507.09,386.58
2016,7,3,10,0,253.0,403.0,2.3,20.0,618.0,481.49,366.31
2016,7,3,10,15,287.5,408.5,2.3,20.0,660.0,526.36,400.07
2016,7,3,10,30,322.0,414.0,2.3,20.0,702.0,573.95,435.03
2016,7,3,10,45,632.5,257.5,2.35,20.5,840.0,683.12,518.5
2016,7,3,11,0,943.0,101.0,2.4,21.0,978.0,805.92,607.48
2016,7,3,11,15,946.0,101.5,2.45,21.0,992.5,846.68,634.18
2016,7,3,11,30,949.0,102.0,2.5,21.0,1007.0,884.81,659.65
2016,7,3,11,45,949.5,102.5,2.55,21.0,1014.0,918.03,681.73
2016,7,3,12,0,950.0,103.0,2.6,21.0,1021.0,948.2,701.77
2016,7,3,12,15,950.0,103.0,2.6,21.0,1020.5,974.27,718.67
2016,7,3,12,30,950.0,103.0,2.6,21.0,1020.0,997.03,733.42
2016,7,3,12,45,934.5,112.0,2.65,21.5,1008.0,1010.24,741.06
2016,7,3,13,0,919.0,121.0,2.7,22.0,996.0,1019.62,746.37
2016,7,3,13,15,916.0,120.5,2.7,21.5,980.5,1028.26,753.75
2016,7,3,13,30,913.0,120.0,2.7,21.0,965.0,1033.24,758.89
2016,7,3,13,45,908.0,119.0,2.75,21.0,943.0,1032.06,759.21
2016,7,3,14,0,903.0,118.0,2.8,21.0,921.0,1027.2,757.31
2016,7,3,14,15,896.5,116.5,2.8,20.5,892.0,1016.72,752.84
2016,7,3,14,30,890.0,115.0,2.8,20.0,863.0,1002.71,746.15
2016,7,3,14,45,881.0,113.5,2.8,20.0,828.5,982.85,734.25
2016,7,3,15,0,872.0,112.0,2.8,20.0,794.0,959.77,720.27
2016,7,3,15,15,860.5,109.5,2.75,19.5,754.0,930.22,702.87
2016,7,3,15,30,849.0,107.0,2.7,19.0,714.0,897.88,683.5
2016,7,3,15,45,834.5,104.5,2.7,19.0,669.5,868.37,665.05
2016,7,3,16,0,820.0,102.0,2.7,19.0,625.0,828.2,638.99
2016,7,3,16,15,801.0,98.5,2.7,18.5,577.5,781.26,609.04
2016,7,3,16,30,782.0,95.0,2.7,18.0,530.0,732.96,577.54
2016,7,3,16,45,537.0,137.5,2.7,18.0,423.5,571.03,456.91
2016,7,3,17,0,292.0,180.0,2.7,18.0,317.0,405.35,327.05
2016,7,3,17,15,480.5,129.0,2.65,17.5,323.0,470.32,382.15
2016,7,3,17,30,669.0,78.0,2.6,17.0,329.0,508.74,413.65
2016,7,3,17,45,624.5,72.0,2.6,16.5,279.0,443.07,360.75
2016,7,3,18,0,580.0,66.0,2.6,16.0,229.0,380.57,309.03
2016,7,3,18,15,516.0,58.5,2.55,15.0,182.0,311.26,250.49
2016,7,3,18,30,452.0,51.0,2.5,14.0,135.0,248.05,195.26
2016,7,3,18,45,357.5,40.5,2.5,13.5,94.5,178.15,133.97
2016,7,3,19,0,263.0,30.0,2.5,13.0,54.0,119.02,79.09
2016,7,3,19,15,131.5,15.0,2.5,12.5,27.0,51.17,0.0
2016,7,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,159.5,15.5,2.3,11.0,31.5,12.33,0.0
2016,7,4,5,30,319.0,31.0,2.4,11.0,63.0,25.2,15.59
2016,7,4,5,45,415.0,39.5,2.55,11.5,105.5,31.25,21.98
2016,7,4,6,0,511.0,48.0,2.7,12.0,148.0,37.13,27.63
2016,7,4,6,15,255.5,62.0,2.65,12.5,112.0,45.57,35.37
2016,7,4,6,30,0.0,76.0,2.6,13.0,76.0,65.62,53.33
2016,7,4,6,45,0.0,91.5,2.6,13.5,91.5,78.48,64.6
2016,7,4,7,0,0.0,107.0,2.6,14.0,107.0,91.24,75.56
2016,7,4,7,15,19.0,145.0,2.55,14.5,154.0,120.41,100.64
2016,7,4,7,30,38.0,183.0,2.5,15.0,201.0,140.39,117.3
2016,7,4,7,45,61.0,212.0,2.45,15.5,245.0,165.7,130.32
2016,7,4,8,0,84.0,241.0,2.4,16.0,289.0,195.67,151.97
2016,7,4,8,15,134.5,266.5,2.35,16.5,350.5,224.68,172.07
2016,7,4,8,30,185.0,292.0,2.3,17.0,412.0,267.47,203.8
2016,7,4,8,45,129.5,306.5,2.3,17.5,393.5,277.85,213.91
2016,7,4,9,0,74.0,321.0,2.3,18.0,375.0,287.03,222.23
2016,7,4,9,15,491.5,207.5,2.3,18.0,592.5,366.61,279.55
2016,7,4,9,30,909.0,94.0,2.3,18.0,810.0,504.91,384.86
2016,7,4,9,45,595.5,245.0,2.35,18.5,722.5,511.81,391.94
2016,7,4,10,0,282.0,396.0,2.4,19.0,635.0,492.37,376.2
2016,7,4,10,15,341.5,386.0,2.4,19.5,684.5,541.45,412.83
2016,7,4,10,30,401.0,376.0,2.4,20.0,734.0,594.61,451.6
2016,7,4,10,45,661.5,245.5,2.45,20.5,853.0,693.41,526.61
2016,7,4,11,0,922.0,115.0,2.5,21.0,972.0,802.15,605.49
2016,7,4,11,15,688.5,260.0,2.5,21.0,905.5,791.1,593.63
2016,7,4,11,30,455.0,405.0,2.5,21.0,839.0,756.81,564.35
2016,7,4,11,45,690.5,262.5,2.55,21.0,926.0,852.99,637.5
2016,7,4,12,0,926.0,120.0,2.6,21.0,1013.0,942.48,698.62
2016,7,4,12,15,926.0,120.0,2.6,21.0,1012.5,968.23,714.75
2016,7,4,12,30,926.0,120.0,2.6,21.0,1012.0,990.75,729.38
2016,7,4,12,45,675.5,261.5,2.65,21.0,910.0,924.65,685.5
2016,7,4,13,0,425.0,403.0,2.7,21.0,808.0,830.75,616.03
2016,7,4,13,15,677.5,256.0,2.7,21.0,889.0,947.44,703.59
2016,7,4,13,30,930.0,109.0,2.7,21.0,970.0,1039.34,763.68
2016,7,4,13,45,925.5,108.0,2.7,21.0,947.5,1038.58,762.92
2016,7,4,14,0,921.0,107.0,2.7,21.0,925.0,1034.09,760.78
2016,7,4,14,15,914.5,106.0,2.7,20.5,896.0,1023.94,756.55
2016,7,4,14,30,908.0,105.0,2.7,20.0,867.0,1010.2,750.1
2016,7,4,14,45,899.0,103.0,2.7,20.0,832.5,989.48,737.69
2016,7,4,15,0,890.0,101.0,2.7,20.0,798.0,965.47,723.17
2016,7,4,15,15,879.0,99.0,2.7,19.5,757.5,936.47,706.64
2016,7,4,15,30,868.0,97.0,2.7,19.0,717.0,904.61,688.07
2016,7,4,15,45,853.5,95.0,2.75,19.0,672.5,867.03,664.44
2016,7,4,16,0,839.0,93.0,2.8,19.0,628.0,827.24,639.01
2016,7,4,16,15,821.0,90.0,2.75,18.5,580.5,788.32,614.42
2016,7,4,16,30,803.0,87.0,2.7,18.0,533.0,740.66,583.09
2016,7,4,16,45,778.5,83.5,2.7,18.0,483.0,686.42,545.58
2016,7,4,17,0,754.0,80.0,2.7,18.0,433.0,631.84,506.86
2016,7,4,17,15,447.0,114.5,2.7,17.0,317.5,432.6,352.43
2016,7,4,17,30,140.0,149.0,2.7,16.0,202.0,243.93,199.15
2016,7,4,17,45,127.5,128.5,2.7,15.5,171.0,208.69,170.81
2016,7,4,18,0,115.0,108.0,2.7,15.0,140.0,174.41,142.1
2016,7,4,18,15,295.0,78.0,2.65,14.5,138.0,231.42,187.67
2016,7,4,18,30,475.0,48.0,2.6,14.0,136.0,254.14,200.26
2016,7,4,18,45,378.5,38.0,2.55,13.5,95.0,182.82,137.33
2016,7,4,19,0,282.0,28.0,2.5,13.0,54.0,122.52,81.07
2016,7,4,19,15,141.0,14.0,2.5,12.5,27.0,52.15,0.0
2016,7,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,150.0,15.5,2.65,11.5,30.5,12.36,0.0
2016,7,5,5,30,300.0,31.0,2.7,12.0,61.0,25.23,15.44
2016,7,5,5,45,396.0,40.0,2.75,12.5,103.0,31.7,22.26
2016,7,5,6,0,492.0,49.0,2.8,13.0,145.0,37.98,28.25
2016,7,5,6,15,553.5,55.5,2.75,13.0,192.5,41.85,31.97
2016,7,5,6,30,615.0,62.0,2.7,13.0,240.0,45.6,35.43
2016,7,5,6,45,307.5,57.0,2.65,13.5,146.0,38.49,28.97
2016,7,5,7,0,0.0,52.0,2.6,14.0,52.0,45.9,35.45
2016,7,5,7,15,0.0,90.5,2.55,14.5,90.5,79.16,64.62
2016,7,5,7,30,0.0,129.0,2.5,15.0,129.0,109.71,90.86
2016,7,5,7,45,15.0,171.0,2.45,15.5,179.5,143.37,113.53
2016,7,5,8,0,30.0,213.0,2.4,16.0,230.0,171.19,134.59
2016,7,5,8,15,49.5,245.5,2.35,16.0,276.5,202.6,158.48
2016,7,5,8,30,69.0,278.0,2.3,16.0,323.0,237.03,184.86
2016,7,5,8,45,79.0,302.5,2.3,16.5,357.5,266.02,206.99
2016,7,5,9,0,89.0,327.0,2.3,17.0,392.0,296.56,230.22
2016,7,5,9,15,238.0,327.5,2.35,17.5,512.5,357.92,275.58
2016,7,5,9,30,387.0,328.0,2.4,18.0,633.0,446.23,342.12
2016,7,5,9,45,252.5,368.0,2.45,18.5,571.0,434.13,333.45
2016,7,5,10,0,118.0,408.0,2.5,19.0,509.0,410.96,315.19
2016,7,5,10,15,205.0,415.0,2.55,19.0,596.0,482.04,369.26
2016,7,5,10,30,292.0,422.0,2.6,19.0,683.0,560.42,427.76
2016,7,5,10,45,372.0,403.5,2.65,19.0,744.0,621.34,473.22
2016,7,5,11,0,452.0,385.0,2.7,19.0,805.0,689.05,523.17
2016,7,5,11,15,698.0,245.0,2.75,19.0,904.5,785.45,597.21
2016,7,5,11,30,944.0,105.0,2.8,19.0,1004.0,883.2,666.48
2016,7,5,11,45,945.0,106.0,2.85,19.5,1011.5,917.3,687.62
2016,7,5,12,0,946.0,107.0,2.9,20.0,1019.0,948.4,707.15
2016,7,5,12,15,946.0,107.0,2.95,19.5,1019.0,974.54,726.07
2016,7,5,12,30,946.0,107.0,3.0,19.0,1019.0,997.38,742.93
2016,7,5,12,45,940.0,110.0,3.05,19.0,1010.0,1013.96,754.33
2016,7,5,13,0,934.0,113.0,3.1,19.0,1001.0,1026.91,763.49
2016,7,5,13,15,931.5,112.5,3.1,19.0,986.5,1036.17,769.91
2016,7,5,13,30,929.0,112.0,3.1,19.0,972.0,1041.72,774.03
2016,7,5,13,45,926.0,110.5,3.1,19.0,950.5,1042.03,774.84
2016,7,5,14,0,923.0,109.0,3.1,19.0,929.0,1038.58,773.35
2016,7,5,14,15,917.5,107.5,3.1,18.5,900.5,1028.94,769.38
2016,7,5,14,30,912.0,106.0,3.1,18.0,872.0,1015.67,763.12
2016,7,5,14,45,905.5,104.0,3.15,18.0,838.5,997.37,752.55
2016,7,5,15,0,899.0,102.0,3.2,18.0,805.0,975.66,739.73
2016,7,5,15,15,889.0,100.0,3.2,17.5,765.0,947.44,723.46
2016,7,5,15,30,879.0,98.0,3.2,17.0,725.0,916.28,705.07
2016,7,5,15,45,867.5,95.0,3.25,17.0,681.5,879.94,681.91
2016,7,5,16,0,856.0,92.0,3.3,17.0,638.0,841.14,656.78
2016,7,5,16,15,838.5,89.0,3.35,16.5,590.0,802.03,632.31
2016,7,5,16,30,821.0,86.0,3.4,16.0,542.0,754.1,600.87
2016,7,5,16,45,799.0,82.5,3.45,16.0,492.0,700.98,563.82
2016,7,5,17,0,777.0,79.0,3.5,16.0,442.0,647.25,525.51
2016,7,5,17,15,746.0,75.0,3.55,15.5,390.5,586.8,480.03
2016,7,5,17,30,715.0,71.0,3.6,15.0,339.0,527.23,433.57
2016,7,5,17,45,670.5,66.0,3.65,14.5,287.5,462.37,381.02
2016,7,5,18,0,626.0,61.0,3.7,14.0,236.0,398.68,327.46
2016,7,5,18,15,561.5,54.5,3.65,13.5,188.0,327.82,266.13
2016,7,5,18,30,497.0,48.0,3.6,13.0,140.0,263.06,208.29
2016,7,5,18,45,390.0,39.0,3.55,12.5,97.5,187.97,142.03
2016,7,5,19,0,283.0,30.0,3.5,12.0,55.0,124.93,83.04
2016,7,5,19,15,141.5,15.0,3.45,11.5,27.5,53.4,0.0
2016,7,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,140.5,15.5,2.75,11.0,29.5,12.39,0.0
2016,7,6,5,30,281.0,31.0,2.7,11.0,59.0,25.27,15.45
2016,7,6,5,45,379.0,40.5,2.7,11.5,100.0,32.17,22.75
2016,7,6,6,0,477.0,50.0,2.7,12.0,141.0,38.85,29.14
2016,7,6,6,15,538.5,56.5,2.55,12.5,188.5,42.66,32.76
2016,7,6,6,30,600.0,63.0,2.4,13.0,236.0,46.37,36.12
2016,7,6,6,45,643.0,68.5,2.3,13.5,286.0,49.08,38.45
2016,7,6,7,0,686.0,74.0,2.2,14.0,336.0,51.68,40.59
2016,7,6,7,15,564.0,114.0,2.1,14.0,350.0,78.28,63.98
2016,7,6,7,30,442.0,154.0,2.0,14.0,364.0,102.35,84.77
2016,7,6,7,45,619.0,121.0,1.9,14.5,450.0,110.46,69.3
2016,7,6,8,0,796.0,88.0,1.8,15.0,536.0,152.53,87.06
2016,7,6,8,15,814.0,91.0,1.75,15.5,583.0,208.04,130.24
2016,7,6,8,30,832.0,94.0,1.7,16.0,630.0,271.78,184.18
2016,7,6,8,45,847.5,95.0,1.7,16.5,674.0,327.78,233.26
2016,7,6,9,0,863.0,96.0,1.7,17.0,718.0,384.67,282.69
2016,7,6,9,15,874.0,98.0,1.75,17.0,757.0,441.18,331.47
2016,7,6,9,30,885.0,100.0,1.8,17.0,796.0,497.62,378.85
2016,7,6,9,45,894.5,101.0,1.85,17.5,830.5,552.15,422.66
2016,7,6,10,0,904.0,102.0,1.9,18.0,865.0,605.94,464.45
2016,7,6,10,15,910.0,103.0,1.95,18.0,893.0,656.6,503.58
2016,7,6,10,30,916.0,104.0,2.0,18.0,921.0,705.71,540.6
2016,7,6,10,45,921.5,104.0,2.15,18.5,942.5,751.83,574.22
2016,7,6,11,0,927.0,104.0,2.3,19.0,964.0,795.93,603.95
2016,7,6,11,15,930.0,104.5,2.4,19.0,978.5,836.27,631.68
2016,7,6,11,30,933.0,105.0,2.5,19.0,993.0,874.05,657.55
2016,7,6,11,45,935.0,104.5,2.65,19.5,1000.5,907.33,679.43
2016,7,6,12,0,937.0,104.0,2.8,20.0,1008.0,937.67,699.27
2016,7,6,12,15,937.0,104.0,2.9,20.0,1007.5,963.59,717.09
2016,7,6,12,30,937.0,104.0,3.0,20.0,1007.0,986.24,732.82
2016,7,6,12,45,929.5,108.0,3.15,20.0,997.0,1002.2,744.62
2016,7,6,13,0,922.0,112.0,3.3,20.0,987.0,1014.54,754.16
2016,7,6,13,15,918.5,111.0,3.4,19.5,972.0,1022.21,761.8
2016,7,6,13,30,915.0,110.0,3.5,19.0,957.0,1026.2,767.15
2016,7,6,13,45,910.0,109.0,3.6,19.0,934.5,1024.99,767.72
2016,7,6,14,0,905.0,108.0,3.7,19.0,912.0,1020.1,765.97
2016,7,6,14,15,898.5,106.5,3.7,18.5,883.5,1009.57,761.27
2016,7,6,14,30,892.0,105.0,3.7,18.0,855.0,995.5,754.3
2016,7,6,14,45,885.0,103.0,3.75,18.0,821.0,976.96,743.27
2016,7,6,15,0,878.0,101.0,3.8,18.0,787.0,955.13,730.02
2016,7,6,15,15,867.0,99.0,3.8,17.5,747.5,926.4,713.03
2016,7,6,15,30,856.0,97.0,3.8,17.0,708.0,894.85,693.98
2016,7,6,15,45,844.0,93.5,3.8,17.0,664.5,858.12,669.78
2016,7,6,16,0,832.0,90.0,3.8,17.0,621.0,819.03,643.71
2016,7,6,16,15,814.5,87.5,3.75,16.5,574.0,781.27,619.29
2016,7,6,16,30,797.0,85.0,3.7,16.0,527.0,734.81,588.05
2016,7,6,16,45,776.5,81.0,3.7,16.0,478.0,683.17,551.5
2016,7,6,17,0,756.0,77.0,3.7,16.0,429.0,630.87,513.75
2016,7,6,17,15,725.0,73.0,3.7,15.5,379.0,571.37,468.56
2016,7,6,17,30,694.0,69.0,3.7,15.0,329.0,512.82,422.56
2016,7,6,17,45,653.0,63.5,3.7,14.5,279.0,450.18,371.53
2016,7,6,18,0,612.0,58.0,3.7,14.0,229.0,388.58,319.48
2016,7,6,18,15,549.5,51.5,3.6,13.5,182.0,319.4,259.41
2016,7,6,18,30,487.0,45.0,3.5,13.0,135.0,256.16,202.79
2016,7,6,18,45,391.0,36.0,3.45,12.5,94.5,185.37,139.87
2016,7,6,19,0,295.0,27.0,3.4,12.0,54.0,125.52,82.89
2016,7,6,19,15,147.5,13.5,3.35,11.5,27.0,53.05,0.0
2016,7,6,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,163.0,14.0,3.1,11.5,29.5,11.11,0.0
2016,7,7,5,30,326.0,28.0,3.1,12.0,59.0,22.64,13.08
2016,7,7,5,45,419.5,36.0,3.1,12.5,100.5,28.36,19.28
2016,7,7,6,0,513.0,44.0,3.1,13.0,142.0,33.93,24.62
2016,7,7,6,15,572.5,50.0,3.0,13.0,189.5,37.58,28.14
2016,7,7,6,30,632.0,56.0,2.9,13.0,237.0,44.95,34.84
2016,7,7,6,45,669.0,61.5,2.85,13.5,286.5,48.19,37.65
2016,7,7,7,0,706.0,67.0,2.8,14.0,336.0,51.29,40.25
2016,7,7,7,15,388.0,129.5,2.8,14.5,280.5,87.94,72.35
2016,7,7,7,30,70.0,192.0,2.8,15.0,225.0,145.83,122.12
2016,7,7,7,45,441.0,136.0,2.8,15.5,380.0,112.73,76.22
2016,7,7,8,0,812.0,80.0,2.8,16.0,535.0,147.59,82.21
2016,7,7,8,15,487.0,185.5,2.8,16.0,465.5,216.35,150.98
2016,7,7,8,30,162.0,291.0,2.8,16.0,396.0,260.79,200.49
2016,7,7,8,45,145.5,312.5,2.85,16.5,411.5,286.22,221.26
2016,7,7,9,0,129.0,334.0,2.9,17.0,427.0,309.96,240.32
2016,7,7,9,15,512.5,212.5,2.95,17.0,611.0,378.1,289.81
2016,7,7,9,30,896.0,91.0,3.0,17.0,795.0,494.83,380.37
2016,7,7,9,45,902.0,93.5,3.1,17.5,828.5,549.34,424.81
2016,7,7,10,0,908.0,96.0,3.2,18.0,862.0,602.78,467.31
2016,7,7,10,15,914.0,97.0,3.25,18.0,890.0,653.63,507.42
2016,7,7,10,30,920.0,98.0,3.3,18.0,918.0,702.92,545.39
2016,7,7,10,45,924.5,99.0,3.35,18.0,939.5,749.39,580.23
2016,7,7,11,0,929.0,100.0,3.4,18.0,961.0,793.75,611.26
2016,7,7,11,15,931.5,100.5,3.4,18.0,975.5,833.8,638.75
2016,7,7,11,30,934.0,101.0,3.4,18.0,990.0,871.23,664.24
2016,7,7,11,45,936.0,101.0,3.4,18.0,997.0,905.01,687.07
2016,7,7,12,0,938.0,101.0,3.4,18.0,1004.0,935.87,707.82
2016,7,7,12,15,938.0,101.0,3.4,18.0,1004.0,961.82,725.2
2016,7,7,12,30,938.0,101.0,3.4,18.0,1004.0,984.5,740.4
2016,7,7,12,45,929.0,105.5,3.4,18.0,994.5,999.55,750.52
2016,7,7,13,0,920.0,110.0,3.4,18.0,985.0,1010.93,758.34
2016,7,7,13,15,917.5,109.5,3.35,18.0,970.0,1020.08,764.39
2016,7,7,13,30,915.0,109.0,3.3,18.0,955.0,1025.57,768.11
2016,7,7,13,45,911.5,107.5,3.3,18.0,933.5,1025.36,768.58
2016,7,7,14,0,908.0,106.0,3.3,18.0,912.0,1021.45,766.75
2016,7,7,14,15,902.0,104.5,3.3,18.0,883.5,1011.4,760.95
2016,7,7,14,30,896.0,103.0,3.3,18.0,855.0,997.79,752.91
2016,7,7,14,45,889.0,100.5,3.3,18.0,821.5,978.66,741.24
2016,7,7,15,0,882.0,98.0,3.3,18.0,788.0,956.2,727.39
2016,7,7,15,15,871.5,96.5,3.3,17.5,748.5,928.39,711.22
2016,7,7,15,30,861.0,95.0,3.3,17.0,709.0,897.73,692.99
2016,7,7,15,45,849.0,92.0,3.35,17.0,665.5,861.41,669.62
2016,7,7,16,0,837.0,89.0,3.4,17.0,622.0,822.73,644.34
2016,7,7,16,15,819.5,86.0,3.45,16.5,575.0,784.17,620.01
2016,7,7,16,30,802.0,83.0,3.5,16.0,528.0,736.94,588.8
2016,7,7,16,45,780.5,79.5,3.6,16.0,478.5,684.93,552.48
2016,7,7,17,0,759.0,76.0,3.7,16.0,429.0,632.33,514.91
2016,7,7,17,15,728.0,72.0,3.75,15.5,378.5,572.69,469.79
2016,7,7,17,30,697.0,68.0,3.8,15.0,328.0,513.98,423.75
2016,7,7,17,45,656.0,62.5,3.9,14.5,278.5,449.33,371.25
2016,7,7,18,0,615.0,57.0,4.0,14.0,229.0,389.32,320.45
2016,7,7,18,15,552.0,51.0,3.9,13.5,182.0,320.31,260.38
2016,7,7,18,30,489.0,45.0,3.8,13.0,135.0,257.27,203.81
2016,7,7,18,45,393.0,36.0,3.75,12.5,94.5,186.3,140.61
2016,7,7,19,0,297.0,27.0,3.7,12.0,54.0,126.29,83.1
2016,7,7,19,15,148.5,13.5,3.6,11.5,27.0,53.28,0.0
2016,7,7,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,5,15,168.0,13.0,3.1,11.5,29.0,10.27,0.0
2016,7,8,5,30,336.0,26.0,3.1,12.0,58.0,20.9,11.54
2016,7,8,5,45,429.5,33.5,3.15,12.5,99.0,26.28,17.43
2016,7,8,6,0,523.0,41.0,3.2,13.0,140.0,31.52,22.46
2016,7,8,6,15,580.0,46.5,3.15,13.5,186.5,38.03,28.47
2016,7,8,6,30,637.0,52.0,3.1,14.0,233.0,41.62,31.71
2016,7,8,6,45,411.0,100.5,3.05,14.5,226.0,71.77,58.45
2016,7,8,7,0,185.0,149.0,3.0,15.0,219.0,111.89,93.41
2016,7,8,7,15,476.0,108.5,2.9,15.0,324.0,74.53,60.39
2016,7,8,7,30,767.0,68.0,2.8,15.0,429.0,49.67,38.36
2016,7,8,7,45,789.0,70.5,2.75,15.5,478.0,95.37,52.42
2016,7,8,8,0,811.0,73.0,2.7,16.0,527.0,149.11,83.62
2016,7,8,8,15,827.0,75.0,2.65,16.5,573.0,203.8,126.06
2016,7,8,8,30,843.0,77.0,2.6,17.0,619.0,259.94,174.28
2016,7,8,8,45,856.5,78.5,2.6,17.5,662.0,316.19,224.12
2016,7,8,9,0,870.0,80.0,2.6,18.0,705.0,373.14,274.22
2016,7,8,9,15,880.0,81.5,2.6,18.5,743.5,429.12,322.49
2016,7,8,9,30,890.0,83.0,2.6,19.0,782.0,484.92,369.1
2016,7,8,9,45,897.0,85.0,2.6,19.5,815.0,539.18,412.96
2016,7,8,10,0,904.0,87.0,2.6,20.0,848.0,592.48,454.57
2016,7,8,10,15,910.0,88.0,2.65,20.0,876.0,643.09,494.0
2016,7,8,10,30,916.0,89.0,2.7,20.0,904.0,692.16,531.31
2016,7,8,10,45,919.0,90.5,2.8,20.5,924.5,737.8,564.04
2016,7,8,11,0,922.0,92.0,2.9,21.0,945.0,781.23,593.1
2016,7,8,11,15,925.0,92.5,2.95,21.0,959.5,821.37,620.5
2016,7,8,11,30,928.0,93.0,3.0,21.0,974.0,858.96,645.98
2016,7,8,11,45,930.0,92.5,3.05,21.5,981.5,892.04,667.02
2016,7,8,12,0,932.0,92.0,3.1,22.0,989.0,922.18,685.98
2016,7,8,12,15,932.0,92.0,3.15,22.0,989.0,947.91,703.26
2016,7,8,12,30,932.0,92.0,3.2,22.0,989.0,970.37,718.44
2016,7,8,12,45,926.5,95.0,3.25,22.0,981.0,987.15,729.92
2016,7,8,13,0,921.0,98.0,3.3,22.0,973.0,1000.34,739.17
2016,7,8,13,15,918.5,97.5,3.35,22.0,958.5,1009.35,745.8
2016,7,8,13,30,916.0,97.0,3.4,22.0,944.0,1014.71,750.16
2016,7,8,13,45,913.0,96.0,3.45,22.0,923.0,1015.36,751.57
2016,7,8,14,0,910.0,95.0,3.5,22.0,902.0,1012.33,750.7
2016,7,8,14,15,904.5,94.0,3.5,21.5,874.5,1003.17,746.98
2016,7,8,14,30,899.0,93.0,3.5,21.0,847.0,990.45,741.0
2016,7,8,14,45,892.5,90.5,3.55,21.0,813.5,971.64,729.94
2016,7,8,15,0,886.0,88.0,3.6,21.0,780.0,949.48,716.67
2016,7,8,15,15,876.0,86.5,3.6,20.5,741.5,921.96,700.75
2016,7,8,15,30,866.0,85.0,3.6,20.0,703.0,891.56,682.76
2016,7,8,15,45,854.5,82.5,3.65,20.0,660.0,856.0,659.99
2016,7,8,16,0,843.0,80.0,3.7,20.0,617.0,818.05,635.31
2016,7,8,16,15,826.5,77.5,3.65,19.5,570.5,773.85,606.55
2016,7,8,16,30,810.0,75.0,3.6,19.0,524.0,728.09,576.19
2016,7,8,16,45,790.0,71.5,3.55,19.0,475.0,682.95,544.7
2016,7,8,17,0,770.0,68.0,3.5,19.0,426.0,631.01,507.54
2016,7,8,17,15,740.5,64.5,3.4,18.5,376.0,572.47,463.85
2016,7,8,17,30,711.0,61.0,3.3,18.0,326.0,514.74,418.87
2016,7,8,17,45,672.0,56.5,3.25,18.0,277.0,451.72,367.49
2016,7,8,18,0,633.0,52.0,3.2,18.0,228.0,391.2,316.38
2016,7,8,18,15,572.0,46.5,3.1,17.0,181.0,322.54,258.12
2016,7,8,18,30,511.0,41.0,3.0,16.0,134.0,261.56,204.33
2016,7,8,18,45,418.5,33.0,2.95,15.5,93.5,191.68,142.6
2016,7,8,19,0,326.0,25.0,2.9,15.0,53.0,132.39,85.44
2016,7,8,19,15,163.0,12.5,2.9,14.5,26.5,55.27,0.0
2016,7,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,5,15,181.5,12.0,2.1,12.5,29.0,9.44,0.0
2016,7,9,5,30,363.0,24.0,2.1,13.0,58.0,19.22,9.99
2016,7,9,5,45,452.5,31.0,2.15,13.5,98.5,26.4,17.44
2016,7,9,6,0,542.0,38.0,2.2,14.0,139.0,31.75,22.57
2016,7,9,6,15,598.5,42.5,2.25,14.5,186.0,34.68,25.36
2016,7,9,6,30,655.0,47.0,2.3,15.0,233.0,37.58,27.99
2016,7,9,6,45,692.0,51.0,2.4,16.0,282.0,39.91,29.94
2016,7,9,7,0,729.0,55.0,2.5,17.0,331.0,42.18,31.74
2016,7,9,7,15,756.5,58.0,2.55,17.5,380.5,43.55,32.77
2016,7,9,7,30,784.0,61.0,2.6,18.0,430.0,52.79,40.63
2016,7,9,7,45,804.0,64.0,2.65,18.5,478.5,90.68,47.83
2016,7,9,8,0,824.0,67.0,2.7,19.0,527.0,145.35,79.14
2016,7,9,8,15,840.0,69.0,2.7,19.0,573.5,200.74,121.85
2016,7,9,8,30,856.0,71.0,2.7,19.0,620.0,257.59,170.62
2016,7,9,8,45,867.5,73.5,2.75,19.5,662.5,314.77,221.08
2016,7,9,9,0,879.0,76.0,2.8,20.0,705.0,372.45,271.64
2016,7,9,9,15,889.0,77.5,2.85,20.0,744.0,428.94,320.81
2016,7,9,9,30,899.0,79.0,2.9,20.0,783.0,485.26,368.55
2016,7,9,9,45,900.5,84.0,3.0,20.5,815.5,539.73,412.86
2016,7,9,10,0,902.0,89.0,3.1,21.0,848.0,592.71,454.57
2016,7,9,10,15,908.0,90.0,3.15,21.0,875.5,643.31,494.1
2016,7,9,10,30,914.0,91.0,3.2,21.0,903.0,692.37,531.52
2016,7,9,10,45,919.5,91.0,3.25,21.5,925.0,738.45,564.49
2016,7,9,11,0,925.0,91.0,3.3,22.0,947.0,782.5,593.78
2016,7,9,11,15,927.5,91.5,3.35,22.0,961.5,822.42,621.06
2016,7,9,11,30,930.0,92.0,3.4,22.0,976.0,859.73,646.41
2016,7,9,11,45,934.0,90.5,3.5,22.0,983.5,893.71,669.69
2016,7,9,12,0,938.0,89.0,3.6,22.0,991.0,924.83,691.01
2016,7,9,12,15,938.0,89.0,3.7,21.5,991.0,950.73,710.19
2016,7,9,12,30,938.0,89.0,3.8,21.0,991.0,973.33,727.3
2016,7,9,12,45,935.5,90.0,3.9,21.0,983.5,991.12,739.9
2016,7,9,13,0,933.0,91.0,4.0,21.0,976.0,1005.35,750.24
2016,7,9,13,15,931.0,90.5,4.05,21.0,962.0,1014.92,757.27
2016,7,9,13,30,929.0,90.0,4.1,21.0,948.0,1020.78,761.97
2016,7,9,13,45,927.0,88.0,4.2,21.0,927.0,1021.34,763.59
2016,7,9,14,0,925.0,86.0,4.3,21.0,906.0,1018.14,762.82
2016,7,9,14,15,920.5,85.0,4.35,20.5,879.0,1009.8,759.88
2016,7,9,14,30,916.0,84.0,4.4,20.0,852.0,997.82,754.52
2016,7,9,14,45,910.5,82.0,4.45,20.0,819.5,980.22,744.2
2016,7,9,15,0,905.0,80.0,4.5,20.0,787.0,959.17,731.58
2016,7,9,15,15,897.5,79.0,4.5,19.5,749.5,934.09,717.16
2016,7,9,15,30,890.0,78.0,4.5,19.0,712.0,905.96,700.54
2016,7,9,15,45,880.0,76.0,4.55,18.5,670.0,871.58,679.69
2016,7,9,16,0,870.0,74.0,4.6,18.0,628.0,834.64,656.72
2016,7,9,16,15,856.5,71.5,4.6,17.5,582.0,791.91,628.82
2016,7,9,16,30,843.0,69.0,4.6,17.0,536.0,747.31,599.09
2016,7,9,16,45,824.0,67.0,4.6,17.0,487.5,697.66,563.85
2016,7,9,17,0,805.0,65.0,4.6,17.0,439.0,647.16,527.35
2016,7,9,17,15,778.5,62.0,4.55,16.5,389.0,594.75,488.07
2016,7,9,17,30,752.0,59.0,4.5,16.0,339.0,537.61,442.88
2016,7,9,17,45,711.0,55.5,4.45,15.5,288.5,472.59,389.71
2016,7,9,18,0,670.0,52.0,4.4,15.0,238.0,410.15,336.67
2016,7,9,18,15,611.5,46.5,4.25,14.5,189.5,340.55,275.86
2016,7,9,18,30,553.0,41.0,4.1,14.0,141.0,276.23,217.8
2016,7,9,18,45,450.5,33.5,3.95,13.5,98.5,203.25,152.55
2016,7,9,19,0,348.0,26.0,3.8,13.0,56.0,139.79,90.63
2016,7,9,19,15,174.0,13.0,3.75,12.5,28.0,58.26,0.0
2016,7,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,5,15,177.5,13.0,3.15,11.5,29.0,10.35,0.0
2016,7,10,5,30,355.0,26.0,3.2,12.0,58.0,21.06,11.39
2016,7,10,5,45,451.5,33.5,3.25,12.5,100.5,26.44,17.52
2016,7,10,6,0,548.0,41.0,3.3,13.0,143.0,34.57,25.15
2016,7,10,6,15,608.0,46.5,3.25,13.5,191.5,38.26,28.65
2016,7,10,6,30,668.0,52.0,3.2,14.0,240.0,41.87,31.94
2016,7,10,6,45,709.0,56.0,3.15,14.5,291.0,44.07,33.83
2016,7,10,7,0,750.0,60.0,3.1,15.0,342.0,46.22,35.59
2016,7,10,7,15,779.0,63.5,3.0,15.5,393.5,47.83,36.83
2016,7,10,7,30,808.0,67.0,2.9,16.0,445.0,49.38,37.98
2016,7,10,7,45,830.5,69.5,2.85,16.5,495.5,95.18,51.61
2016,7,10,8,0,853.0,72.0,2.8,17.0,546.0,151.52,83.69
2016,7,10,8,15,869.0,74.0,2.75,17.5,594.5,208.81,127.77
2016,7,10,8,30,885.0,76.0,2.7,18.0,643.0,267.53,177.95
2016,7,10,8,45,899.0,77.5,2.65,18.5,687.5,326.49,229.9
2016,7,10,9,0,913.0,79.0,2.6,19.0,732.0,386.17,282.07
2016,7,10,9,15,923.0,80.5,2.6,19.5,772.0,444.7,332.24
2016,7,10,9,30,933.0,82.0,2.6,20.0,812.0,503.0,380.61
2016,7,10,9,45,939.5,84.0,2.6,20.5,846.5,559.43,425.91
2016,7,10,10,0,946.0,86.0,2.6,21.0,881.0,614.77,468.77
2016,7,10,10,15,952.0,87.0,2.65,21.0,910.0,667.6,509.56
2016,7,10,10,30,958.0,88.0,2.7,21.0,939.0,718.79,548.11
2016,7,10,10,45,961.5,89.0,2.8,21.5,960.5,766.35,581.74
2016,7,10,11,0,965.0,90.0,2.9,22.0,982.0,811.62,611.69
2016,7,10,11,15,968.0,90.5,3.0,22.0,997.0,853.56,640.29
2016,7,10,11,30,971.0,91.0,3.1,22.0,1012.0,892.81,666.93
2016,7,10,11,45,972.0,91.5,3.25,22.5,1019.5,927.48,689.42
2016,7,10,12,0,973.0,92.0,3.4,23.0,1027.0,959.04,709.75
2016,7,10,12,15,973.5,92.0,3.45,23.0,1027.5,986.41,727.98
2016,7,10,12,30,974.0,92.0,3.5,23.0,1028.0,1010.38,744.02
2016,7,10,12,45,967.0,95.5,3.6,23.0,1019.0,1027.1,755.73
2016,7,10,13,0,960.0,99.0,3.7,23.0,1010.0,1040.05,765.12
2016,7,10,13,15,958.0,98.5,3.7,23.0,995.5,1050.09,772.02
2016,7,10,13,30,956.0,98.0,3.7,23.0,981.0,1056.32,776.56
2016,7,10,13,45,953.0,96.5,3.75,23.0,959.5,1056.67,777.77
2016,7,10,14,0,950.0,95.0,3.8,23.0,938.0,1053.16,776.63
2016,7,10,14,15,944.5,94.0,3.75,23.0,909.5,1043.87,771.1
2016,7,10,14,30,939.0,93.0,3.7,23.0,881.0,1030.86,763.28
2016,7,10,14,45,932.5,91.5,3.7,23.0,846.5,1012.7,752.53
2016,7,10,15,0,926.0,90.0,3.7,23.0,812.0,991.05,739.53
2016,7,10,15,15,916.5,88.0,3.65,23.0,772.0,962.67,721.72
2016,7,10,15,30,907.0,86.0,3.6,23.0,732.0,931.22,701.86
2016,7,10,15,45,894.5,84.0,3.6,23.0,687.5,894.26,678.43
2016,7,10,16,0,882.0,82.0,3.6,23.0,643.0,854.81,653.11
2016,7,10,16,15,865.5,79.5,3.55,22.5,594.5,809.28,624.2
2016,7,10,16,30,849.0,77.0,3.5,22.0,546.0,762.06,593.61
2016,7,10,16,45,827.0,74.0,3.5,21.5,495.5,714.53,562.4
2016,7,10,17,0,805.0,71.0,3.5,21.0,445.0,660.15,525.36
2016,7,10,17,15,775.0,67.5,3.4,20.5,393.0,599.59,480.89
2016,7,10,17,30,745.0,64.0,3.3,20.0,341.0,539.78,434.93
2016,7,10,17,45,702.0,59.5,3.25,19.5,289.0,472.69,381.68
2016,7,10,18,0,659.0,55.0,3.2,19.0,237.0,408.39,328.6
2016,7,10,18,15,596.0,49.0,3.1,18.0,188.0,338.7,269.77
2016,7,10,18,30,533.0,43.0,3.0,17.0,139.0,273.15,212.46
2016,7,10,18,45,429.5,34.5,2.9,16.5,96.5,197.61,146.37
2016,7,10,19,0,326.0,26.0,2.8,16.0,54.0,133.9,85.12
2016,7,10,19,15,163.0,13.0,2.8,15.5,27.0,47.46,0.0
2016,7,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,5,15,168.0,13.0,1.2,12.5,28.0,10.38,0.0
2016,7,11,5,30,336.0,26.0,1.2,13.0,56.0,21.09,11.22
2016,7,11,5,45,433.5,34.0,1.3,14.0,98.0,26.89,17.79
2016,7,11,6,0,531.0,42.0,1.4,15.0,140.0,32.54,23.15
2016,7,11,6,15,592.0,47.5,1.4,15.5,188.0,39.13,29.21
2016,7,11,6,30,653.0,53.0,1.4,16.0,236.0,42.7,32.43
2016,7,11,6,45,694.5,57.5,1.4,16.5,286.5,45.25,34.62
2016,7,11,7,0,736.0,62.0,1.4,17.0,337.0,47.74,36.65
2016,7,11,7,15,765.5,65.5,1.4,17.5,388.5,49.28,37.81
2016,7,11,7,30,795.0,69.0,1.4,18.0,440.0,50.76,38.88
2016,7,11,7,45,816.5,71.5,1.4,19.0,490.0,95.1,51.7
2016,7,11,8,0,838.0,74.0,1.4,20.0,540.0,150.58,82.45
2016,7,11,8,15,854.5,76.5,1.45,20.5,587.5,207.51,125.37
2016,7,11,8,30,871.0,79.0,1.5,21.0,635.0,265.97,174.28
2016,7,11,8,45,883.5,81.0,1.55,21.5,679.0,324.17,224.57
2016,7,11,9,0,896.0,83.0,1.6,22.0,723.0,382.93,274.95
2016,7,11,9,15,906.0,84.5,1.65,22.5,762.5,440.61,323.35
2016,7,11,9,30,916.0,86.0,1.7,23.0,802.0,498.08,370.04
2016,7,11,9,45,916.5,91.5,1.8,23.5,834.5,553.56,413.86
2016,7,11,10,0,917.0,97.0,1.9,24.0,867.0,607.42,454.98
2016,7,11,10,15,923.5,98.0,1.95,24.0,895.5,659.29,494.15
2016,7,11,10,30,930.0,99.0,2.0,24.0,924.0,709.64,531.23
2016,7,11,10,45,933.5,100.0,2.05,24.5,945.5,756.11,563.46
2016,7,11,11,0,937.0,101.0,2.1,25.0,967.0,800.37,591.77
2016,7,11,11,15,940.0,102.0,2.15,25.0,982.0,841.84,619.09
2016,7,11,11,30,943.0,103.0,2.2,25.0,997.0,880.72,644.52
2016,7,11,11,45,944.5,103.0,2.3,25.0,1004.5,914.64,667.06
2016,7,11,12,0,946.0,103.0,2.4,25.0,1012.0,945.55,687.65
2016,7,11,12,15,946.0,103.0,2.45,25.0,1012.0,971.96,704.89
2016,7,11,12,30,946.0,103.0,2.5,25.0,1012.0,995.05,720.06
2016,7,11,12,45,948.5,100.5,2.65,25.0,1006.0,1014.65,734.04
2016,7,11,13,0,951.0,98.0,2.8,25.0,1000.0,1030.69,745.86
2016,7,11,13,15,949.0,97.5,2.85,25.0,985.5,1040.65,752.97
2016,7,11,13,30,947.0,97.0,2.9,25.0,971.0,1046.83,757.83
2016,7,11,13,45,943.5,96.5,3.0,25.0,949.5,1047.72,759.91
2016,7,11,14,0,940.0,96.0,3.1,25.0,928.0,1044.8,759.7
2016,7,11,14,15,935.0,95.0,3.15,24.5,900.5,1036.09,756.91
2016,7,11,14,30,930.0,94.0,3.2,24.0,873.0,1023.69,751.84
2016,7,11,14,45,923.5,92.0,3.25,24.0,839.0,1005.11,741.34
2016,7,11,15,0,917.0,90.0,3.3,24.0,805.0,983.06,728.6
2016,7,11,15,15,908.0,88.5,3.3,23.5,765.5,955.9,713.48
2016,7,11,15,30,899.0,87.0,3.3,23.0,726.0,925.69,696.23
2016,7,11,15,45,888.0,84.5,3.3,22.5,682.5,889.7,674.86
2016,7,11,16,0,877.0,82.0,3.3,22.0,639.0,851.15,651.47
2016,7,11,16,15,861.0,79.5,3.3,21.5,591.0,806.18,623.18
2016,7,11,16,30,845.0,77.0,3.3,21.0,543.0,759.5,593.17
2016,7,11,16,45,825.0,73.5,3.3,21.0,493.0,713.01,561.59
2016,7,11,17,0,805.0,70.0,3.3,21.0,443.0,659.48,524.19
2016,7,11,17,15,775.5,66.5,3.25,20.0,391.5,599.23,481.17
2016,7,11,17,30,746.0,63.0,3.2,19.0,340.0,539.68,436.34
2016,7,11,17,45,705.5,58.5,3.2,18.5,288.5,473.89,384.04
2016,7,11,18,0,665.0,54.0,3.2,18.0,237.0,410.66,331.66
2016,7,11,18,15,602.5,48.0,3.1,17.5,188.0,338.8,270.35
2016,7,11,18,30,540.0,42.0,3.0,17.0,139.0,275.03,213.85
2016,7,11,18,45,440.0,34.0,2.95,16.5,96.5,200.8,148.62
2016,7,11,19,0,340.0,26.0,2.9,16.0,54.0,137.8,86.91
