Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,19,15,170.0,13.0,2.95,15.5,27.0,49.03,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,5,15,177.5,12.0,3.15,11.5,27.5,10.91,0.0
2016,7,12,5,30,355.0,24.0,3.2,12.0,55.0,19.36,9.69
2016,7,12,5,45,450.5,32.0,3.25,12.5,97.0,25.25,16.42
2016,7,12,6,0,546.0,40.0,3.3,13.0,139.0,33.76,24.4
2016,7,12,6,15,606.5,45.0,3.25,13.5,187.5,37.03,27.55
2016,7,12,6,30,667.0,50.0,3.2,14.0,236.0,40.28,30.51
2016,7,12,6,45,706.0,54.5,3.15,14.5,286.5,42.93,32.81
2016,7,12,7,0,745.0,59.0,3.1,15.0,337.0,45.49,34.96
2016,7,12,7,15,774.5,62.5,3.05,15.0,388.5,47.14,36.3
2016,7,12,7,30,804.0,66.0,3.0,15.0,440.0,56.52,44.44
2016,7,12,7,45,824.5,69.5,2.95,15.5,490.5,93.28,51.11
2016,7,12,8,0,845.0,73.0,2.9,16.0,541.0,149.86,83.2
2016,7,12,8,15,862.5,75.0,2.8,16.5,589.5,207.04,127.09
2016,7,12,8,30,880.0,77.0,2.7,17.0,638.0,265.84,177.35
2016,7,12,8,45,892.5,79.5,2.65,17.5,682.5,324.99,229.66
2016,7,12,9,0,905.0,82.0,2.6,18.0,727.0,384.72,282.06
2016,7,12,9,15,915.5,84.0,2.55,18.5,767.5,443.58,332.55
2016,7,12,9,30,926.0,86.0,2.5,19.0,808.0,502.27,381.22
2016,7,12,9,45,935.0,86.5,2.45,19.5,843.5,558.52,426.34
2016,7,12,10,0,944.0,87.0,2.4,20.0,879.0,613.91,469.14
2016,7,12,10,15,950.0,88.0,2.4,20.0,908.0,666.79,509.76
2016,7,12,10,30,956.0,89.0,2.4,20.0,937.0,718.03,548.07
2016,7,12,10,45,960.0,90.5,2.4,20.5,959.0,766.44,581.73
2016,7,12,11,0,964.0,92.0,2.4,21.0,981.0,812.62,611.55
2016,7,12,11,15,967.0,92.5,2.45,21.0,996.5,854.68,639.75
2016,7,12,11,30,970.0,93.0,2.5,21.0,1012.0,894.04,665.98
2016,7,12,11,45,971.0,93.5,2.55,21.0,1019.5,928.83,689.04
2016,7,12,12,0,972.0,94.0,2.6,21.0,1027.0,960.5,710.0
2016,7,12,12,15,972.5,94.0,2.65,21.0,1027.0,987.98,728.21
2016,7,12,12,30,973.0,94.0,2.7,21.0,1027.0,1012.06,744.24
2016,7,12,12,45,964.5,98.5,2.8,21.0,1018.0,1028.42,755.82
2016,7,12,13,0,956.0,103.0,2.9,21.0,1009.0,1040.98,765.08
2016,7,12,13,15,953.5,102.5,2.95,21.0,994.0,1050.62,772.13
2016,7,12,13,30,951.0,102.0,3.0,21.0,979.0,1056.45,776.84
2016,7,12,13,45,947.0,101.0,3.1,21.0,957.0,1056.44,778.36
2016,7,12,14,0,943.0,100.0,3.2,21.0,935.0,1052.59,777.53
2016,7,12,14,15,937.5,99.0,3.2,21.0,906.5,1043.45,772.49
2016,7,12,14,30,932.0,98.0,3.2,21.0,878.0,1030.6,765.17
2016,7,12,14,45,924.5,96.0,3.25,21.0,843.0,1011.1,753.96
2016,7,12,15,0,917.0,94.0,3.3,21.0,808.0,988.14,740.5
2016,7,12,15,15,906.5,92.5,3.3,20.5,767.5,959.62,724.3
2016,7,12,15,30,896.0,91.0,3.3,20.0,727.0,928.11,705.98
2016,7,12,15,45,883.5,88.5,3.3,20.0,682.5,890.91,682.23
2016,7,12,16,0,871.0,86.0,3.3,20.0,638.0,851.25,656.58
2016,7,12,16,15,853.5,83.0,3.25,19.5,589.5,804.69,626.66
2016,7,12,16,30,836.0,80.0,3.2,19.0,541.0,756.54,595.11
2016,7,12,16,45,814.0,76.5,3.2,19.0,490.5,709.0,562.55
2016,7,12,17,0,792.0,73.0,3.2,19.0,440.0,654.5,524.15
2016,7,12,17,15,761.0,69.5,3.1,18.5,388.0,593.79,479.21
2016,7,12,17,30,730.0,66.0,3.0,18.0,336.0,533.92,432.95
2016,7,12,17,45,687.5,61.0,2.95,17.5,284.5,467.16,379.67
2016,7,12,18,0,645.0,56.0,2.9,17.0,233.0,403.17,326.55
2016,7,12,18,15,580.0,50.0,2.8,16.5,184.5,333.39,266.82
2016,7,12,18,30,515.0,44.0,2.7,16.0,136.0,267.8,208.9
2016,7,12,18,45,412.0,35.0,2.6,15.5,94.0,192.76,143.09
2016,7,12,19,0,309.0,26.0,2.5,15.0,52.0,129.05,80.86
2016,7,12,19,15,154.5,13.0,2.5,14.5,26.0,45.67,0.0
2016,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,5,15,164.0,13.0,1.75,11.5,26.5,11.82,0.0
2016,7,13,5,30,328.0,26.0,1.7,12.0,53.0,21.22,10.96
2016,7,13,5,45,429.0,34.0,1.65,12.5,95.5,27.0,17.95
2016,7,13,6,0,530.0,42.0,1.6,13.0,138.0,32.65,23.43
2016,7,13,6,15,592.5,48.0,1.45,13.5,186.5,39.7,29.96
2016,7,13,6,30,655.0,54.0,1.3,14.0,235.0,43.69,33.58
2016,7,13,6,45,698.0,58.5,1.2,15.0,286.5,46.2,35.69
2016,7,13,7,0,741.0,63.0,1.1,16.0,338.0,48.66,37.64
2016,7,13,7,15,771.0,66.5,1.0,16.5,390.0,50.18,38.78
2016,7,13,7,30,801.0,70.0,0.9,17.0,442.0,51.63,39.83
2016,7,13,7,45,824.0,73.0,0.85,18.0,493.0,94.97,52.29
2016,7,13,8,0,847.0,76.0,0.8,19.0,544.0,151.54,83.22
2016,7,13,8,15,863.5,78.5,0.75,19.5,592.5,209.17,126.25
2016,7,13,8,30,880.0,81.0,0.7,20.0,641.0,268.31,175.21
2016,7,13,8,45,893.0,83.0,0.7,21.0,685.5,327.33,225.15
2016,7,13,9,0,906.0,85.0,0.7,22.0,730.0,386.97,274.83
2016,7,13,9,15,916.5,87.0,0.75,22.5,770.5,445.99,323.38
2016,7,13,9,30,927.0,89.0,0.8,23.0,811.0,504.84,370.18
2016,7,13,9,45,923.5,96.5,0.85,23.5,843.0,560.71,413.14
2016,7,13,10,0,920.0,104.0,0.9,24.0,875.0,614.51,453.03
2016,7,13,10,15,926.0,105.5,1.0,24.5,903.5,666.86,491.1
2016,7,13,10,30,932.0,107.0,1.1,25.0,932.0,717.64,526.99
2016,7,13,10,45,936.5,108.0,1.25,25.5,954.5,765.14,560.3
2016,7,13,11,0,941.0,109.0,1.4,26.0,977.0,810.49,589.73
2016,7,13,11,15,944.0,109.5,1.5,26.0,992.0,851.89,616.94
2016,7,13,11,30,947.0,110.0,1.6,26.0,1007.0,890.67,642.37
2016,7,13,11,45,948.5,110.0,1.7,26.5,1014.5,924.92,663.54
2016,7,13,12,0,950.0,110.0,1.8,27.0,1022.0,956.16,682.72
2016,7,13,12,15,950.0,110.0,1.9,27.0,1022.0,982.88,700.39
2016,7,13,12,30,950.0,110.0,2.0,27.0,1022.0,1006.26,716.05
2016,7,13,12,45,951.5,108.0,2.15,27.0,1015.0,1025.67,729.92
2016,7,13,13,0,953.0,106.0,2.3,27.0,1008.0,1041.5,741.65
2016,7,13,13,15,950.0,105.5,2.4,27.0,993.0,1050.69,748.77
2016,7,13,13,30,947.0,105.0,2.5,27.0,978.0,1056.08,753.68
2016,7,13,13,45,943.0,104.0,2.6,27.0,955.5,1056.12,755.36
2016,7,13,14,0,939.0,103.0,2.7,27.0,933.0,1052.34,754.77
2016,7,13,14,15,932.5,102.0,2.75,27.0,904.5,1042.29,749.83
2016,7,13,14,30,926.0,101.0,2.8,27.0,876.0,1028.55,742.67
2016,7,13,14,45,918.0,99.5,2.85,27.0,841.0,1009.23,732.0
2016,7,13,15,0,910.0,98.0,2.9,27.0,806.0,986.5,719.18
2016,7,13,15,15,899.5,96.0,2.95,26.5,765.5,957.61,703.7
2016,7,13,15,30,889.0,94.0,3.0,26.0,725.0,925.73,686.1
2016,7,13,15,45,875.5,91.5,3.05,26.0,680.0,887.85,662.92
2016,7,13,16,0,862.0,89.0,3.1,26.0,635.0,847.6,637.87
2016,7,13,16,15,844.5,86.5,3.1,25.5,587.0,801.93,609.65
2016,7,13,16,30,827.0,84.0,3.1,25.0,539.0,761.12,584.35
2016,7,13,16,45,804.0,80.5,3.1,24.5,488.0,706.84,548.81
2016,7,13,17,0,781.0,77.0,3.1,24.0,437.0,652.01,512.04
2016,7,13,17,15,749.5,73.0,3.05,23.5,385.0,590.8,467.64
2016,7,13,17,30,718.0,69.0,3.0,23.0,333.0,530.5,422.11
2016,7,13,17,45,674.0,63.5,2.95,22.5,282.0,462.82,369.15
2016,7,13,18,0,630.0,58.0,2.9,22.0,231.0,400.36,318.2
2016,7,13,18,15,564.5,51.5,2.7,21.0,182.5,328.49,258.39
2016,7,13,18,30,499.0,45.0,2.5,20.0,134.0,262.88,201.85
2016,7,13,18,45,395.0,35.5,2.4,19.0,92.0,187.79,137.41
2016,7,13,19,0,291.0,26.0,2.3,18.0,50.0,123.85,75.74
2016,7,13,19,15,145.5,13.0,2.25,17.5,25.0,43.72,0.0
2016,7,13,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,14,5,15,163.0,12.5,1.45,12.5,26.0,11.37,0.0
2016,7,14,5,30,326.0,25.0,1.4,13.0,52.0,20.36,9.99
2016,7,14,5,45,430.5,33.5,1.35,13.5,94.5,26.63,17.52
2016,7,14,6,0,535.0,42.0,1.3,14.0,137.0,32.73,23.38
2016,7,14,6,15,598.5,48.0,1.2,14.5,186.0,39.79,29.91
2016,7,14,6,30,662.0,54.0,1.1,15.0,235.0,43.78,33.53
2016,7,14,6,45,705.0,58.5,1.0,16.0,287.0,46.3,35.63
2016,7,14,7,0,748.0,63.0,0.9,17.0,339.0,48.76,37.58
2016,7,14,7,15,778.0,66.5,0.9,17.5,391.0,50.28,38.71
2016,7,14,7,30,808.0,70.0,0.9,18.0,443.0,51.74,39.76
2016,7,14,7,45,830.5,72.5,0.9,19.0,494.0,94.14,51.59
2016,7,14,8,0,853.0,75.0,0.9,20.0,545.0,150.73,82.12
2016,7,14,8,15,870.0,77.5,0.9,20.5,594.0,208.83,125.34
2016,7,14,8,30,887.0,80.0,0.9,21.0,643.0,268.51,174.72
2016,7,14,8,45,900.5,82.0,0.95,21.5,688.0,328.14,225.72
2016,7,14,9,0,914.0,84.0,1.0,22.0,733.0,388.44,276.83
2016,7,14,9,15,924.0,85.5,1.05,22.5,773.5,447.36,325.71
2016,7,14,9,30,934.0,87.0,1.1,23.0,814.0,506.03,372.78
2016,7,14,9,45,940.0,89.5,1.2,24.0,848.5,563.01,416.45
2016,7,14,10,0,946.0,92.0,1.3,25.0,883.0,618.85,457.63
2016,7,14,10,15,952.0,93.0,1.35,25.5,912.0,672.02,496.05
2016,7,14,10,30,958.0,94.0,1.4,26.0,941.0,723.55,532.13
2016,7,14,10,45,962.0,95.0,1.5,26.5,963.5,771.8,565.04
2016,7,14,11,0,966.0,96.0,1.6,27.0,986.0,817.8,594.24
2016,7,14,11,15,968.5,96.5,1.7,27.0,1001.0,859.71,621.7
2016,7,14,11,30,971.0,97.0,1.8,27.0,1016.0,898.89,647.3
2016,7,14,11,45,972.5,97.5,1.9,27.0,1023.5,934.31,670.43
2016,7,14,12,0,974.0,98.0,2.0,27.0,1031.0,966.63,691.59
2016,7,14,12,15,974.0,98.0,2.05,27.0,1031.5,993.87,708.99
2016,7,14,12,30,974.0,98.0,2.1,27.0,1032.0,1017.67,724.31
2016,7,14,12,45,966.0,102.5,2.2,27.0,1022.5,1034.66,736.04
2016,7,14,13,0,958.0,107.0,2.3,27.0,1013.0,1047.85,745.56
2016,7,14,13,15,955.5,106.5,2.35,27.0,998.0,1057.65,752.53
2016,7,14,13,30,953.0,106.0,2.4,27.0,983.0,1063.62,757.25
2016,7,14,13,45,948.5,105.0,2.45,27.0,960.5,1063.22,758.16
2016,7,14,14,0,944.0,104.0,2.5,27.0,938.0,1058.97,756.83
2016,7,14,14,15,938.0,103.0,2.5,26.5,909.0,1049.43,753.25
2016,7,14,14,30,932.0,102.0,2.5,26.0,880.0,1036.16,747.45
2016,7,14,14,45,923.5,100.5,2.55,26.0,845.0,1016.3,736.57
2016,7,14,15,0,915.0,99.0,2.6,26.0,810.0,993.01,723.54
2016,7,14,15,15,904.5,97.0,2.6,25.5,769.5,964.03,707.72
2016,7,14,15,30,894.0,95.0,2.6,25.0,729.0,932.04,689.81
2016,7,14,15,45,880.0,92.5,2.6,24.5,683.5,893.58,667.38
2016,7,14,16,0,866.0,90.0,2.6,24.0,638.0,852.75,643.06
2016,7,14,16,15,848.0,87.5,2.6,23.5,589.5,806.52,614.58
2016,7,14,16,30,830.0,85.0,2.6,23.0,541.0,765.22,589.04
2016,7,14,16,45,805.5,81.5,2.6,22.5,489.5,709.66,552.69
2016,7,14,17,0,781.0,78.0,2.6,22.0,438.0,653.66,515.15
2016,7,14,17,15,748.5,74.0,2.55,21.0,386.0,591.74,471.09
2016,7,14,17,30,716.0,70.0,2.5,20.0,334.0,530.81,425.76
2016,7,14,17,45,669.5,65.0,2.5,19.5,282.0,464.55,373.66
2016,7,14,18,0,623.0,60.0,2.5,19.0,230.0,399.53,320.51
2016,7,14,18,15,555.0,53.0,2.45,18.0,181.0,326.24,259.3
2016,7,14,18,30,487.0,46.0,2.4,17.0,132.0,259.5,201.48
2016,7,14,18,45,378.5,36.5,2.35,16.5,90.5,183.49,135.49
2016,7,14,19,0,270.0,27.0,2.3,16.0,49.0,118.73,72.24
2016,7,14,19,15,135.0,13.5,2.35,15.5,24.5,41.89,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,5,15,142.5,13.0,2.25,11.5,24.5,11.82,0.0
2016,7,15,5,30,285.0,26.0,2.3,12.0,49.0,21.31,10.46
2016,7,15,5,45,391.5,35.5,2.35,12.5,90.5,28.39,19.07
2016,7,15,6,0,498.0,45.0,2.4,13.0,132.0,35.25,25.68
2016,7,15,6,15,564.0,51.5,2.3,13.5,180.5,39.24,29.5
2016,7,15,6,30,630.0,58.0,2.2,14.0,229.0,43.13,33.07
2016,7,15,6,45,676.5,62.5,2.15,14.5,281.0,49.54,38.72
2016,7,15,7,0,723.0,67.0,2.1,15.0,333.0,51.87,40.63
2016,7,15,7,15,755.0,70.5,2.05,15.5,385.0,53.24,41.64
2016,7,15,7,30,787.0,74.0,2.0,16.0,437.0,54.57,42.57
2016,7,15,7,45,812.5,76.5,1.95,16.5,488.0,87.65,47.55
2016,7,15,8,0,838.0,79.0,1.9,17.0,539.0,151.35,84.57
2016,7,15,8,15,855.5,81.5,1.9,17.5,587.5,208.77,127.94
2016,7,15,8,30,873.0,84.0,1.9,18.0,636.0,267.82,177.79
2016,7,15,8,45,887.5,86.0,1.9,18.5,681.5,327.03,229.48
2016,7,15,9,0,902.0,88.0,1.9,19.0,727.0,387.05,281.48
2016,7,15,9,15,912.5,89.5,1.9,19.5,767.5,445.6,331.19
2016,7,15,9,30,923.0,91.0,1.9,20.0,808.0,503.98,379.12
2016,7,15,9,45,930.0,93.0,1.95,20.5,843.0,560.57,424.22
2016,7,15,10,0,937.0,95.0,2.0,21.0,878.0,616.13,466.98
2016,7,15,10,15,943.0,96.5,2.05,21.0,907.0,669.38,507.63
2016,7,15,10,30,949.0,98.0,2.1,21.0,936.0,721.02,546.06
2016,7,15,10,45,954.5,98.0,2.15,21.5,958.5,769.15,579.75
2016,7,15,11,0,960.0,98.0,2.2,22.0,981.0,815.16,609.52
2016,7,15,11,15,962.5,98.5,2.25,22.0,996.5,856.93,637.28
2016,7,15,11,30,965.0,99.0,2.3,22.0,1012.0,895.97,663.08
2016,7,15,11,45,967.5,99.0,2.35,22.5,1020.0,931.67,685.23
2016,7,15,12,0,970.0,99.0,2.4,23.0,1028.0,964.34,705.25
2016,7,15,12,15,970.0,99.0,2.4,23.0,1028.0,991.54,722.54
2016,7,15,12,30,970.0,99.0,2.4,23.0,1028.0,1015.31,737.66
2016,7,15,12,45,962.5,103.0,2.4,23.0,1018.5,1032.26,748.46
2016,7,15,13,0,955.0,107.0,2.4,23.0,1009.0,1045.43,756.99
2016,7,15,13,15,952.0,106.0,2.4,23.0,994.0,1054.23,762.87
2016,7,15,13,30,949.0,105.0,2.4,23.0,979.0,1059.18,766.47
2016,7,15,13,45,945.0,104.0,2.4,23.0,956.5,1059.28,767.14
2016,7,15,14,0,941.0,103.0,2.4,23.0,934.0,1055.53,765.54
2016,7,15,14,15,934.5,102.0,2.4,23.0,905.0,1045.5,760.08
2016,7,15,14,30,928.0,101.0,2.4,23.0,876.0,1031.77,752.42
2016,7,15,14,45,918.0,100.0,2.4,23.0,840.0,1011.04,740.35
2016,7,15,15,0,908.0,99.0,2.4,23.0,804.0,986.95,726.2
2016,7,15,15,15,897.0,97.5,2.4,22.5,763.5,958.19,710.36
2016,7,15,15,30,886.0,96.0,2.4,22.0,723.0,926.47,692.46
2016,7,15,15,45,868.5,94.5,2.4,21.5,677.0,886.26,668.62
2016,7,15,16,0,851.0,93.0,2.4,21.0,631.0,843.92,643.01
2016,7,15,16,15,832.0,90.5,2.35,20.5,582.5,804.42,618.58
2016,7,15,16,30,813.0,88.0,2.3,20.0,534.0,755.95,587.36
2016,7,15,16,45,738.5,89.5,2.3,20.0,465.0,669.54,527.22
2016,7,15,17,0,664.0,91.0,2.3,20.0,396.0,589.67,469.52
2016,7,15,17,15,677.0,82.5,2.3,19.0,361.5,557.51,447.64
2016,7,15,17,30,690.0,74.0,2.3,18.0,327.0,522.31,421.8
2016,7,15,17,45,638.0,69.0,2.35,17.5,275.5,452.13,366.35
2016,7,15,18,0,586.0,64.0,2.4,17.0,224.0,385.83,311.96
2016,7,15,18,15,516.5,56.5,2.35,16.5,176.0,313.14,250.38
2016,7,15,18,30,447.0,49.0,2.3,16.0,128.0,247.16,192.7
2016,7,15,18,45,335.5,38.5,2.3,15.5,87.0,171.21,126.89
2016,7,15,19,0,224.0,28.0,2.3,15.0,46.0,106.51,63.98
2016,7,15,19,15,112.0,14.0,2.35,14.5,23.0,37.32,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,5,15,128.0,13.5,2.2,11.5,23.5,12.28,0.0
2016,7,16,5,30,256.0,27.0,2.2,12.0,47.0,22.3,10.84
2016,7,16,5,45,366.0,36.5,2.2,12.5,88.0,29.32,19.83
2016,7,16,6,0,476.0,46.0,2.2,13.0,129.0,36.13,26.44
2016,7,16,6,15,239.0,68.0,2.1,13.5,109.5,50.42,39.45
2016,7,16,6,30,2.0,90.0,2.0,14.0,90.0,75.51,61.85
2016,7,16,6,45,7.5,108.5,1.9,14.5,111.0,90.47,74.92
2016,7,16,7,0,13.0,127.0,1.8,15.0,132.0,105.33,87.63
2016,7,16,7,15,75.5,159.0,1.7,15.5,193.5,123.56,102.98
2016,7,16,7,30,138.0,191.0,1.6,16.0,255.0,138.22,114.97
2016,7,16,7,45,77.5,191.0,1.55,16.5,228.0,151.5,118.14
2016,7,16,8,0,17.0,191.0,1.5,17.0,201.0,160.86,126.2
2016,7,16,8,15,101.5,237.5,1.5,17.5,301.5,204.68,156.78
2016,7,16,8,30,186.0,284.0,1.5,18.0,402.0,260.09,196.63
2016,7,16,8,45,534.5,188.5,1.5,18.5,560.0,295.86,214.86
2016,7,16,9,0,883.0,93.0,1.5,19.0,718.0,384.05,278.86
2016,7,16,9,15,567.5,227.0,1.55,19.5,637.0,409.44,306.8
2016,7,16,9,30,252.0,361.0,1.6,20.0,556.0,408.1,309.48
2016,7,16,9,45,586.5,230.5,1.65,20.5,712.5,493.43,373.99
2016,7,16,10,0,921.0,100.0,1.7,21.0,869.0,611.17,462.34
2016,7,16,10,15,927.5,101.5,1.8,21.0,898.0,664.04,502.31
2016,7,16,10,30,934.0,103.0,1.9,21.0,927.0,715.39,540.71
2016,7,16,10,45,938.0,104.0,2.0,21.5,949.0,762.78,574.36
2016,7,16,11,0,942.0,105.0,2.1,22.0,971.0,807.98,603.95
2016,7,16,11,15,945.5,105.5,2.15,22.0,986.5,849.97,631.86
2016,7,16,11,30,949.0,106.0,2.2,22.0,1002.0,889.36,657.88
2016,7,16,11,45,950.5,106.5,2.3,22.0,1010.0,924.27,681.3
2016,7,16,12,0,952.0,107.0,2.4,22.0,1018.0,956.16,702.72
2016,7,16,12,15,953.0,107.0,2.4,22.0,1018.5,983.95,720.52
2016,7,16,12,30,954.0,107.0,2.4,22.0,1019.0,1008.43,736.18
2016,7,16,12,45,951.5,107.5,2.45,22.0,1011.5,1026.59,748.36
2016,7,16,13,0,949.0,108.0,2.5,22.0,1004.0,1041.1,758.33
2016,7,16,13,15,947.0,107.5,2.5,22.0,989.5,1051.36,765.19
2016,7,16,13,30,945.0,107.0,2.5,22.0,975.0,1057.83,769.77
2016,7,16,13,45,943.0,105.0,2.55,22.0,954.0,1058.92,771.62
2016,7,16,14,0,941.0,103.0,2.6,22.0,933.0,1056.15,771.16
2016,7,16,14,15,936.0,101.5,2.6,21.5,904.5,1047.09,767.75
2016,7,16,14,30,931.0,100.0,2.6,21.0,876.0,1034.28,762.06
2016,7,16,14,45,924.5,98.0,2.6,21.0,842.0,1015.81,751.32
2016,7,16,15,0,918.0,96.0,2.6,21.0,808.0,993.84,738.37
2016,7,16,15,15,908.0,94.0,2.6,20.5,768.0,965.21,722.43
2016,7,16,15,30,898.0,92.0,2.6,20.0,728.0,933.54,704.36
2016,7,16,15,45,886.0,89.5,2.65,20.0,683.5,896.68,681.68
2016,7,16,16,0,874.0,87.0,2.7,20.0,639.0,857.31,657.01
2016,7,16,16,15,857.0,84.0,2.7,19.5,590.0,810.97,627.96
2016,7,16,16,30,840.0,81.0,2.7,19.0,541.0,769.4,601.81
2016,7,16,16,45,818.0,77.5,2.7,19.0,490.5,715.24,564.81
2016,7,16,17,0,796.0,74.0,2.7,19.0,440.0,660.42,526.61
2016,7,16,17,15,764.5,70.5,2.7,18.5,387.5,599.01,481.93
2016,7,16,17,30,733.0,67.0,2.7,18.0,335.0,538.47,435.71
2016,7,16,17,45,688.5,62.0,2.7,17.5,283.0,470.2,381.57
2016,7,16,18,0,644.0,57.0,2.7,17.0,231.0,407.17,329.34
2016,7,16,18,15,576.5,50.5,2.7,16.0,182.0,333.52,267.19
2016,7,16,18,30,509.0,44.0,2.7,15.0,133.0,266.35,208.3
2016,7,16,18,45,396.5,35.0,2.7,14.5,90.5,188.27,139.75
2016,7,16,19,0,284.0,26.0,2.7,14.0,48.0,121.09,71.58
2016,7,16,19,15,142.0,13.0,2.75,13.5,24.0,43.0,0.0
2016,7,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,5,15,143.0,12.5,2.95,11.5,23.5,11.37,0.0
2016,7,17,5,30,286.0,25.0,3.0,12.0,47.0,20.54,9.12
2016,7,17,5,45,400.0,33.5,3.05,12.5,88.5,26.77,17.57
2016,7,17,6,0,514.0,42.0,3.1,13.0,130.0,32.86,23.51
2016,7,17,6,15,579.5,48.0,3.05,13.5,178.5,36.56,27.08
2016,7,17,6,30,645.0,54.0,3.0,14.0,227.0,43.89,33.72
2016,7,17,6,45,687.5,59.0,3.0,14.5,278.5,46.79,36.27
2016,7,17,7,0,730.0,64.0,3.0,15.0,330.0,49.61,38.63
2016,7,17,7,15,761.0,67.5,2.95,15.0,381.5,51.08,39.82
2016,7,17,7,30,792.0,71.0,2.9,15.0,433.0,52.5,40.93
2016,7,17,7,45,445.0,152.5,2.85,15.5,360.5,119.69,83.96
2016,7,17,8,0,98.0,234.0,2.8,16.0,288.0,190.47,147.75
2016,7,17,8,15,241.0,239.5,2.8,16.5,387.5,215.54,160.53
2016,7,17,8,30,384.0,245.0,2.8,17.0,487.0,271.56,200.0
2016,7,17,8,45,643.0,164.5,2.85,17.5,604.5,307.37,222.83
2016,7,17,9,0,902.0,84.0,2.9,18.0,722.0,382.97,280.99
2016,7,17,9,15,576.5,222.0,2.95,18.0,638.5,408.83,310.8
2016,7,17,9,30,251.0,360.0,3.0,18.0,555.0,406.9,313.77
2016,7,17,9,45,587.0,229.5,3.05,18.5,711.5,492.85,380.3
2016,7,17,10,0,923.0,99.0,3.1,19.0,868.0,611.33,471.79
2016,7,17,10,15,928.5,100.0,3.1,19.0,896.5,663.32,512.0
2016,7,17,10,30,934.0,101.0,3.1,19.0,925.0,713.67,550.3
2016,7,17,10,45,937.0,103.0,3.15,19.0,946.0,761.28,585.78
2016,7,17,11,0,940.0,105.0,3.2,19.0,967.0,806.63,617.19
2016,7,17,11,15,942.5,105.5,3.25,19.0,982.0,847.81,645.44
2016,7,17,11,30,945.0,106.0,3.3,19.0,997.0,886.32,671.7
2016,7,17,11,45,946.0,106.0,3.4,19.0,1004.0,920.26,695.06
2016,7,17,12,0,947.0,106.0,3.5,19.0,1011.0,951.14,716.33
2016,7,17,12,15,946.5,106.0,3.55,19.0,1011.0,977.47,734.2
2016,7,17,12,30,946.0,106.0,3.6,19.0,1011.0,1000.41,749.86
2016,7,17,12,45,941.5,108.0,3.65,19.0,1002.5,1017.99,762.0
2016,7,17,13,0,937.0,110.0,3.7,19.0,994.0,1031.9,771.83
2016,7,17,13,15,934.0,109.5,3.75,19.0,978.5,1041.1,778.64
2016,7,17,13,30,931.0,109.0,3.8,19.0,963.0,1046.53,783.11
2016,7,17,13,45,928.5,106.5,3.85,19.0,941.5,1046.6,784.15
2016,7,17,14,0,926.0,104.0,3.9,19.0,920.0,1042.85,782.8
2016,7,17,14,15,920.0,102.5,3.95,18.5,891.5,1032.88,778.89
2016,7,17,14,30,914.0,101.0,4.0,18.0,863.0,1019.23,772.62
2016,7,17,14,45,908.0,98.0,4.05,18.0,828.5,1000.37,761.39
2016,7,17,15,0,902.0,95.0,4.1,18.0,794.0,978.02,747.83
2016,7,17,15,15,891.5,93.5,4.15,17.5,754.0,949.79,731.57
2016,7,17,15,30,881.0,92.0,4.2,17.0,714.0,918.6,713.12
2016,7,17,15,45,868.5,89.0,4.3,17.0,669.5,881.16,688.92
2016,7,17,16,0,856.0,86.0,4.4,17.0,625.0,841.29,663.03
2016,7,17,16,15,838.5,83.5,4.4,16.5,577.0,795.7,633.14
2016,7,17,16,30,821.0,81.0,4.4,16.0,529.0,755.0,606.37
2016,7,17,16,45,798.0,77.5,4.45,15.5,479.0,700.82,569.09
2016,7,17,17,0,775.0,74.0,4.5,15.0,429.0,646.12,530.47
2016,7,17,17,15,543.5,101.0,4.45,14.5,335.5,491.97,407.87
2016,7,17,17,30,312.0,128.0,4.4,14.0,242.0,337.32,280.88
2016,7,17,17,45,466.5,92.5,4.4,14.0,233.0,378.69,315.32
2016,7,17,18,0,621.0,57.0,4.4,14.0,224.0,395.86,326.7
2016,7,17,18,15,553.5,50.5,4.3,13.5,175.5,323.41,263.1
2016,7,17,18,30,486.0,44.0,4.2,13.0,127.0,257.48,203.68
2016,7,17,18,45,373.0,35.0,4.1,12.5,86.0,180.5,135.17
2016,7,17,19,0,260.0,26.0,4.0,12.0,45.0,114.06,66.36
2016,7,17,19,15,130.0,13.0,3.95,11.5,22.5,40.37,0.0
2016,7,17,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,5,15,142.5,11.5,3.1,11.5,22.5,10.46,0.0
2016,7,18,5,30,285.0,23.0,3.2,12.0,45.0,18.75,7.4
2016,7,18,5,45,395.0,31.5,3.3,12.5,85.5,25.06,16.04
2016,7,18,6,0,505.0,40.0,3.4,13.0,126.0,31.19,22.02
2016,7,18,6,15,569.5,46.0,3.4,13.0,173.5,34.96,25.69
2016,7,18,6,30,634.0,52.0,3.4,13.0,221.0,42.16,32.31
2016,7,18,6,45,317.0,66.0,3.4,13.5,150.5,47.31,36.88
2016,7,18,7,0,0.0,80.0,3.4,14.0,80.0,69.94,56.87
2016,7,18,7,15,7.5,119.5,3.3,14.5,123.0,101.19,84.07
2016,7,18,7,30,15.0,159.0,3.2,15.0,166.0,131.04,109.53
2016,7,18,7,45,14.0,172.0,3.15,15.5,179.0,143.04,113.6
2016,7,18,8,0,13.0,185.0,3.1,16.0,192.0,155.89,123.25
2016,7,18,8,15,98.0,233.5,3.05,16.0,294.5,201.15,155.68
2016,7,18,8,30,183.0,282.0,3.0,16.0,397.0,257.8,197.54
2016,7,18,8,45,270.5,287.0,3.0,16.5,471.0,297.09,226.36
2016,7,18,9,0,358.0,292.0,3.0,17.0,545.0,352.38,268.85
2016,7,18,9,15,630.5,189.0,3.0,17.5,665.0,404.01,307.46
2016,7,18,9,30,903.0,86.0,3.0,18.0,785.0,489.83,374.83
2016,7,18,9,45,678.0,204.0,3.0,18.5,741.5,518.63,399.15
2016,7,18,10,0,453.0,322.0,3.0,19.0,698.0,528.41,406.11
2016,7,18,10,15,689.0,208.5,3.0,19.0,803.5,607.83,468.95
2016,7,18,10,30,925.0,95.0,3.0,19.0,909.0,702.5,542.41
2016,7,18,10,45,929.5,95.5,3.05,19.5,931.0,749.44,575.9
2016,7,18,11,0,934.0,96.0,3.1,20.0,953.0,794.24,605.76
2016,7,18,11,15,936.5,96.5,3.1,20.0,967.5,835.14,633.48
2016,7,18,11,30,939.0,97.0,3.1,20.0,982.0,873.39,659.17
2016,7,18,11,45,941.0,97.0,3.15,20.0,990.0,907.94,682.52
2016,7,18,12,0,943.0,97.0,3.2,20.0,998.0,939.5,703.81
2016,7,18,12,15,943.5,97.0,3.25,20.0,998.0,966.55,722.07
2016,7,18,12,30,944.0,97.0,3.3,20.0,998.0,990.28,738.16
2016,7,18,12,45,947.0,94.0,3.35,20.0,992.0,1009.98,751.64
2016,7,18,13,0,950.0,91.0,3.4,20.0,986.0,1026.11,762.87
2016,7,18,13,15,948.0,90.5,3.4,20.0,971.5,1036.16,769.81
2016,7,18,13,30,946.0,90.0,3.4,20.0,957.0,1042.42,774.41
2016,7,18,13,45,944.5,87.5,3.4,20.0,936.5,1043.23,775.56
2016,7,18,14,0,943.0,85.0,3.4,20.0,916.0,1040.16,774.31
2016,7,18,14,15,938.0,84.0,3.4,20.0,888.0,1031.37,769.44
2016,7,18,14,30,933.0,83.0,3.4,20.0,860.0,1018.86,762.25
2016,7,18,14,45,927.5,80.5,3.4,20.0,826.0,1000.53,751.27
2016,7,18,15,0,922.0,78.0,3.4,20.0,792.0,978.64,738.0
2016,7,18,15,15,642.0,185.0,3.4,19.5,669.5,831.77,639.43
2016,7,18,15,30,362.0,292.0,3.4,19.0,547.0,653.69,508.37
2016,7,18,15,45,622.5,181.0,3.4,19.0,586.5,778.42,607.94
2016,7,18,16,0,883.0,70.0,3.4,19.0,626.0,846.19,657.23
2016,7,18,16,15,867.5,68.0,3.4,18.5,578.0,801.73,628.04
2016,7,18,16,30,852.0,66.0,3.4,18.0,530.0,755.51,597.89
2016,7,18,16,45,832.0,63.0,3.45,18.0,480.5,703.25,561.76
2016,7,18,17,0,812.0,60.0,3.5,18.0,431.0,650.18,524.25
2016,7,18,17,15,783.5,57.0,3.5,17.5,379.5,591.05,481.22
2016,7,18,17,30,755.0,54.0,3.5,17.0,328.0,536.99,439.01
2016,7,18,17,45,715.0,50.0,3.5,16.5,277.0,471.44,386.06
2016,7,18,18,0,675.0,46.0,3.5,16.0,226.0,408.43,333.02
2016,7,18,18,15,613.0,41.0,3.45,15.5,178.0,337.28,271.32
2016,7,18,18,30,551.0,36.0,3.4,15.0,130.0,271.88,212.55
2016,7,18,18,45,447.5,28.5,3.35,14.5,88.5,196.03,144.72
2016,7,18,19,0,344.0,21.0,3.3,14.0,47.0,129.62,72.17
2016,7,18,19,15,172.0,10.5,3.25,13.5,23.5,47.32,0.0
2016,7,18,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,5,15,170.5,10.5,2.6,11.0,23.0,9.55,0.0
2016,7,19,5,30,341.0,21.0,2.7,11.0,46.0,18.6,6.84
2016,7,19,5,45,446.5,28.5,2.8,11.5,87.5,24.62,15.69
2016,7,19,6,0,552.0,36.0,2.9,12.0,129.0,30.52,21.5
2016,7,19,6,15,614.5,41.5,2.9,12.5,177.5,34.36,25.22
2016,7,19,6,30,677.0,47.0,2.9,13.0,226.0,38.14,28.7
2016,7,19,6,45,718.0,50.5,2.9,13.5,277.0,40.08,30.42
2016,7,19,7,0,759.0,54.0,2.9,14.0,328.0,42.01,32.02
2016,7,19,7,15,787.5,57.5,2.85,14.5,379.5,50.54,39.43
2016,7,19,7,30,816.0,61.0,2.8,15.0,431.0,53.14,41.5
2016,7,19,7,45,490.0,148.0,2.8,15.5,377.5,117.83,81.77
2016,7,19,8,0,164.0,235.0,2.8,16.0,324.0,190.61,145.18
2016,7,19,8,15,526.0,153.0,2.8,16.5,476.0,194.26,131.15
2016,7,19,8,30,888.0,71.0,2.8,17.0,628.0,258.92,171.29
2016,7,19,8,45,899.0,73.5,2.8,17.5,672.0,318.47,224.17
2016,7,19,9,0,910.0,76.0,2.8,18.0,716.0,378.44,277.16
2016,7,19,9,15,919.0,77.5,2.8,18.0,755.5,436.96,328.48
2016,7,19,9,30,928.0,79.0,2.8,18.0,795.0,495.15,378.11
2016,7,19,9,45,931.0,83.0,2.8,18.5,829.0,551.83,424.24
2016,7,19,10,0,934.0,87.0,2.8,19.0,863.0,607.09,467.63
2016,7,19,10,15,939.5,88.0,2.8,19.0,891.5,659.64,508.55
2016,7,19,10,30,945.0,89.0,2.8,19.0,920.0,710.54,547.13
2016,7,19,10,45,947.0,91.0,2.85,19.0,941.0,757.96,582.0
2016,7,19,11,0,949.0,93.0,2.9,19.0,962.0,803.01,613.08
2016,7,19,11,15,951.5,93.5,2.9,19.0,977.0,844.54,641.15
2016,7,19,11,30,954.0,94.0,2.9,19.0,992.0,883.37,667.15
2016,7,19,11,45,955.5,94.0,2.95,19.0,999.5,918.01,690.52
2016,7,19,12,0,957.0,94.0,3.0,19.0,1007.0,949.57,711.78
2016,7,19,12,15,957.0,94.0,3.0,19.0,1007.0,976.54,729.55
2016,7,19,12,30,957.0,94.0,3.0,19.0,1007.0,1000.1,745.08
2016,7,19,12,45,950.5,97.5,3.05,19.5,998.5,1017.37,755.49
2016,7,19,13,0,944.0,101.0,3.1,20.0,990.0,1030.91,763.54
2016,7,19,13,15,941.0,100.5,3.1,20.0,975.0,1040.09,769.88
2016,7,19,13,30,938.0,100.0,3.1,20.0,960.0,1045.48,773.87
2016,7,19,13,45,937.5,97.0,3.15,20.5,939.0,1046.92,774.4
2016,7,19,14,0,937.0,94.0,3.2,21.0,918.0,1044.49,772.54
2016,7,19,14,15,931.0,93.0,3.25,20.5,889.5,1034.87,769.07
2016,7,19,14,30,925.0,92.0,3.3,20.0,861.0,1021.55,763.26
2016,7,19,14,45,920.0,89.0,3.35,20.0,827.0,1003.38,752.83
2016,7,19,15,0,915.0,86.0,3.4,20.0,793.0,981.65,740.06
2016,7,19,15,15,905.0,84.0,3.45,20.0,753.0,952.92,722.54
2016,7,19,15,30,895.0,82.0,3.5,20.0,713.0,921.15,702.87
2016,7,19,15,45,884.5,79.0,3.55,20.0,669.0,884.94,679.97
2016,7,19,16,0,874.0,76.0,3.6,20.0,625.0,846.12,655.02
2016,7,19,16,15,857.5,74.0,3.6,19.5,577.0,801.17,626.31
2016,7,19,16,30,841.0,72.0,3.6,19.0,529.0,754.56,595.89
2016,7,19,16,45,822.5,68.0,3.6,18.5,479.0,702.67,560.91
2016,7,19,17,0,804.0,64.0,3.6,18.0,429.0,649.84,524.39
2016,7,19,17,15,774.5,60.5,3.55,17.5,377.5,594.69,483.91
2016,7,19,17,30,745.0,57.0,3.5,17.0,326.0,534.91,437.29
2016,7,19,17,45,706.5,52.5,3.5,16.5,275.5,470.0,384.87
2016,7,19,18,0,668.0,48.0,3.5,16.0,225.0,407.49,332.22
2016,7,19,18,15,605.0,42.5,3.35,15.5,176.5,335.56,269.81
2016,7,19,18,30,542.0,37.0,3.2,15.0,128.0,269.51,210.51
2016,7,19,18,45,440.0,29.0,3.1,14.5,87.0,194.06,142.95
2016,7,19,19,0,338.0,21.0,3.0,14.0,46.0,127.56,68.44
2016,7,19,19,15,169.0,10.5,2.95,13.5,23.0,46.65,0.0
2016,7,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,5,15,170.5,10.0,2.45,11.5,22.0,9.1,0.0
2016,7,20,5,30,341.0,20.0,2.5,12.0,44.0,17.67,5.6
2016,7,20,5,45,447.0,27.5,2.6,12.5,85.5,23.73,14.8
2016,7,20,6,0,553.0,35.0,2.7,13.0,127.0,29.66,20.63
2016,7,20,6,15,615.5,40.5,2.7,13.5,175.5,33.54,24.36
2016,7,20,6,30,678.0,46.0,2.7,14.0,224.0,37.35,27.87
2016,7,20,6,45,720.0,49.5,2.7,14.5,275.0,39.33,29.62
2016,7,20,7,0,762.0,53.0,2.7,15.0,326.0,41.3,31.26
2016,7,20,7,15,791.0,56.0,2.6,15.5,378.0,49.47,38.33
2016,7,20,7,30,820.0,59.0,2.5,16.0,430.0,51.75,40.11
2016,7,20,7,45,841.5,61.5,2.45,16.5,480.5,82.35,44.25
2016,7,20,8,0,863.0,64.0,2.4,17.0,531.0,139.56,74.47
2016,7,20,8,15,879.0,66.0,2.35,17.5,579.5,197.85,118.31
2016,7,20,8,30,895.0,68.0,2.3,18.0,628.0,257.61,169.04
2016,7,20,8,45,908.0,69.5,2.25,18.5,673.0,317.37,221.68
2016,7,20,9,0,921.0,71.0,2.2,19.0,718.0,377.75,274.53
2016,7,20,9,15,930.5,72.5,2.2,19.0,758.5,437.1,326.07
2016,7,20,9,30,940.0,74.0,2.2,19.0,799.0,496.17,375.89
2016,7,20,9,45,938.5,81.0,2.25,19.5,832.0,553.82,422.36
2016,7,20,10,0,937.0,88.0,2.3,20.0,865.0,609.59,465.74
2016,7,20,10,15,943.0,89.0,2.3,20.5,894.0,662.69,505.56
2016,7,20,10,30,949.0,90.0,2.3,21.0,923.0,714.16,542.91
2016,7,20,10,45,954.5,90.0,2.35,21.5,945.5,762.54,576.76
2016,7,20,11,0,960.0,90.0,2.4,22.0,968.0,808.79,606.87
2016,7,20,11,15,963.0,90.5,2.45,22.0,983.5,851.18,635.21
2016,7,20,11,30,966.0,91.0,2.5,22.0,999.0,890.87,661.58
2016,7,20,11,45,968.5,90.5,2.6,22.5,1007.0,926.32,684.1
2016,7,20,12,0,971.0,90.0,2.7,23.0,1015.0,958.69,704.5
2016,7,20,12,15,971.5,90.0,2.75,23.0,1015.5,986.49,722.8
2016,7,20,12,30,972.0,90.0,2.8,23.0,1016.0,1010.84,738.92
2016,7,20,12,45,971.5,89.5,2.85,23.0,1008.5,1030.16,751.86
2016,7,20,13,0,971.0,89.0,2.9,23.0,1001.0,1045.76,762.52
2016,7,20,13,15,968.5,88.5,2.95,23.0,986.5,1055.58,769.6
2016,7,20,13,30,966.0,88.0,3.0,23.0,972.0,1061.51,774.34
2016,7,20,13,45,963.0,86.5,3.1,23.0,950.5,1061.95,776.17
2016,7,20,14,0,960.0,85.0,3.2,23.0,929.0,1058.45,775.59
2016,7,20,14,15,955.0,84.0,3.25,22.5,900.5,1049.6,772.73
2016,7,20,14,30,950.0,83.0,3.3,22.0,872.0,1036.94,767.5
2016,7,20,14,45,943.0,81.5,3.35,22.0,837.5,1018.05,756.74
2016,7,20,15,0,936.0,80.0,3.4,22.0,803.0,995.61,743.69
2016,7,20,15,15,927.0,78.5,3.4,21.5,763.0,967.88,728.13
2016,7,20,15,30,918.0,77.0,3.4,21.0,723.0,937.0,710.36
2016,7,20,15,45,906.0,75.0,3.45,21.0,678.0,899.92,687.12
2016,7,20,16,0,894.0,73.0,3.5,21.0,633.0,860.26,661.87
2016,7,20,16,15,878.0,71.0,3.5,20.5,584.5,814.97,633.27
2016,7,20,16,30,862.0,69.0,3.5,20.0,536.0,767.92,602.87
2016,7,20,16,45,841.0,66.0,3.55,19.5,485.5,714.46,567.3
2016,7,20,17,0,820.0,63.0,3.6,19.0,435.0,660.23,530.23
2016,7,20,17,15,790.5,60.0,3.6,18.5,382.5,604.92,490.14
2016,7,20,17,30,761.0,57.0,3.6,18.0,330.0,544.93,443.69
2016,7,20,17,45,720.0,52.5,3.6,17.5,278.5,477.75,389.7
2016,7,20,18,0,679.0,48.0,3.6,17.0,227.0,413.22,335.59
2016,7,20,18,15,614.5,42.5,3.5,16.5,178.0,339.96,272.31
2016,7,20,18,30,550.0,37.0,3.4,16.0,129.0,272.72,212.15
2016,7,20,18,45,443.5,29.0,3.35,15.5,87.0,195.25,143.02
2016,7,20,19,0,337.0,21.0,3.3,15.0,45.0,126.84,64.76
2016,7,20,19,15,168.5,10.5,3.3,14.5,22.5,46.52,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,5,15,166.0,10.0,2.9,11.5,21.5,9.1,0.0
2016,7,21,5,30,332.0,20.0,3.0,12.0,43.0,17.73,4.95
2016,7,21,5,45,441.0,28.0,3.15,12.5,84.5,24.27,15.2
2016,7,21,6,0,550.0,36.0,3.3,13.0,126.0,30.64,21.47
2016,7,21,6,15,614.0,41.5,3.3,13.5,174.5,34.47,25.18
2016,7,21,6,30,678.0,47.0,3.3,14.0,223.0,38.25,28.67
2016,7,21,6,45,720.5,50.5,3.3,14.5,274.5,40.19,30.38
2016,7,21,7,0,763.0,54.0,3.3,15.0,326.0,42.12,31.99
2016,7,21,7,15,792.0,57.0,3.2,15.5,378.0,50.21,38.99
2016,7,21,7,30,821.0,60.0,3.1,16.0,430.0,52.48,40.76
2016,7,21,7,45,842.5,62.5,3.05,16.5,480.5,82.44,44.65
2016,7,21,8,0,864.0,65.0,3.0,17.0,531.0,139.79,74.77
2016,7,21,8,15,880.0,67.0,2.95,17.5,579.5,198.24,118.72
2016,7,21,8,30,896.0,69.0,2.9,18.0,628.0,258.15,169.69
2016,7,21,8,45,908.5,70.5,2.85,18.5,672.5,317.91,222.57
2016,7,21,9,0,921.0,72.0,2.8,19.0,717.0,378.24,275.69
2016,7,21,9,15,930.5,73.5,2.8,19.0,757.5,437.68,327.64
2016,7,21,9,30,940.0,75.0,2.8,19.0,798.0,496.84,377.9
2016,7,21,9,45,945.0,77.5,2.8,19.5,832.5,554.02,424.32
2016,7,21,10,0,950.0,80.0,2.8,20.0,867.0,609.95,468.1
2016,7,21,10,15,956.0,81.0,2.85,20.0,896.0,663.69,509.97
2016,7,21,10,30,962.0,82.0,2.9,20.0,925.0,715.77,549.53
2016,7,21,10,45,966.5,82.0,2.95,20.5,947.5,764.01,583.49
2016,7,21,11,0,971.0,82.0,3.0,21.0,970.0,809.99,613.85
2016,7,21,11,15,974.5,82.5,3.1,21.0,985.5,853.2,643.47
2016,7,21,11,30,978.0,83.0,3.2,21.0,1001.0,893.69,671.09
2016,7,21,11,45,980.0,83.0,3.3,21.5,1009.0,929.54,694.14
2016,7,21,12,0,982.0,83.0,3.4,22.0,1017.0,962.24,714.97
2016,7,21,12,15,982.5,83.0,3.45,22.0,1018.0,990.27,733.69
2016,7,21,12,30,983.0,83.0,3.5,22.0,1019.0,1014.81,750.14
2016,7,21,12,45,975.0,88.0,3.6,22.0,1010.0,1032.6,762.6
2016,7,21,13,0,967.0,93.0,3.7,22.0,1001.0,1046.53,772.67
2016,7,21,13,15,965.0,92.5,3.7,21.5,986.5,1056.89,781.3
2016,7,21,13,30,963.0,92.0,3.7,21.0,972.0,1063.36,787.55
2016,7,21,13,45,962.0,89.5,3.75,21.0,951.5,1064.8,789.51
2016,7,21,14,0,961.0,87.0,3.8,21.0,931.0,1062.28,789.03
2016,7,21,14,15,956.0,86.0,3.8,21.0,902.5,1053.45,784.16
2016,7,21,14,30,951.0,85.0,3.8,21.0,874.0,1040.81,776.92
2016,7,21,14,45,947.0,82.0,3.8,21.0,840.0,1023.17,766.46
2016,7,21,15,0,943.0,79.0,3.8,21.0,806.0,1001.82,753.6
