Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,15,15,934.0,77.5,3.75,20.5,765.5,973.92,737.45
2016,7,21,15,30,925.0,76.0,3.7,20.0,725.0,942.83,719.07
2016,7,21,15,45,915.5,73.0,3.7,20.0,680.5,906.56,695.91
2016,7,21,16,0,906.0,70.0,3.7,20.0,636.0,867.5,670.64
2016,7,21,16,15,890.0,68.0,3.65,19.5,587.5,821.74,641.31
2016,7,21,16,30,874.0,66.0,3.6,19.0,539.0,774.17,610.2
2016,7,21,16,45,854.5,63.0,3.6,18.5,488.0,721.26,574.72
2016,7,21,17,0,835.0,60.0,3.6,18.0,437.0,667.43,537.7
2016,7,21,17,15,805.5,57.0,3.55,17.5,384.5,606.45,493.37
2016,7,21,17,30,776.0,54.0,3.5,17.0,332.0,550.63,449.74
2016,7,21,17,45,734.5,50.0,3.45,16.5,279.5,483.01,395.11
2016,7,21,18,0,693.0,46.0,3.4,16.0,227.0,418.06,340.4
2016,7,21,18,15,629.5,40.5,3.3,15.5,178.0,344.51,276.62
2016,7,21,18,30,566.0,35.0,3.2,15.0,129.0,276.9,215.84
2016,7,21,18,45,456.0,27.5,3.1,14.5,86.5,197.96,145.03
2016,7,21,19,0,346.0,20.0,3.0,14.0,44.0,128.06,61.91
2016,7,21,19,15,173.0,10.0,2.95,13.5,22.0,47.03,0.0
2016,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,165.5,10.0,2.15,11.5,21.0,9.1,0.0
2016,7,22,5,30,331.0,20.0,2.2,12.0,42.0,17.81,4.17
2016,7,22,5,45,440.5,28.0,2.25,12.5,83.5,24.34,15.21
2016,7,22,6,0,550.0,36.0,2.3,13.0,125.0,30.71,21.52
2016,7,22,6,15,616.0,41.5,2.2,13.5,174.0,34.54,25.24
2016,7,22,6,30,682.0,47.0,2.1,14.0,223.0,38.32,28.74
2016,7,22,6,45,725.0,51.0,2.05,14.5,275.0,40.67,30.82
2016,7,22,7,0,768.0,55.0,2.0,15.0,327.0,42.98,32.77
2016,7,22,7,15,798.5,58.0,1.95,15.5,380.0,50.99,39.69
2016,7,22,7,30,829.0,61.0,1.9,16.0,433.0,53.26,41.46
2016,7,22,7,45,851.0,64.0,1.85,17.0,484.5,83.2,45.34
2016,7,22,8,0,873.0,67.0,1.8,18.0,536.0,141.6,75.57
2016,7,22,8,15,889.5,69.0,1.8,18.5,585.5,200.79,119.56
2016,7,22,8,30,906.0,71.0,1.8,19.0,635.0,261.5,170.6
2016,7,22,8,45,918.5,73.0,1.8,19.5,680.5,322.37,223.76
2016,7,22,9,0,931.0,75.0,1.8,20.0,726.0,383.82,277.05
2016,7,22,9,15,941.0,76.5,1.8,20.5,767.0,444.16,328.23
2016,7,22,9,30,951.0,78.0,1.8,21.0,808.0,504.25,377.48
2016,7,22,9,45,950.5,83.5,1.85,21.5,841.5,561.91,423.3
2016,7,22,10,0,950.0,89.0,1.9,22.0,875.0,617.76,466.09
2016,7,22,10,15,956.0,90.0,1.95,22.5,904.5,671.67,506.1
2016,7,22,10,30,962.0,91.0,2.0,23.0,934.0,723.92,543.66
2016,7,22,10,45,966.5,91.5,2.05,23.5,956.5,772.78,577.27
2016,7,22,11,0,971.0,92.0,2.1,24.0,979.0,819.4,607.09
2016,7,22,11,15,973.5,92.5,2.2,24.0,994.0,861.99,635.52
2016,7,22,11,30,976.0,93.0,2.3,24.0,1009.0,901.8,661.99
2016,7,22,11,45,978.0,93.5,2.4,24.5,1017.0,938.23,684.85
2016,7,22,12,0,980.0,94.0,2.5,25.0,1025.0,971.54,705.56
2016,7,22,12,15,979.5,94.0,2.6,25.0,1025.0,998.8,723.72
2016,7,22,12,30,979.0,94.0,2.7,25.0,1025.0,1022.52,739.72
2016,7,22,12,45,976.0,94.5,2.8,25.0,1017.0,1040.7,752.27
2016,7,22,13,0,973.0,95.0,2.9,25.0,1009.0,1055.07,762.53
2016,7,22,13,15,970.5,94.5,2.95,25.0,993.5,1065.04,769.66
2016,7,22,13,30,968.0,94.0,3.0,25.0,978.0,1071.1,774.46
2016,7,22,13,45,963.5,93.5,3.1,25.0,955.5,1071.23,776.09
2016,7,22,14,0,959.0,93.0,3.2,25.0,933.0,1067.42,775.35
2016,7,22,14,15,953.0,92.0,3.2,24.5,904.0,1057.69,771.57
2016,7,22,14,30,947.0,91.0,3.2,24.0,875.0,1044.16,765.46
2016,7,22,14,45,939.0,89.5,3.25,24.0,839.5,1024.42,754.32
2016,7,22,15,0,931.0,88.0,3.3,24.0,804.0,1001.15,740.91
2016,7,22,15,15,921.0,86.5,3.3,23.5,763.5,972.63,725.05
2016,7,22,15,30,911.0,85.0,3.3,23.0,723.0,941.01,707.02
2016,7,22,15,45,897.5,83.0,3.3,23.0,677.5,902.81,682.98
2016,7,22,16,0,884.0,81.0,3.3,23.0,632.0,862.13,657.06
2016,7,22,16,15,867.0,78.5,3.3,22.5,583.0,815.77,628.06
2016,7,22,16,30,850.0,76.0,3.3,22.0,534.0,767.72,597.32
2016,7,22,16,45,826.0,73.0,3.3,22.0,482.5,718.44,563.92
2016,7,22,17,0,802.0,70.0,3.3,22.0,431.0,662.21,524.71
2016,7,22,17,15,770.5,66.5,3.25,21.0,378.5,600.27,480.74
2016,7,22,17,30,739.0,63.0,3.2,20.0,326.0,539.21,434.82
2016,7,22,17,45,691.5,58.5,3.15,19.5,273.5,469.29,379.17
2016,7,22,18,0,644.0,54.0,3.1,19.0,221.0,402.63,323.92
2016,7,22,18,15,574.5,47.5,3.0,18.0,172.0,330.15,262.48
2016,7,22,18,30,505.0,41.0,2.9,17.0,123.0,262.18,202.82
2016,7,22,18,45,385.5,31.5,2.85,16.5,81.5,181.42,131.82
2016,7,22,19,0,266.0,22.0,2.8,16.0,40.0,109.76,48.66
2016,7,22,19,15,133.0,11.0,2.8,15.5,20.0,39.14,0.0
2016,7,22,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,23,5,15,137.5,10.5,1.55,12.5,19.0,9.55,0.0
2016,7,23,5,30,275.0,21.0,1.5,13.0,38.0,17.27,2.88
2016,7,23,5,45,393.0,29.5,1.45,14.0,79.0,23.64,14.45
2016,7,23,6,0,511.0,38.0,1.4,15.0,120.0,29.84,20.56
2016,7,23,6,15,580.0,44.5,1.4,15.5,168.5,37.18,27.35
2016,7,23,6,30,649.0,51.0,1.4,16.0,217.0,41.69,31.49
2016,7,23,6,45,695.5,55.0,1.4,16.5,269.0,43.87,33.4
2016,7,23,7,0,742.0,59.0,1.4,17.0,321.0,46.03,35.2
2016,7,23,7,15,773.5,62.5,1.4,18.0,373.5,47.67,36.38
2016,7,23,7,30,805.0,66.0,1.4,19.0,426.0,49.25,37.47
2016,7,23,7,45,829.0,68.5,1.4,20.0,477.5,84.92,46.99
2016,7,23,8,0,853.0,71.0,1.4,21.0,529.0,141.98,75.81
2016,7,23,8,15,870.0,73.5,1.45,22.0,578.0,200.57,118.44
2016,7,23,8,30,887.0,76.0,1.5,23.0,627.0,260.76,167.81
2016,7,23,8,45,900.0,78.0,1.55,24.0,672.0,320.8,218.84
2016,7,23,9,0,913.0,80.0,1.6,25.0,717.0,381.47,269.92
2016,7,23,9,15,923.0,81.5,1.65,25.5,758.0,440.92,319.37
2016,7,23,9,30,933.0,83.0,1.7,26.0,799.0,500.14,367.03
2016,7,23,9,45,941.0,84.5,1.8,26.5,834.0,557.85,412.15
2016,7,23,10,0,949.0,86.0,1.9,27.0,869.0,614.62,455.04
2016,7,23,10,15,954.5,87.0,1.95,27.5,898.0,668.21,494.07
2016,7,23,10,30,960.0,88.0,2.0,28.0,927.0,720.1,530.68
2016,7,23,10,45,963.0,89.5,2.15,28.5,949.5,768.74,564.11
2016,7,23,11,0,966.0,91.0,2.3,29.0,972.0,815.03,593.94
2016,7,23,11,15,969.0,91.5,2.4,29.0,987.0,857.86,622.09
2016,7,23,11,30,972.0,92.0,2.5,29.0,1002.0,897.96,648.32
2016,7,23,11,45,972.0,93.0,2.6,29.0,1009.5,933.05,671.24
2016,7,23,12,0,972.0,94.0,2.7,29.0,1017.0,964.9,692.08
2016,7,23,12,15,972.5,94.0,2.75,29.0,1017.5,992.91,710.07
2016,7,23,12,30,973.0,94.0,2.8,29.0,1018.0,1017.45,725.9
2016,7,23,12,45,968.0,96.5,2.85,29.0,1009.5,1035.61,737.78
2016,7,23,13,0,963.0,99.0,2.9,29.0,1001.0,1049.97,747.42
2016,7,23,13,15,960.5,98.5,2.95,28.5,986.5,1059.91,755.92
2016,7,23,13,30,958.0,98.0,3.0,28.0,972.0,1065.96,762.17
2016,7,23,13,45,954.5,97.0,3.05,28.0,950.0,1066.59,763.63
2016,7,23,14,0,951.0,96.0,3.1,28.0,928.0,1063.3,762.79
2016,7,23,14,15,945.5,94.5,3.1,27.5,899.0,1053.6,759.09
2016,7,23,14,30,940.0,93.0,3.1,27.0,870.0,1040.09,753.1
2016,7,23,14,45,932.5,91.5,3.15,27.0,835.0,1020.93,742.49
2016,7,23,15,0,925.0,90.0,3.2,27.0,800.0,998.26,729.66
2016,7,23,15,15,915.0,88.5,3.2,26.5,759.5,969.85,714.1
2016,7,23,15,30,905.0,87.0,3.2,26.0,719.0,938.37,696.41
2016,7,23,15,45,891.5,85.0,3.25,26.0,674.0,900.31,673.11
2016,7,23,16,0,878.0,83.0,3.3,26.0,629.0,859.8,647.91
2016,7,23,16,15,860.5,80.5,3.25,25.0,580.0,813.21,620.03
2016,7,23,16,30,843.0,78.0,3.2,24.0,531.0,764.99,590.38
2016,7,23,16,45,819.0,75.0,3.2,23.5,479.5,716.0,558.56
2016,7,23,17,0,795.0,72.0,3.2,23.0,428.0,660.01,520.78
2016,7,23,17,15,763.0,68.0,3.15,22.0,375.5,597.39,476.41
2016,7,23,17,30,731.0,64.0,3.1,21.0,323.0,535.71,430.23
2016,7,23,17,45,683.5,59.5,3.05,20.5,271.0,466.1,375.04
2016,7,23,18,0,636.0,55.0,3.0,20.0,219.0,402.24,322.16
2016,7,23,18,15,564.5,48.0,2.95,19.0,170.0,326.36,258.37
2016,7,23,18,30,493.0,41.0,2.9,18.0,121.0,257.53,198.33
2016,7,23,18,45,372.0,31.5,2.85,17.5,79.5,176.95,127.65
2016,7,23,19,0,251.0,22.0,2.8,17.0,38.0,105.08,41.71
2016,7,23,19,15,125.5,11.0,2.85,16.5,19.0,37.47,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,5,15,117.5,10.5,1.65,12.5,17.5,9.55,0.0
2016,7,24,5,30,235.0,21.0,1.6,13.0,35.0,17.31,1.73
2016,7,24,5,45,354.5,31.0,1.55,13.5,75.0,25.0,15.55
2016,7,24,6,0,474.0,41.0,1.5,14.0,115.0,32.42,22.89
2016,7,24,6,15,546.5,47.5,1.4,14.5,163.5,36.5,26.86
2016,7,24,6,30,619.0,54.0,1.3,15.0,212.0,40.51,30.57
2016,7,24,6,45,667.5,59.0,1.2,16.0,264.0,47.15,36.39
2016,7,24,7,0,716.0,64.0,1.1,17.0,316.0,49.97,38.68
2016,7,24,7,15,749.5,68.0,1.05,17.5,368.0,51.81,40.1
2016,7,24,7,30,783.0,72.0,1.0,18.0,420.0,53.59,41.43
2016,7,24,7,45,808.0,75.0,1.0,18.5,472.0,80.56,44.41
2016,7,24,8,0,833.0,78.0,1.0,19.0,524.0,137.3,73.45
2016,7,24,8,15,851.0,81.0,1.0,19.5,573.0,202.72,121.89
2016,7,24,8,30,869.0,84.0,1.0,20.0,622.0,262.58,171.27
2016,7,24,8,45,884.0,85.5,1.05,21.0,667.5,321.92,221.78
2016,7,24,9,0,899.0,87.0,1.1,22.0,713.0,382.12,272.53
2016,7,24,9,15,909.5,89.0,1.15,22.5,754.0,441.54,321.99
2016,7,24,9,30,920.0,91.0,1.2,23.0,795.0,500.82,369.7
2016,7,24,9,45,928.0,92.5,1.3,23.5,830.5,558.0,414.51
2016,7,24,10,0,936.0,94.0,1.4,24.0,866.0,614.24,457.14
2016,7,24,10,15,942.0,95.0,1.5,24.5,895.0,667.64,496.43
2016,7,24,10,30,948.0,96.0,1.6,25.0,924.0,719.42,533.42
2016,7,24,10,45,953.0,97.0,1.7,25.5,946.5,768.63,567.32
2016,7,24,11,0,958.0,98.0,1.8,26.0,969.0,815.68,597.45
2016,7,24,11,15,960.5,98.5,1.85,26.0,984.5,857.94,624.86
2016,7,24,11,30,963.0,99.0,1.9,26.0,1000.0,897.45,650.32
2016,7,24,11,45,964.5,99.0,2.0,26.5,1008.0,932.71,672.16
2016,7,24,12,0,966.0,99.0,2.1,27.0,1016.0,964.85,691.91
2016,7,24,12,15,966.0,99.5,2.2,27.0,1016.0,992.83,710.37
2016,7,24,12,30,966.0,100.0,2.3,27.0,1016.0,1017.35,726.73
2016,7,24,12,45,962.5,100.5,2.4,27.0,1007.5,1034.93,738.81
2016,7,24,13,0,959.0,101.0,2.5,27.0,999.0,1048.72,748.68
2016,7,24,13,15,956.0,100.5,2.55,27.0,984.0,1058.16,755.43
2016,7,24,13,30,953.0,100.0,2.6,27.0,969.0,1063.73,759.9
2016,7,24,13,45,948.5,99.5,2.7,27.0,946.5,1063.89,761.65
2016,7,24,14,0,944.0,99.0,2.8,27.0,924.0,1060.17,761.1
2016,7,24,14,15,937.5,97.5,2.85,26.5,894.5,1049.53,757.29
2016,7,24,14,30,931.0,96.0,2.9,26.0,865.0,1035.13,751.2
2016,7,24,14,45,923.0,94.5,2.95,26.0,829.5,1015.62,740.38
2016,7,24,15,0,915.0,93.0,3.0,26.0,794.0,992.62,727.35
2016,7,24,15,15,904.0,91.5,3.0,25.5,753.5,963.49,711.27
2016,7,24,15,30,893.0,90.0,3.0,25.0,713.0,931.34,693.1
2016,7,24,15,45,878.5,87.5,3.0,24.5,667.5,892.14,669.97
2016,7,24,16,0,864.0,85.0,3.0,24.0,622.0,850.57,644.91
2016,7,24,16,15,846.0,82.5,2.95,23.5,573.0,804.02,615.66
2016,7,24,16,30,828.0,80.0,2.9,23.0,524.0,762.48,589.47
2016,7,24,16,45,803.0,77.0,2.9,22.5,472.5,706.8,552.76
2016,7,24,17,0,778.0,74.0,2.9,22.0,421.0,650.72,514.86
2016,7,24,17,15,745.0,69.5,2.9,21.0,368.5,587.55,469.99
2016,7,24,17,30,712.0,65.0,2.9,20.0,316.0,525.47,423.49
2016,7,24,17,45,663.5,60.0,2.9,19.5,264.5,455.63,368.02
2016,7,24,18,0,615.0,55.0,2.9,19.0,213.0,391.77,315.02
2016,7,24,18,15,543.0,48.0,2.9,18.0,164.5,316.78,251.74
2016,7,24,18,30,471.0,41.0,2.9,17.0,116.0,248.93,192.33
2016,7,24,18,45,350.5,31.0,2.9,16.5,76.0,169.25,122.08
2016,7,24,19,0,230.0,21.0,2.9,16.0,36.0,97.79,33.5
2016,7,24,19,15,115.0,10.5,2.9,15.5,18.0,34.7,0.0
2016,7,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,15,103.5,10.5,2.0,11.5,16.5,9.55,0.0
2016,7,25,5,30,207.0,21.0,2.0,12.0,33.0,17.37,0.36
2016,7,25,5,45,326.5,31.5,2.0,12.5,72.0,25.49,15.94
2016,7,25,6,0,446.0,42.0,2.0,13.0,111.0,33.31,23.74
2016,7,25,6,15,520.0,49.5,1.9,13.5,159.0,38.17,28.43
2016,7,25,6,30,594.0,57.0,1.8,14.0,207.0,42.88,32.8
2016,7,25,6,45,643.5,63.0,1.75,14.5,259.0,46.15,35.71
2016,7,25,7,0,693.0,69.0,1.7,15.0,311.0,49.29,38.39
2016,7,25,7,15,728.0,73.5,1.65,15.5,363.5,56.09,44.21
2016,7,25,7,30,763.0,78.0,1.6,16.0,416.0,58.07,45.7
2016,7,25,7,45,787.0,82.0,1.55,16.5,467.0,84.47,48.8
2016,7,25,8,0,811.0,86.0,1.5,17.0,518.0,140.72,77.9
2016,7,25,8,15,830.5,89.0,1.5,17.5,567.0,198.32,120.46
2016,7,25,8,30,850.0,92.0,1.5,18.0,616.0,257.97,170.25
2016,7,25,8,45,862.5,95.5,1.5,19.0,661.0,323.41,226.06
2016,7,25,9,0,875.0,99.0,1.5,20.0,706.0,383.3,277.01
2016,7,25,9,15,886.5,101.0,1.5,20.5,747.5,441.98,326.27
2016,7,25,9,30,898.0,103.0,1.5,21.0,789.0,500.65,373.86
2016,7,25,9,45,904.5,106.0,1.55,21.5,823.5,557.32,418.51
2016,7,25,10,0,911.0,109.0,1.6,22.0,858.0,612.97,460.82
2016,7,25,10,15,917.5,110.5,1.6,22.5,887.5,666.08,499.59
2016,7,25,10,30,924.0,112.0,1.6,23.0,917.0,717.67,535.98
2016,7,25,10,45,927.0,114.0,1.65,23.5,939.5,765.47,569.05
2016,7,25,11,0,930.0,116.0,1.7,24.0,962.0,811.03,598.17
2016,7,25,11,15,933.5,116.5,1.75,24.0,977.0,853.21,625.73
2016,7,25,11,30,937.0,117.0,1.8,24.0,992.0,892.82,651.44
2016,7,25,11,45,938.0,117.5,1.85,24.5,1000.0,927.51,672.54
2016,7,25,12,0,939.0,118.0,1.9,25.0,1008.0,959.15,691.57
2016,7,25,12,15,939.5,118.0,1.9,25.0,1008.5,986.68,708.71
2016,7,25,12,30,940.0,118.0,1.9,25.0,1009.0,1010.86,723.75
2016,7,25,12,45,941.5,116.0,1.95,25.0,1002.0,1030.6,736.7
2016,7,25,13,0,943.0,114.0,2.0,25.0,995.0,1046.73,747.53
2016,7,25,13,15,940.0,113.5,2.05,25.0,980.0,1056.2,754.34
2016,7,25,13,30,937.0,113.0,2.1,25.0,965.0,1061.83,758.94
2016,7,25,13,45,934.0,111.0,2.15,25.0,943.5,1062.07,760.33
2016,7,25,14,0,931.0,109.0,2.2,25.0,922.0,1058.43,759.47
2016,7,25,14,15,925.0,107.5,2.2,25.0,893.0,1048.49,754.17
2016,7,25,14,30,919.0,106.0,2.2,25.0,864.0,1034.81,746.69
2016,7,25,14,45,913.5,103.0,2.25,25.0,829.5,1016.35,736.85
2016,7,25,15,0,908.0,100.0,2.3,25.0,795.0,994.32,724.77
2016,7,25,15,15,897.0,98.0,2.25,24.5,754.0,964.81,708.18
2016,7,25,15,30,886.0,96.0,2.2,24.0,713.0,932.3,689.57
2016,7,25,15,45,875.5,92.0,2.2,24.0,668.0,895.15,666.92
2016,7,25,16,0,865.0,88.0,2.2,24.0,623.0,855.38,642.3
2016,7,25,16,15,846.5,85.0,2.2,23.5,574.0,807.77,613.2
2016,7,25,16,30,828.0,82.0,2.2,23.0,525.0,765.26,587.11
2016,7,25,16,45,807.5,77.5,2.2,22.5,474.0,711.09,552.06
2016,7,25,17,0,787.0,73.0,2.2,22.0,423.0,656.13,515.56
2016,7,25,17,15,753.5,69.0,2.15,21.0,370.5,592.77,470.98
2016,7,25,17,30,720.0,65.0,2.1,20.0,318.0,530.49,424.74
2016,7,25,17,45,675.5,59.5,2.05,19.5,266.0,461.85,370.71
2016,7,25,18,0,631.0,54.0,2.0,19.0,214.0,398.74,318.71
2016,7,25,18,15,559.0,47.0,1.85,18.0,165.0,322.85,254.99
2016,7,25,18,30,487.0,40.0,1.7,17.0,116.0,254.11,195.11
2016,7,25,18,45,369.0,30.0,1.55,16.5,75.5,174.41,124.7
2016,7,25,19,0,251.0,20.0,1.4,16.0,35.0,102.08,28.24
2016,7,25,19,15,125.5,10.0,1.4,15.5,17.5,36.5,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,5,15,111.5,9.5,1.0,12.5,16.0,8.64,0.0
2016,7,26,5,30,223.0,19.0,0.9,13.0,32.0,15.58,0.0
2016,7,26,5,45,341.5,30.0,0.85,14.0,71.5,24.24,14.7
2016,7,26,6,0,460.0,41.0,0.8,15.0,111.0,32.56,22.88
2016,7,26,6,15,533.5,48.0,0.75,15.5,159.0,37.03,27.21
2016,7,26,6,30,607.0,55.0,0.7,16.0,207.0,41.4,31.24
2016,7,26,6,45,654.5,61.0,0.7,16.5,258.5,44.73,34.19
2016,7,26,7,0,702.0,67.0,0.7,17.0,310.0,52.51,40.93
2016,7,26,7,15,736.5,71.5,0.7,18.0,362.5,54.63,42.49
2016,7,26,7,30,771.0,76.0,0.7,19.0,415.0,56.67,43.94
2016,7,26,7,45,795.0,79.5,0.7,20.0,466.5,82.36,46.48
2016,7,26,8,0,819.0,83.0,0.7,21.0,518.0,138.76,74.68
2016,7,26,8,15,838.0,86.0,0.65,21.5,567.0,196.81,116.55
2016,7,26,8,30,857.0,89.0,0.6,22.0,616.0,263.06,170.07
2016,7,26,8,45,870.5,92.0,0.6,23.0,661.5,322.67,219.78
2016,7,26,9,0,884.0,95.0,0.6,24.0,707.0,383.01,269.46
2016,7,26,9,15,895.0,97.0,0.65,24.5,748.0,442.03,317.58
2016,7,26,9,30,906.0,99.0,0.7,25.0,789.0,500.97,364.04
2016,7,26,9,45,913.5,101.0,0.8,26.0,824.5,557.79,406.94
2016,7,26,10,0,921.0,103.0,0.9,27.0,860.0,613.66,447.53
2016,7,26,10,15,927.0,104.5,0.95,27.5,889.0,666.97,485.37
2016,7,26,10,30,933.0,106.0,1.0,28.0,918.0,718.7,520.93
2016,7,26,10,45,938.0,106.5,1.1,28.5,941.0,767.02,553.75
2016,7,26,11,0,943.0,107.0,1.2,29.0,964.0,813.21,582.68
2016,7,26,11,15,946.0,108.0,1.3,29.5,979.0,855.93,609.09
2016,7,26,11,30,949.0,109.0,1.4,30.0,994.0,896.0,633.61
2016,7,26,11,45,951.0,108.5,1.5,30.5,1002.0,930.98,654.78
2016,7,26,12,0,953.0,108.0,1.6,31.0,1010.0,962.9,673.99
2016,7,26,12,15,953.0,108.0,1.7,31.0,1010.0,990.24,691.73
2016,7,26,12,30,953.0,108.0,1.8,31.0,1010.0,1014.15,707.45
2016,7,26,12,45,946.5,111.5,1.9,31.0,1001.0,1031.69,719.38
2016,7,26,13,0,940.0,115.0,2.0,31.0,992.0,1045.47,729.17
2016,7,26,13,15,937.0,114.0,2.05,31.0,977.0,1054.42,735.53
2016,7,26,13,30,934.0,113.0,2.1,31.0,962.0,1059.53,739.71
2016,7,26,13,45,931.0,111.0,2.2,31.0,940.0,1059.75,741.66
2016,7,26,14,0,928.0,109.0,2.3,31.0,918.0,1056.1,741.38
2016,7,26,14,15,921.5,108.0,2.3,30.5,888.5,1046.19,737.7
2016,7,26,14,30,915.0,107.0,2.3,30.0,859.0,1032.58,731.86
2016,7,26,14,45,908.0,104.5,2.35,30.0,824.0,1013.23,721.6
2016,7,26,15,0,901.0,102.0,2.4,30.0,789.0,990.4,709.19
2016,7,26,15,15,889.5,100.0,2.4,29.5,748.5,960.54,693.18
2016,7,26,15,30,878.0,98.0,2.4,29.0,708.0,927.73,675.16
2016,7,26,15,45,865.0,94.5,2.45,28.5,662.5,889.14,653.56
2016,7,26,16,0,852.0,91.0,2.5,28.0,617.0,848.1,629.95
2016,7,26,16,15,833.0,88.0,2.45,27.5,568.0,807.71,605.63
2016,7,26,16,30,814.0,85.0,2.4,27.0,519.0,758.14,574.52
2016,7,26,16,45,790.5,81.0,2.4,26.5,467.5,702.82,539.02
2016,7,26,17,0,767.0,77.0,2.4,26.0,416.0,647.01,502.19
2016,7,26,17,15,732.5,72.5,2.3,25.0,363.5,583.2,457.32
2016,7,26,17,30,698.0,68.0,2.2,24.0,311.0,520.63,411.19
2016,7,26,17,45,651.0,62.0,2.15,23.5,259.5,453.58,358.98
2016,7,26,18,0,604.0,56.0,2.1,23.0,208.0,387.6,305.49
2016,7,26,18,15,531.0,48.5,1.95,22.0,160.0,312.07,242.95
2016,7,26,18,30,458.0,41.0,1.8,21.0,112.0,243.84,184.39
2016,7,26,18,45,340.5,30.5,1.65,20.0,72.0,165.43,116.14
2016,7,26,19,0,223.0,20.0,1.5,19.0,32.0,93.76,17.45
2016,7,26,19,15,111.5,10.0,1.45,18.5,16.0,33.41,0.0
2016,7,26,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,56.5,8.5,1.5,14.0,11.5,7.73,0.0
2016,7,27,5,30,113.0,17.0,1.5,14.0,23.0,13.36,0.0
2016,7,27,5,45,209.5,32.0,1.5,14.5,58.0,24.92,15.09
2016,7,27,6,0,306.0,47.0,1.5,15.0,93.0,36.15,25.94
2016,7,27,6,15,376.5,59.0,1.4,15.5,137.5,44.69,33.91
2016,7,27,6,30,447.0,71.0,1.3,16.0,182.0,54.21,42.53
2016,7,27,6,45,500.5,79.5,1.2,17.0,230.5,58.87,46.54
2016,7,27,7,0,554.0,88.0,1.1,18.0,279.0,63.32,50.2
2016,7,27,7,15,592.0,95.0,1.1,18.5,329.0,66.28,52.53
2016,7,27,7,30,630.0,102.0,1.1,19.0,379.0,69.06,54.65
2016,7,27,7,45,661.5,107.0,1.15,20.0,428.5,91.32,56.75
2016,7,27,8,0,693.0,112.0,1.2,21.0,478.0,142.17,82.62
2016,7,27,8,15,715.0,116.5,1.2,21.5,525.5,194.99,120.72
2016,7,27,8,30,737.0,121.0,1.2,22.0,573.0,250.27,165.55
2016,7,27,8,45,757.0,123.5,1.25,23.0,618.0,310.37,215.35
2016,7,27,9,0,777.0,126.0,1.3,24.0,663.0,366.87,262.12
2016,7,27,9,15,790.0,128.5,1.35,24.5,702.5,422.07,307.54
2016,7,27,9,30,803.0,131.0,1.4,25.0,742.0,477.67,351.9
2016,7,27,9,45,794.0,144.0,1.45,25.5,771.5,531.09,393.13
2016,7,27,10,0,785.0,157.0,1.5,26.0,801.0,582.23,431.2
2016,7,27,10,15,793.5,159.0,1.55,26.5,829.5,632.31,467.43
2016,7,27,10,30,802.0,161.0,1.6,27.0,858.0,681.42,501.92
2016,7,27,10,45,812.5,160.0,1.65,27.5,881.5,728.11,533.91
2016,7,27,11,0,823.0,159.0,1.7,28.0,905.0,773.49,564.25
2016,7,27,11,15,827.0,160.0,1.75,28.0,920.0,813.98,590.83
2016,7,27,11,30,831.0,161.0,1.8,28.0,935.0,852.25,615.55
2016,7,27,11,45,838.0,158.0,1.85,28.5,944.5,886.95,636.6
2016,7,27,12,0,845.0,155.0,1.9,29.0,954.0,909.8,649.97
2016,7,27,12,15,845.0,155.5,1.95,29.0,954.0,935.35,666.46
2016,7,27,12,30,845.0,156.0,2.0,29.0,954.0,957.89,681.06
2016,7,27,12,45,858.0,146.5,2.1,29.0,951.5,980.55,696.36
2016,7,27,13,0,871.0,137.0,2.2,29.0,949.0,999.99,709.71
2016,7,27,13,15,868.0,136.0,2.25,29.0,934.0,1008.47,715.77
2016,7,27,13,30,865.0,135.0,2.3,29.0,919.0,1013.38,719.82
2016,7,27,13,45,864.0,131.5,2.4,29.0,898.5,1014.18,721.97
2016,7,27,14,0,863.0,128.0,2.5,29.0,878.0,1011.32,721.94
2016,7,27,14,15,856.0,126.0,2.5,28.5,849.5,1000.37,717.36
2016,7,27,14,30,849.0,124.0,2.5,28.0,821.0,985.95,710.7
2016,7,27,14,45,844.0,119.5,2.55,28.0,788.0,967.43,700.55
2016,7,27,15,0,839.0,115.0,2.6,28.0,755.0,945.55,688.26
2016,7,27,15,15,826.5,112.5,2.55,27.5,715.0,925.02,677.38
2016,7,27,15,30,814.0,110.0,2.5,27.0,675.0,891.91,658.14
2016,7,27,15,45,804.0,105.0,2.5,26.5,631.5,855.61,637.06
2016,7,27,16,0,794.0,100.0,2.5,26.0,588.0,816.85,614.01
2016,7,27,16,15,773.5,96.5,2.5,25.5,540.5,768.89,584.2
2016,7,27,16,30,753.0,93.0,2.5,25.0,493.0,719.69,552.94
2016,7,27,16,45,732.0,87.0,2.5,24.5,444.0,666.32,517.91
2016,7,27,17,0,711.0,81.0,2.5,24.0,395.0,612.4,481.47
2016,7,27,17,15,675.5,76.5,2.45,23.0,344.0,553.06,438.78
2016,7,27,17,30,640.0,72.0,2.4,22.0,293.0,492.74,393.68
2016,7,27,17,45,596.0,64.5,2.35,21.5,244.0,426.04,341.03
2016,7,27,18,0,552.0,57.0,2.3,21.0,195.0,362.63,288.89
2016,7,27,18,15,479.0,49.0,2.3,20.0,149.0,289.34,227.61
2016,7,27,18,30,406.0,41.0,2.3,19.0,103.0,223.45,170.56
2016,7,27,18,45,297.5,29.5,2.3,18.5,66.0,150.02,105.38
2016,7,27,19,0,189.0,18.0,2.3,18.0,29.0,81.86,6.15
2016,7,27,19,15,94.5,9.0,2.3,17.5,14.5,28.76,0.0
2016,7,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,5,15,101.0,8.5,1.7,12.5,14.0,7.73,0.0
2016,7,28,5,30,202.0,17.0,1.7,13.0,28.0,13.85,0.0
2016,7,28,5,45,317.5,27.5,1.7,13.5,65.0,22.09,12.68
2016,7,28,6,0,433.0,38.0,1.7,14.0,102.0,30.01,20.66
2016,7,28,6,15,505.0,45.0,1.65,14.5,148.0,34.57,25.08
2016,7,28,6,30,577.0,52.0,1.6,15.0,194.0,39.0,29.2
2016,7,28,6,45,626.0,57.5,1.6,15.5,244.0,42.03,31.9
2016,7,28,7,0,675.0,63.0,1.6,16.0,294.0,49.18,38.14
2016,7,28,7,15,709.0,67.0,1.55,16.5,345.0,51.01,39.58
2016,7,28,7,30,743.0,71.0,1.5,17.0,396.0,52.78,40.91
2016,7,28,7,45,768.0,74.5,1.45,18.0,446.0,76.69,43.32
2016,7,28,8,0,793.0,78.0,1.4,19.0,496.0,131.59,70.85
2016,7,28,8,15,811.5,80.5,1.4,19.5,543.5,194.43,117.27
2016,7,28,8,30,830.0,83.0,1.4,20.0,591.0,251.88,164.85
2016,7,28,8,45,844.0,85.5,1.4,20.5,635.5,309.66,214.7
2016,7,28,9,0,858.0,88.0,1.4,21.0,680.0,368.25,264.96
2016,7,28,9,15,869.0,89.5,1.45,21.5,719.5,425.39,313.15
2016,7,28,9,30,880.0,91.0,1.5,22.0,759.0,482.48,359.77
2016,7,28,9,45,889.5,92.0,1.6,23.0,794.0,538.09,403.16
2016,7,28,10,0,899.0,93.0,1.7,24.0,829.0,592.98,444.41
2016,7,28,10,15,905.0,94.0,1.75,24.0,857.5,644.76,483.55
2016,7,28,10,30,911.0,95.0,1.8,24.0,886.0,694.99,520.57
2016,7,28,10,45,914.5,96.5,1.9,24.5,907.5,742.12,553.54
2016,7,28,11,0,918.0,98.0,2.0,25.0,929.0,787.07,582.74
2016,7,28,11,15,920.5,98.5,2.05,25.0,943.5,827.94,609.69
2016,7,28,11,30,923.0,99.0,2.1,25.0,958.0,866.16,634.75
2016,7,28,11,45,923.0,100.0,2.2,25.5,965.0,899.9,655.94
2016,7,28,12,0,923.0,101.0,2.3,26.0,972.0,930.55,675.04
2016,7,28,12,15,922.5,101.0,2.35,26.0,971.5,956.58,692.01
2016,7,28,12,30,922.0,101.0,2.4,26.0,971.0,979.25,706.88
2016,7,28,12,45,914.0,105.0,2.45,26.0,961.5,995.2,717.54
2016,7,28,13,0,906.0,109.0,2.5,26.0,952.0,1007.46,726.01
2016,7,28,13,15,902.5,108.5,2.5,26.0,937.0,1015.93,731.7
2016,7,28,13,30,899.0,108.0,2.5,26.0,922.0,1020.7,735.19
2016,7,28,13,45,894.5,106.5,2.55,26.0,900.5,1019.71,735.67
2016,7,28,14,0,890.0,105.0,2.6,26.0,879.0,1015.0,733.94
2016,7,28,14,15,883.5,104.0,2.6,25.5,850.5,1005.16,730.02
2016,7,28,14,30,877.0,103.0,2.6,25.0,822.0,991.77,723.92
2016,7,28,14,45,869.0,101.0,2.65,25.0,787.5,972.35,713.04
2016,7,28,15,0,861.0,99.0,2.7,25.0,753.0,949.64,700.05
2016,7,28,15,15,849.5,97.0,2.65,24.5,713.5,920.48,683.27
2016,7,28,15,30,838.0,95.0,2.6,24.0,674.0,888.51,664.56
2016,7,28,15,45,823.5,92.0,2.6,24.0,630.0,850.12,640.44
2016,7,28,16,0,809.0,89.0,2.6,24.0,586.0,817.19,619.89
2016,7,28,16,15,790.0,86.0,2.6,23.5,538.5,770.52,590.62
2016,7,28,16,30,771.0,83.0,2.6,23.0,491.0,722.47,559.87
2016,7,28,16,45,746.0,79.0,2.6,22.5,441.5,667.68,523.48
2016,7,28,17,0,721.0,75.0,2.6,22.0,392.0,612.66,485.96
2016,7,28,17,15,686.5,71.0,2.55,21.0,341.5,551.49,441.71
2016,7,28,17,30,652.0,67.0,2.5,20.0,291.0,494.09,398.27
2016,7,28,17,45,603.5,61.0,2.5,19.5,241.5,426.08,344.08
2016,7,28,18,0,555.0,55.0,2.5,19.0,192.0,361.81,290.74
2016,7,28,18,15,482.5,47.0,2.45,18.5,146.0,288.6,228.35
2016,7,28,18,30,410.0,39.0,2.4,18.0,100.0,222.8,170.49
2016,7,28,18,45,297.5,28.0,2.4,17.5,63.5,148.44,103.81
2016,7,28,19,0,185.0,17.0,2.4,17.0,27.0,79.19,0.0
2016,7,28,19,15,92.5,8.5,2.4,16.5,13.5,27.84,0.0
2016,7,28,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,64.5,8.0,1.75,13.0,11.5,7.28,0.0
2016,7,29,5,30,129.0,16.0,1.8,13.0,23.0,12.61,0.0
2016,7,29,5,45,228.0,29.5,1.85,13.5,57.0,23.04,13.32
2016,7,29,6,0,327.0,43.0,1.9,14.0,91.0,34.31,24.37
2016,7,29,6,15,399.5,53.5,1.85,14.5,135.0,41.58,31.26
2016,7,29,6,30,472.0,64.0,1.8,15.0,179.0,48.54,37.65
2016,7,29,6,45,519.5,72.5,1.75,15.5,226.5,53.43,42.01
2016,7,29,7,0,567.0,81.0,1.7,16.0,274.0,58.07,45.99
2016,7,29,7,15,605.0,87.5,1.65,16.5,324.0,60.88,48.25
2016,7,29,7,30,643.0,94.0,1.6,17.0,374.0,63.53,50.31
2016,7,29,7,45,669.5,99.5,1.6,18.0,422.5,85.49,52.76
2016,7,29,8,0,696.0,105.0,1.6,19.0,471.0,136.74,79.0
2016,7,29,8,15,718.0,109.5,1.6,19.5,518.5,189.77,117.62
2016,7,29,8,30,740.0,114.0,1.6,20.0,566.0,250.27,167.12
2016,7,29,8,45,757.0,117.5,1.65,20.5,609.5,305.27,214.17
2016,7,29,9,0,774.0,121.0,1.7,21.0,653.0,361.66,262.27
2016,7,29,9,15,787.5,123.5,1.75,21.5,693.0,416.97,308.66
2016,7,29,9,30,801.0,126.0,1.8,22.0,733.0,472.74,354.04
2016,7,29,9,45,825.0,120.5,1.85,23.0,771.0,528.98,397.57
2016,7,29,10,0,849.0,115.0,1.9,24.0,809.0,583.65,438.51
2016,7,29,10,15,856.5,116.5,1.95,24.0,838.0,634.55,477.08
2016,7,29,10,30,864.0,118.0,2.0,24.0,867.0,684.16,513.77
2016,7,29,10,45,871.0,118.0,2.05,24.5,889.5,730.61,546.38
2016,7,29,11,0,878.0,118.0,2.1,25.0,912.0,775.26,575.66
2016,7,29,11,15,881.5,119.0,2.15,25.0,927.0,816.04,602.7
2016,7,29,11,30,885.0,120.0,2.2,25.0,942.0,854.39,627.97
2016,7,29,11,45,889.0,119.0,2.25,25.5,950.5,888.74,649.23
2016,7,29,12,0,893.0,118.0,2.3,26.0,959.0,920.34,668.56
2016,7,29,12,15,893.0,118.0,2.35,26.0,959.0,946.29,685.5
2016,7,29,12,30,893.0,118.0,2.4,26.0,959.0,969.01,700.44
2016,7,29,12,45,898.0,113.5,2.45,26.0,954.0,988.82,713.6
2016,7,29,13,0,903.0,109.0,2.5,26.0,949.0,1005.19,724.67
2016,7,29,13,15,900.0,108.5,2.5,26.0,934.0,1014.13,730.63
2016,7,29,13,30,897.0,108.0,2.5,26.0,919.0,1019.37,734.41
2016,7,29,13,45,894.5,106.0,2.55,26.0,898.0,1019.85,735.83
2016,7,29,14,0,892.0,104.0,2.6,26.0,877.0,1016.59,735.03
2016,7,29,14,15,886.0,102.5,2.6,25.5,849.0,1006.67,731.04
2016,7,29,14,30,880.0,101.0,2.6,25.0,821.0,993.16,724.88
2016,7,29,14,45,873.5,98.5,2.6,25.0,787.0,974.57,714.09
2016,7,29,15,0,867.0,96.0,2.6,25.0,753.0,952.6,701.18
2016,7,29,15,15,856.0,94.0,2.6,24.5,713.5,923.71,685.07
2016,7,29,15,30,845.0,92.0,2.6,24.0,674.0,891.97,666.95
2016,7,29,15,45,832.5,88.5,2.6,24.0,630.5,854.52,643.5
2016,7,29,16,0,820.0,85.0,2.6,24.0,587.0,814.71,618.23
2016,7,29,16,15,801.0,82.5,2.55,23.5,539.5,775.73,594.08
2016,7,29,16,30,782.0,80.0,2.5,23.0,492.0,727.83,563.18
2016,7,29,16,45,758.5,76.0,2.45,22.5,442.5,673.67,527.14
2016,7,29,17,0,735.0,72.0,2.4,22.0,393.0,619.13,489.93
2016,7,29,17,15,701.0,68.0,2.4,21.0,342.0,557.62,445.99
2016,7,29,17,30,667.0,64.0,2.4,20.0,291.0,497.41,400.72
2016,7,29,17,45,618.5,58.5,2.4,19.5,241.5,431.42,348.09
2016,7,29,18,0,570.0,53.0,2.4,19.0,192.0,366.98,294.57
2016,7,29,18,15,497.0,45.5,2.35,18.5,146.0,293.33,231.76
2016,7,29,18,30,424.0,38.0,2.3,18.0,100.0,227.13,173.42
2016,7,29,18,45,306.5,27.5,2.3,17.5,63.0,150.92,104.55
2016,7,29,19,0,189.0,17.0,2.3,17.0,26.0,79.73,0.0
2016,7,29,19,15,94.5,8.5,2.3,16.5,13.0,28.24,0.0
2016,7,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,92.5,8.0,1.5,12.5,12.0,7.28,0.0
2016,7,30,5,30,185.0,16.0,1.5,13.0,24.0,13.06,0.0
2016,7,30,5,45,305.0,27.0,1.55,13.5,61.0,21.79,12.13
2016,7,30,6,0,425.0,38.0,1.6,14.0,98.0,30.17,20.73
2016,7,30,6,15,499.5,45.5,1.6,14.5,144.5,35.13,25.54
2016,7,30,6,30,574.0,53.0,1.6,15.0,191.0,39.95,30.02
2016,7,30,6,45,623.5,58.5,1.65,15.5,241.5,42.92,32.7
2016,7,30,7,0,673.0,64.0,1.7,16.0,292.0,50.14,39.0
2016,7,30,7,15,708.0,68.5,1.65,16.5,343.0,52.33,40.75
2016,7,30,7,30,743.0,73.0,1.6,17.0,394.0,54.44,42.38
2016,7,30,7,45,768.5,76.0,1.6,17.5,444.5,76.96,44.17
2016,7,30,8,0,794.0,79.0,1.6,18.0,495.0,131.71,71.39
2016,7,30,8,15,423.0,165.0,1.65,18.5,389.0,185.12,127.15
2016,7,30,8,30,52.0,251.0,1.7,19.0,283.0,212.58,164.28
2016,7,30,8,45,457.0,170.5,1.75,20.0,482.0,258.8,187.74
2016,7,30,9,0,862.0,90.0,1.8,21.0,681.0,371.02,268.04
2016,7,30,9,15,873.5,91.5,1.9,21.5,721.5,428.78,316.83
2016,7,30,9,30,885.0,93.0,2.0,22.0,762.0,486.53,364.42
2016,7,30,9,45,898.5,92.0,2.1,22.5,798.5,542.93,409.5
2016,7,30,10,0,912.0,91.0,2.2,23.0,835.0,598.97,452.85
2016,7,30,10,15,918.5,92.0,2.25,23.0,864.0,651.83,493.26
2016,7,30,10,30,925.0,93.0,2.3,23.0,893.0,703.16,531.51
2016,7,30,10,45,929.0,94.5,2.4,23.5,915.0,751.4,565.44
2016,7,30,11,0,933.0,96.0,2.5,24.0,937.0,797.45,595.65
2016,7,30,11,15,935.5,96.5,2.55,24.0,952.5,839.0,623.35
2016,7,30,11,30,938.0,97.0,2.6,24.0,968.0,877.86,649.1
2016,7,30,11,45,940.0,97.0,2.65,24.5,975.5,912.95,670.93
2016,7,30,12,0,942.0,97.0,2.7,25.0,983.0,945.0,690.62
2016,7,30,12,15,942.0,97.0,2.7,25.0,983.0,972.0,707.9
2016,7,30,12,30,942.0,97.0,2.7,25.0,983.0,995.58,723.0
2016,7,30,12,45,936.5,99.5,2.75,25.0,974.5,1012.83,734.54
2016,7,30,13,0,931.0,102.0,2.8,25.0,966.0,1026.34,743.83
2016,7,30,13,15,928.0,101.5,2.75,24.5,951.0,1035.49,750.99
2016,7,30,13,30,925.0,101.0,2.7,24.0,936.0,1040.84,755.87
2016,7,30,13,45,921.5,100.0,2.7,24.0,914.5,1041.35,756.82
2016,7,30,14,0,918.0,99.0,2.7,24.0,893.0,1038.04,755.5
2016,7,30,14,15,912.0,97.5,2.65,24.0,864.5,1027.91,749.45
2016,7,30,14,30,906.0,96.0,2.6,24.0,836.0,1014.08,741.19
2016,7,30,14,45,900.5,93.5,2.6,24.0,802.0,996.04,730.82
2016,7,30,15,0,895.0,91.0,2.6,24.0,768.0,974.49,718.24
2016,7,30,15,15,884.5,89.0,2.55,23.5,728.0,945.41,701.64
2016,7,30,15,30,874.0,87.0,2.5,23.0,688.0,913.35,683.02
2016,7,30,15,45,462.5,169.5,2.5,22.5,485.5,621.02,480.35
2016,7,30,16,0,51.0,252.0,2.5,22.0,283.0,298.55,231.89
2016,7,30,16,15,435.0,163.0,2.5,21.5,393.5,561.62,444.15
2016,7,30,16,30,819.0,74.0,2.5,21.0,504.0,743.42,580.58
2016,7,30,16,45,799.5,70.0,2.5,20.5,454.0,697.23,548.64
2016,7,30,17,0,780.0,66.0,2.5,20.0,404.0,643.68,512.34
2016,7,30,17,15,747.5,62.0,2.5,19.0,352.5,581.08,467.9
2016,7,30,17,30,715.0,58.0,2.5,18.0,301.0,519.56,421.42
2016,7,30,17,45,672.5,52.5,2.55,17.5,250.5,452.15,367.47
2016,7,30,18,0,630.0,47.0,2.6,17.0,200.0,387.66,313.41
2016,7,30,18,15,558.0,40.5,2.55,16.5,152.0,312.17,248.25
2016,7,30,18,30,486.0,34.0,2.5,16.0,104.0,243.72,187.02
2016,7,30,18,45,367.5,25.0,2.5,15.5,65.5,168.38,116.22
2016,7,30,19,0,249.0,16.0,2.5,15.0,27.0,94.57,0.0
2016,7,30,19,15,124.5,8.0,2.45,14.5,13.5,34.25,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,15,122.0,7.5,1.7,11.5,12.5,6.82,0.0
2016,7,31,5,30,244.0,15.0,1.8,12.0,25.0,12.25,0.0
2016,7,31,5,45,367.5,24.0,1.9,12.5,63.5,20.99,11.35
2016,7,31,6,0,491.0,33.0,2.0,13.0,102.0,28.39,19.23
2016,7,31,6,15,563.5,39.0,2.0,13.5,149.5,32.68,23.46
2016,7,31,6,30,636.0,45.0,2.0,14.0,197.0,36.92,27.44
2016,7,31,6,45,328.0,82.5,2.0,14.5,162.0,59.79,47.84
2016,7,31,7,0,20.0,120.0,2.0,15.0,127.0,99.31,82.53
2016,7,31,7,15,19.0,136.5,1.9,15.5,144.0,112.7,93.78
2016,7,31,7,30,18.0,153.0,1.8,16.0,161.0,125.97,104.74
2016,7,31,7,45,51.0,186.5,1.75,16.5,212.5,145.46,114.47
2016,7,31,8,0,84.0,220.0,1.7,17.0,264.0,178.22,137.87
2016,7,31,8,15,49.0,213.0,1.65,17.5,239.0,178.18,138.23
2016,7,31,8,30,14.0,206.0,1.6,18.0,214.0,177.45,138.53
2016,7,31,8,45,69.0,260.5,1.6,18.5,307.0,231.61,178.96
2016,7,31,9,0,124.0,315.0,1.6,19.0,400.0,294.22,225.76
2016,7,31,9,15,213.0,326.5,1.6,19.5,483.0,351.18,267.76
2016,7,31,9,30,302.0,338.0,1.6,20.0,566.0,415.11,315.27
2016,7,31,9,45,271.5,363.0,1.65,20.5,575.0,442.08,335.47
2016,7,31,10,0,241.0,388.0,1.7,21.0,584.0,467.07,353.57
2016,7,31,10,15,581.5,244.0,1.75,21.5,740.0,575.07,435.88
2016,7,31,10,30,922.0,100.0,1.8,22.0,896.0,707.74,534.16
2016,7,31,10,45,740.0,217.0,1.85,22.5,866.5,730.01,545.34
2016,7,31,11,0,558.0,334.0,1.9,23.0,837.0,732.78,542.96
2016,7,31,11,15,743.0,221.0,1.95,23.0,903.0,808.01,599.44
