Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,11,30,928.0,108.0,2.0,23.0,969.0,880.34,648.53
2016,7,31,11,45,927.0,110.0,2.05,23.5,975.5,914.55,669.26
2016,7,31,12,0,926.0,112.0,2.1,24.0,982.0,945.6,688.17
2016,7,31,12,15,926.0,112.5,2.15,24.0,982.0,972.89,705.96
2016,7,31,12,30,926.0,113.0,2.2,24.0,982.0,996.83,721.66
2016,7,31,12,45,628.5,274.0,2.25,24.0,862.5,905.27,661.19
2016,7,31,13,0,331.0,435.0,2.3,24.0,743.0,772.87,565.81
2016,7,31,13,15,627.5,270.5,2.35,24.0,841.0,927.06,679.46
2016,7,31,13,30,924.0,106.0,2.4,24.0,939.0,1045.75,757.05
2016,7,31,13,45,921.0,104.0,2.45,24.0,917.0,1045.76,757.05
2016,7,31,14,0,918.0,102.0,2.5,24.0,895.0,1041.92,755.95
2016,7,31,14,15,911.0,101.0,2.55,23.5,865.5,1031.35,752.15
2016,7,31,14,30,904.0,100.0,2.6,23.0,836.0,1017.11,746.09
2016,7,31,14,45,898.0,97.0,2.65,23.0,801.5,998.06,735.52
2016,7,31,15,0,892.0,94.0,2.7,23.0,767.0,975.51,722.69
2016,7,31,15,15,880.5,92.0,2.75,22.5,726.5,945.54,706.28
2016,7,31,15,30,869.0,90.0,2.8,22.0,686.0,912.64,687.75
2016,7,31,15,45,570.5,175.0,2.85,21.5,555.5,731.91,564.88
2016,7,31,16,0,272.0,260.0,2.9,21.0,425.0,528.86,413.18
2016,7,31,16,15,289.0,233.5,2.9,20.5,396.0,505.07,399.03
2016,7,31,16,30,306.0,207.0,2.9,20.0,367.0,478.76,381.62
2016,7,31,16,45,244.0,191.5,2.9,19.5,311.0,403.53,324.19
2016,7,31,17,0,182.0,176.0,2.9,19.0,255.0,320.47,259.36
2016,7,31,17,15,174.0,154.5,2.85,18.0,222.0,284.2,231.77
2016,7,31,17,30,166.0,133.0,2.8,17.0,189.0,248.16,203.32
2016,7,31,17,45,383.0,91.5,2.75,16.5,191.5,333.99,274.55
2016,7,31,18,0,600.0,50.0,2.7,16.0,194.0,378.35,307.7
2016,7,31,18,15,524.5,43.0,2.6,15.5,146.5,302.56,241.51
2016,7,31,18,30,449.0,36.0,2.5,15.0,99.0,234.5,180.47
2016,7,31,18,45,327.0,25.5,2.45,14.5,61.5,155.56,106.28
2016,7,31,19,0,205.0,15.0,2.4,14.0,24.0,80.9,0.0
2016,7,31,19,15,102.5,7.5,2.3,13.5,12.0,28.99,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,5,15,103.0,7.5,1.75,11.5,11.5,6.82,0.0
2016,8,1,5,30,206.0,15.0,1.8,12.0,23.0,13.64,0.0
2016,8,1,5,45,334.0,24.5,1.9,12.5,60.5,19.73,10.13
2016,8,1,6,0,462.0,34.0,2.0,13.0,98.0,26.91,17.9
2016,8,1,6,15,536.5,40.5,2.0,13.5,145.0,34.04,24.65
2016,8,1,6,30,611.0,47.0,2.0,14.0,192.0,38.64,28.96
2016,8,1,6,45,305.5,73.5,2.05,14.5,146.0,53.24,42.02
2016,8,1,7,0,0.0,100.0,2.1,15.0,100.0,84.74,69.75
2016,8,1,7,15,9.0,126.0,2.05,15.5,130.0,105.14,87.25
2016,8,1,7,30,18.0,152.0,2.0,16.0,160.0,125.2,104.13
2016,8,1,7,45,419.0,111.5,1.95,16.5,328.5,86.97,59.56
2016,8,1,8,0,820.0,71.0,1.9,17.0,497.0,134.67,73.25
2016,8,1,8,15,838.5,73.5,1.85,17.5,546.0,192.14,115.39
2016,8,1,8,30,857.0,76.0,1.8,18.0,595.0,251.41,165.04
2016,8,1,8,45,873.0,77.0,1.8,18.5,640.5,310.36,216.61
2016,8,1,9,0,889.0,78.0,1.8,19.0,686.0,370.3,268.83
2016,8,1,9,15,900.0,80.0,1.85,19.5,726.5,429.82,319.73
2016,8,1,9,30,911.0,82.0,1.9,20.0,767.0,489.28,368.95
2016,8,1,9,45,913.5,86.5,1.95,20.5,801.0,546.22,414.59
2016,8,1,10,0,916.0,91.0,2.0,21.0,835.0,601.7,457.5
2016,8,1,10,15,922.5,92.0,2.05,21.0,864.5,654.9,498.32
2016,8,1,10,30,929.0,93.0,2.1,21.0,894.0,706.55,536.93
2016,8,1,10,45,934.0,93.5,2.15,21.5,916.5,754.91,570.7
2016,8,1,11,0,939.0,94.0,2.2,22.0,939.0,801.11,600.74
2016,8,1,11,15,942.5,94.5,2.25,22.0,954.5,843.78,629.23
2016,8,1,11,30,946.0,95.0,2.3,22.0,970.0,883.8,655.77
2016,8,1,11,45,947.5,95.5,2.35,22.5,978.0,919.26,677.84
2016,8,1,12,0,949.0,96.0,2.4,23.0,986.0,951.61,697.76
2016,8,1,12,15,949.0,96.0,2.45,23.0,986.0,978.83,715.64
2016,8,1,12,30,949.0,96.0,2.5,23.0,986.0,1002.6,731.35
2016,8,1,12,45,944.5,98.0,2.55,23.0,977.5,1020.46,743.33
2016,8,1,13,0,940.0,100.0,2.6,23.0,969.0,1034.56,753.06
2016,8,1,13,15,937.0,99.5,2.65,23.0,954.0,1043.77,759.79
2016,8,1,13,30,934.0,99.0,2.7,23.0,939.0,1049.14,764.22
2016,8,1,13,45,930.5,97.0,2.75,23.0,916.5,1048.55,764.98
2016,8,1,14,0,927.0,95.0,2.8,23.0,894.0,1044.07,763.41
2016,8,1,14,15,921.0,94.0,2.8,22.5,865.5,1034.33,759.57
2016,8,1,14,30,915.0,93.0,2.8,22.0,837.0,1020.87,753.45
2016,8,1,14,45,908.0,90.5,2.85,22.0,802.0,1001.12,742.3
2016,8,1,15,0,901.0,88.0,2.9,22.0,767.0,977.87,728.88
2016,8,1,15,15,890.5,86.5,2.95,21.5,726.5,949.12,713.14
2016,8,1,15,30,880.0,85.0,3.0,21.0,686.0,917.37,695.22
2016,8,1,15,45,867.0,82.5,3.1,21.0,641.0,879.42,671.83
2016,8,1,16,0,854.0,80.0,3.2,21.0,596.0,839.06,646.44
2016,8,1,16,15,835.5,77.5,3.2,20.0,547.5,791.98,617.66
2016,8,1,16,30,817.0,75.0,3.2,19.0,499.0,750.05,591.94
2016,8,1,16,45,792.5,71.5,3.2,18.5,448.5,694.14,554.06
2016,8,1,17,0,768.0,68.0,3.2,18.0,398.0,637.86,514.95
2016,8,1,17,15,734.0,64.0,3.15,17.5,346.0,574.69,467.93
2016,8,1,17,30,700.0,60.0,3.1,17.0,294.0,512.76,419.36
2016,8,1,17,45,649.5,55.0,3.1,16.5,243.0,442.1,361.93
2016,8,1,18,0,599.0,50.0,3.1,16.0,192.0,377.79,307.21
2016,8,1,18,15,522.0,43.0,3.0,15.0,144.5,301.37,241.17
2016,8,1,18,30,445.0,36.0,2.9,14.0,97.0,232.86,179.72
2016,8,1,18,45,314.5,25.5,2.85,13.5,60.0,151.45,102.13
2016,8,1,19,0,184.0,15.0,2.8,13.0,23.0,63.62,0.0
2016,8,1,19,15,92.0,7.5,2.75,12.5,11.5,6.82,0.0
2016,8,1,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,85.5,7.5,2.3,11.5,11.0,6.82,0.0
2016,8,2,5,30,171.0,15.0,2.4,12.0,22.0,13.64,0.0
2016,8,2,5,45,305.5,25.5,2.5,12.5,59.0,20.68,10.62
2016,8,2,6,0,440.0,36.0,2.6,13.0,96.0,28.7,19.41
2016,8,2,6,15,519.5,43.5,2.55,13.5,143.5,33.75,24.36
2016,8,2,6,30,599.0,51.0,2.5,14.0,191.0,38.66,28.96
2016,8,2,6,45,299.5,65.0,2.5,14.5,135.0,47.15,36.59
2016,8,2,7,0,0.0,79.0,2.5,15.0,79.0,68.69,55.6
2016,8,2,7,15,389.0,73.5,2.45,15.5,240.0,49.4,38.32
2016,8,2,7,30,778.0,68.0,2.4,16.0,401.0,51.11,39.63
2016,8,2,7,45,531.5,138.0,2.35,16.5,378.5,108.25,75.41
2016,8,2,8,0,285.0,208.0,2.3,17.0,356.0,176.43,128.73
2016,8,2,8,15,295.0,229.5,2.25,17.5,395.0,215.79,157.89
2016,8,2,8,30,305.0,251.0,2.2,18.0,434.0,256.73,190.3
2016,8,2,8,45,603.5,167.0,2.15,18.5,565.5,296.62,214.15
2016,8,2,9,0,902.0,83.0,2.1,19.0,697.0,378.79,275.58
2016,8,2,9,15,913.5,84.5,2.05,19.0,738.5,439.01,327.47
2016,8,2,9,30,925.0,86.0,2.0,19.0,780.0,499.18,377.82
2016,8,2,9,45,930.0,89.5,2.0,19.5,815.5,557.43,424.41
2016,8,2,10,0,935.0,93.0,2.0,20.0,851.0,614.45,468.32
2016,8,2,10,15,941.5,94.0,2.0,20.5,881.0,668.72,508.71
2016,8,2,10,30,948.0,95.0,2.0,21.0,911.0,721.39,546.59
2016,8,2,10,45,953.0,96.0,2.05,21.5,934.0,771.16,581.12
2016,8,2,11,0,958.0,97.0,2.1,22.0,957.0,818.74,611.85
2016,8,2,11,15,961.0,97.5,2.1,22.0,972.5,861.86,640.0
2016,8,2,11,30,964.0,98.0,2.1,22.0,988.0,902.24,666.08
2016,8,2,11,45,966.0,98.5,2.15,22.5,996.0,938.82,688.67
2016,8,2,12,0,968.0,99.0,2.2,23.0,1004.0,972.26,709.07
2016,8,2,12,15,968.0,98.5,2.2,23.0,1004.0,999.58,726.3
2016,8,2,12,30,968.0,98.0,2.2,23.0,1004.0,1023.34,741.3
2016,8,2,12,45,958.5,103.0,2.2,23.0,994.0,1039.77,751.7
2016,8,2,13,0,949.0,108.0,2.2,23.0,984.0,1052.28,759.77
2016,8,2,13,15,945.5,107.0,2.25,23.0,968.0,1060.7,766.02
2016,8,2,13,30,942.0,106.0,2.3,23.0,952.0,1065.21,769.96
2016,8,2,13,45,937.5,105.0,2.35,23.5,929.0,1064.8,769.45
2016,8,2,14,0,933.0,104.0,2.4,24.0,906.0,1060.48,766.64
2016,8,2,14,15,926.0,102.5,2.45,23.5,876.0,1049.26,762.56
2016,8,2,14,30,919.0,101.0,2.5,23.0,846.0,1034.29,756.18
2016,8,2,14,45,910.0,99.5,2.55,23.0,810.0,1013.72,744.77
2016,8,2,15,0,901.0,98.0,2.6,23.0,774.0,989.71,731.16
2016,8,2,15,15,889.0,96.0,2.6,22.5,732.5,959.04,714.04
2016,8,2,15,30,877.0,94.0,2.6,22.0,691.0,925.41,694.83
2016,8,2,15,45,861.0,91.5,2.65,22.0,644.5,884.92,669.83
2016,8,2,16,0,845.0,89.0,2.7,22.0,598.0,849.95,648.37
2016,8,2,16,15,824.5,86.0,2.7,21.5,548.5,800.5,617.26
2016,8,2,16,30,804.0,83.0,2.7,21.0,499.0,749.66,584.58
2016,8,2,16,45,775.5,79.5,2.75,20.5,447.0,691.18,545.76
2016,8,2,17,0,747.0,76.0,2.8,20.0,395.0,632.67,505.75
2016,8,2,17,15,710.0,71.5,2.8,19.0,342.5,567.73,458.57
2016,8,2,17,30,673.0,67.0,2.8,18.0,290.0,507.1,412.29
2016,8,2,17,45,615.5,61.5,2.85,17.5,238.0,433.4,352.93
2016,8,2,18,0,558.0,56.0,2.9,17.0,186.0,364.32,294.9
2016,8,2,18,15,475.0,47.5,2.85,16.5,139.0,285.54,227.04
2016,8,2,18,30,392.0,39.0,2.8,16.0,92.0,215.36,164.67
2016,8,2,18,45,254.0,27.0,2.8,15.5,55.5,132.41,86.53
2016,8,2,19,0,116.0,15.0,2.8,15.0,19.0,45.07,0.0
2016,8,2,19,15,58.0,7.5,2.8,14.5,9.5,6.82,0.0
2016,8,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,5,15,61.0,7.0,1.25,12.5,9.5,0.0,0.0
2016,8,3,5,30,122.0,14.0,1.2,13.0,19.0,12.73,0.0
2016,8,3,5,45,256.0,26.5,1.15,13.5,55.0,21.63,11.02
2016,8,3,6,0,390.0,39.0,1.1,14.0,91.0,31.39,21.64
2016,8,3,6,15,473.0,47.5,0.95,14.5,138.0,37.11,27.24
2016,8,3,6,30,556.0,56.0,0.8,15.0,185.0,42.68,32.44
2016,8,3,6,45,612.5,61.5,0.65,15.5,236.5,45.53,35.04
2016,8,3,7,0,669.0,67.0,0.5,16.0,288.0,48.34,37.45
2016,8,3,7,15,706.5,71.5,0.45,16.5,340.5,55.06,43.21
2016,8,3,7,30,744.0,76.0,0.4,17.0,393.0,57.08,44.73
2016,8,3,7,45,772.5,79.5,0.4,17.5,445.0,78.3,46.14
2016,8,3,8,0,801.0,83.0,0.4,18.0,497.0,134.26,73.21
2016,8,3,8,15,821.5,86.0,0.45,18.5,546.5,192.0,114.75
2016,8,3,8,30,842.0,89.0,0.5,19.0,596.0,251.94,163.83
2016,8,3,8,45,858.5,91.5,0.6,20.0,642.0,317.7,219.05
2016,8,3,9,0,875.0,94.0,0.7,21.0,688.0,378.55,270.13
2016,8,3,9,15,886.5,96.0,0.8,21.5,729.5,437.85,319.49
2016,8,3,9,30,898.0,98.0,0.9,22.0,771.0,497.13,367.31
2016,8,3,9,45,910.0,98.5,1.05,22.5,807.5,555.12,412.97
2016,8,3,10,0,922.0,99.0,1.2,23.0,844.0,612.59,456.81
2016,8,3,10,15,928.5,100.0,1.3,23.0,874.0,666.33,497.3
2016,8,3,10,30,935.0,101.0,1.4,23.0,904.0,718.5,535.68
2016,8,3,10,45,940.0,101.5,1.55,23.5,927.0,767.34,569.99
2016,8,3,11,0,945.0,102.0,1.7,24.0,950.0,814.01,600.55
2016,8,3,11,15,948.5,103.0,1.85,24.0,965.5,857.58,630.0
2016,8,3,11,30,952.0,104.0,2.0,24.0,981.0,898.48,657.59
2016,8,3,11,45,954.0,104.0,2.15,24.5,989.0,934.29,680.49
2016,8,3,12,0,956.0,104.0,2.3,25.0,997.0,966.98,701.29
2016,8,3,12,15,956.5,104.0,2.4,25.0,997.5,995.01,719.97
2016,8,3,12,30,957.0,104.0,2.5,25.0,998.0,1019.57,736.51
2016,8,3,12,45,956.0,103.5,2.65,25.0,990.5,1038.58,750.11
2016,8,3,13,0,955.0,103.0,2.8,25.0,983.0,1053.82,761.46
2016,8,3,13,15,952.5,102.5,2.85,24.5,968.0,1063.74,770.07
2016,8,3,13,30,950.0,102.0,2.9,24.0,953.0,1069.75,776.4
2016,8,3,13,45,945.5,101.0,3.0,24.0,930.5,1069.28,777.71
2016,8,3,14,0,941.0,100.0,3.1,24.0,908.0,1064.87,776.65
2016,8,3,14,15,935.0,98.5,3.15,23.5,878.5,1054.53,772.94
2016,8,3,14,30,929.0,97.0,3.2,23.0,849.0,1040.38,766.88
2016,8,3,14,45,921.0,95.5,3.3,22.5,813.5,1020.57,757.54
2016,8,3,15,0,913.0,94.0,3.4,22.0,778.0,997.25,745.85
2016,8,3,15,15,901.5,92.0,3.4,21.5,736.0,966.7,728.45
2016,8,3,15,30,890.0,90.0,3.4,21.0,694.0,933.14,708.9
2016,8,3,15,45,875.5,87.5,3.45,21.0,648.0,893.52,683.94
2016,8,3,16,0,861.0,85.0,3.5,21.0,602.0,851.53,657.05
2016,8,3,16,15,841.0,82.0,3.5,20.0,552.0,809.52,631.93
2016,8,3,16,30,821.0,79.0,3.5,19.0,502.0,758.41,599.55
2016,8,3,16,45,794.5,75.5,3.55,18.5,450.0,700.69,560.5
2016,8,3,17,0,768.0,72.0,3.6,18.0,398.0,642.73,520.15
2016,8,3,17,15,731.0,68.0,3.55,17.5,345.0,577.41,471.08
2016,8,3,17,30,694.0,64.0,3.5,17.0,292.0,513.56,420.76
2016,8,3,17,45,640.5,58.5,3.5,16.5,240.0,443.54,363.47
2016,8,3,18,0,587.0,53.0,3.5,16.0,188.0,375.21,305.28
2016,8,3,18,15,504.5,45.0,3.35,15.5,140.0,295.7,236.03
2016,8,3,18,30,422.0,37.0,3.2,15.0,92.0,224.75,172.14
2016,8,3,18,45,282.0,25.5,3.1,14.5,55.5,139.14,88.72
2016,8,3,19,0,142.0,14.0,3.0,14.0,19.0,51.1,0.0
2016,8,3,19,15,71.0,7.0,2.95,13.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,63.5,7.0,2.6,11.5,9.0,0.0,0.0
2016,8,4,5,30,127.0,14.0,2.7,12.0,18.0,12.73,0.0
2016,8,4,5,45,265.5,25.5,2.8,12.5,54.0,20.81,10.06
2016,8,4,6,0,404.0,37.0,2.9,13.0,90.0,29.7,20.19
2016,8,4,6,15,487.5,45.5,2.9,13.5,137.5,35.52,25.88
2016,8,4,6,30,571.0,54.0,2.9,14.0,185.0,41.17,31.17
2016,8,4,6,45,285.5,44.0,2.95,14.5,109.5,30.56,21.76
2016,8,4,7,0,0.0,34.0,3.0,15.0,34.0,29.95,21.18
2016,8,4,7,15,0.0,71.5,2.95,15.0,71.5,63.22,50.68
2016,8,4,7,30,0.0,109.0,2.9,15.0,109.0,93.51,77.1
2016,8,4,7,45,0.0,126.0,2.9,15.5,126.0,107.55,84.87
2016,8,4,8,0,0.0,143.0,2.9,16.0,143.0,122.08,96.38
2016,8,4,8,15,1.0,154.5,2.95,16.5,155.0,132.58,104.41
2016,8,4,8,30,2.0,166.0,3.0,17.0,167.0,143.23,112.48
2016,8,4,8,45,32.5,229.5,3.05,17.5,251.5,198.6,155.46
2016,8,4,9,0,63.0,293.0,3.1,18.0,336.0,261.97,204.28
2016,8,4,9,15,126.0,323.5,3.15,18.0,415.5,314.83,244.6
2016,8,4,9,30,189.0,354.0,3.2,18.0,495.0,379.61,294.39
2016,8,4,9,45,553.5,226.0,3.3,18.5,667.0,476.43,369.23
2016,8,4,10,0,918.0,98.0,3.4,19.0,839.0,609.8,472.47
2016,8,4,10,15,472.5,214.0,3.4,19.0,596.5,484.23,377.49
2016,8,4,10,30,27.0,330.0,3.4,19.0,354.0,309.32,238.8
2016,8,4,10,45,84.0,387.5,3.45,19.0,463.0,404.6,312.66
2016,8,4,11,0,141.0,445.0,3.5,19.0,572.0,510.22,391.88
2016,8,4,11,15,297.0,413.0,3.5,19.0,685.5,622.33,477.17
2016,8,4,11,30,453.0,381.0,3.5,19.0,799.0,746.39,568.95
2016,8,4,11,45,469.5,369.0,3.55,19.0,804.5,772.46,587.54
2016,8,4,12,0,486.0,357.0,3.6,19.0,810.0,797.36,605.89
2016,8,4,12,15,411.5,396.5,3.6,19.0,780.5,784.68,594.79
2016,8,4,12,30,337.0,436.0,3.6,19.0,751.0,759.3,575.01
2016,8,4,12,45,310.5,440.0,3.6,19.0,728.5,749.96,568.15
2016,8,4,13,0,284.0,444.0,3.6,19.0,706.0,738.23,559.49
2016,8,4,13,15,376.5,402.0,3.6,18.5,743.0,796.01,604.87
2016,8,4,13,30,469.0,360.0,3.6,18.0,780.0,866.64,658.16
2016,8,4,13,45,693.5,231.5,3.6,18.0,834.5,971.7,737.15
2016,8,4,14,0,918.0,103.0,3.6,18.0,889.0,1045.53,787.13
2016,8,4,14,15,911.5,101.5,3.6,18.0,859.5,1034.79,780.26
2016,8,4,14,30,905.0,100.0,3.6,18.0,830.0,1020.35,771.76
2016,8,4,14,45,898.5,97.5,3.65,18.0,795.0,1001.19,760.52
2016,8,4,15,0,892.0,95.0,3.7,18.0,760.0,978.53,746.96
2016,8,4,15,15,633.0,184.5,3.7,17.5,644.0,831.87,647.17
2016,8,4,15,30,374.0,274.0,3.7,17.0,528.0,652.95,514.45
2016,8,4,15,45,608.5,179.0,3.7,16.5,558.0,771.57,611.28
2016,8,4,16,0,843.0,84.0,3.7,16.0,588.0,835.04,659.82
2016,8,4,16,15,519.0,151.0,3.7,15.5,453.0,618.91,500.42
2016,8,4,16,30,195.0,218.0,3.7,15.0,318.0,391.33,318.95
2016,8,4,16,45,184.0,195.0,3.7,15.0,281.5,350.94,288.21
2016,8,4,17,0,173.0,172.0,3.7,15.0,245.0,310.83,256.4
2016,8,4,17,15,164.0,150.0,3.65,14.5,212.0,273.63,226.74
2016,8,4,17,30,155.0,128.0,3.6,14.0,179.0,236.77,196.56
2016,8,4,17,45,143.0,106.5,3.6,13.5,147.0,199.3,164.97
2016,8,4,18,0,131.0,85.0,3.6,13.0,115.0,162.61,133.16
2016,8,4,18,15,275.5,60.0,3.5,12.5,102.0,208.32,168.48
2016,8,4,18,30,420.0,35.0,3.4,12.0,89.0,221.65,171.41
2016,8,4,18,45,283.5,23.5,3.3,12.0,53.0,136.54,84.57
2016,8,4,19,0,147.0,12.0,3.2,12.0,17.0,50.53,0.0
2016,8,4,19,15,73.5,6.0,3.15,11.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,54.0,6.5,2.25,12.0,8.0,0.0,0.0
2016,8,5,5,30,108.0,13.0,2.3,12.0,16.0,11.82,0.0
2016,8,5,5,45,244.5,25.5,2.4,12.5,51.5,20.88,9.69
2016,8,5,6,0,381.0,38.0,2.5,13.0,87.0,30.67,20.98
2016,8,5,6,15,465.5,47.0,2.45,13.0,134.0,36.86,27.1
2016,8,5,6,30,550.0,56.0,2.4,13.0,181.0,42.85,32.8
2016,8,5,6,45,305.0,90.0,2.4,13.5,162.0,65.48,53.07
2016,8,5,7,0,60.0,124.0,2.4,14.0,143.0,97.93,81.67
2016,8,5,7,15,33.5,132.5,2.35,14.0,143.5,105.12,87.79
2016,8,5,7,30,7.0,141.0,2.3,14.0,144.0,117.09,97.97
2016,8,5,7,45,3.5,144.5,2.25,14.5,146.0,121.46,96.64
2016,8,5,8,0,0.0,148.0,2.2,15.0,148.0,125.89,99.83
2016,8,5,8,15,3.5,166.0,2.15,15.0,168.5,141.95,112.49
2016,8,5,8,30,7.0,184.0,2.1,15.0,189.0,158.61,125.53
2016,8,5,8,45,12.0,209.0,2.05,15.5,217.5,181.86,143.5
2016,8,5,9,0,17.0,234.0,2.0,16.0,246.0,205.99,162.0
2016,8,5,9,15,13.5,226.5,2.0,16.5,236.5,201.04,157.51
2016,8,5,9,30,10.0,219.0,2.0,17.0,227.0,195.14,152.35
2016,8,5,9,45,14.5,251.0,2.0,17.5,263.0,226.04,176.1
2016,8,5,10,0,19.0,283.0,2.0,18.0,299.0,257.78,200.09
2016,8,5,10,15,19.5,294.0,2.0,18.5,311.0,269.88,208.69
2016,8,5,10,30,20.0,305.0,2.0,19.0,323.0,282.06,217.36
2016,8,5,10,45,32.5,346.5,2.0,19.5,375.5,332.07,254.79
2016,8,5,11,0,45.0,388.0,2.0,20.0,428.0,383.1,292.18
2016,8,5,11,15,194.0,406.5,2.05,20.0,584.0,529.9,403.0
2016,8,5,11,30,343.0,425.0,2.1,20.0,740.0,690.06,518.68
2016,8,5,11,45,637.5,272.0,2.15,20.5,863.0,830.24,621.11
2016,8,5,12,0,932.0,119.0,2.2,21.0,986.0,961.09,708.57
2016,8,5,12,15,931.5,119.0,2.25,21.0,986.0,987.78,725.11
2016,8,5,12,30,931.0,119.0,2.3,21.0,986.0,1011.04,740.55
2016,8,5,12,45,930.5,117.5,2.4,21.0,978.0,1029.26,753.39
2016,8,5,13,0,930.0,116.0,2.5,21.0,970.0,1043.79,764.0
2016,8,5,13,15,926.5,115.5,2.55,21.0,954.0,1052.58,770.51
2016,8,5,13,30,923.0,115.0,2.6,21.0,938.0,1057.54,774.74
2016,8,5,13,45,915.0,115.5,2.65,21.0,914.0,1055.15,774.39
2016,8,5,14,0,907.0,116.0,2.7,21.0,890.0,1048.96,771.77
2016,8,5,14,15,899.0,114.5,2.75,21.0,860.0,1036.91,765.47
2016,8,5,14,30,891.0,113.0,2.8,21.0,830.0,1021.21,756.91
2016,8,5,14,45,878.0,112.5,2.9,21.0,793.0,998.16,744.02
2016,8,5,15,0,865.0,112.0,3.0,21.0,756.0,971.92,728.96
2016,8,5,15,15,851.5,109.5,3.0,20.5,714.0,949.55,717.04
2016,8,5,15,30,838.0,107.0,3.0,20.0,672.0,914.45,696.31
2016,8,5,15,45,817.0,105.5,3.0,19.5,625.0,871.21,669.76
2016,8,5,16,0,796.0,104.0,3.0,19.0,578.0,826.08,641.49
2016,8,5,16,15,773.0,100.5,3.0,18.5,528.5,775.41,608.7
2016,8,5,16,30,750.0,97.0,3.0,18.0,479.0,723.65,574.41
2016,8,5,16,45,715.5,93.5,3.05,17.5,427.0,666.17,535.2
2016,8,5,17,0,681.0,90.0,3.1,17.0,375.0,605.87,491.93
2016,8,5,17,15,639.0,84.0,3.1,16.5,323.0,538.75,440.8
2016,8,5,17,30,597.0,78.0,3.1,16.0,271.0,473.86,389.51
2016,8,5,17,45,533.5,71.0,3.1,15.5,220.0,398.57,327.78
2016,8,5,18,0,470.0,64.0,3.1,15.0,169.0,328.55,268.16
2016,8,5,18,15,382.5,53.0,3.0,14.5,124.0,249.59,199.61
2016,8,5,18,30,295.0,42.0,2.9,14.0,79.0,179.46,137.1
2016,8,5,18,45,173.5,26.5,2.85,13.5,46.0,101.66,58.92
2016,8,5,19,0,52.0,11.0,2.8,13.0,13.0,23.98,0.0
2016,8,5,19,15,26.0,5.5,2.75,12.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,15,33.0,6.0,2.35,11.0,7.0,0.0,0.0
2016,8,6,5,30,66.0,12.0,2.4,11.0,14.0,10.91,0.0
2016,8,6,5,45,195.0,26.0,2.5,11.5,47.5,20.43,8.91
2016,8,6,6,0,324.0,40.0,2.6,12.0,81.0,32.52,22.62
2016,8,6,6,15,411.5,50.5,2.55,12.5,127.0,39.9,29.84
2016,8,6,6,30,499.0,61.0,2.5,13.0,173.0,47.02,36.5
2016,8,6,6,45,288.5,93.0,2.5,13.5,161.5,67.68,55.02
2016,8,6,7,0,78.0,125.0,2.5,14.0,150.0,98.55,82.22
2016,8,6,7,15,64.5,144.0,2.45,14.5,167.5,112.44,94.04
2016,8,6,7,30,51.0,163.0,2.4,15.0,185.0,126.03,105.37
2016,8,6,7,45,97.5,191.0,2.4,15.5,239.0,148.82,117.21
2016,8,6,8,0,144.0,219.0,2.4,16.0,293.0,176.35,134.88
2016,8,6,8,15,268.5,222.5,2.35,16.0,377.0,206.9,152.95
2016,8,6,8,30,393.0,226.0,2.3,16.0,461.0,258.45,189.94
2016,8,6,8,45,617.5,165.5,2.3,16.5,567.0,299.84,218.11
2016,8,6,9,0,842.0,105.0,2.3,17.0,673.0,372.04,274.13
2016,8,6,9,15,854.5,107.5,2.3,17.5,714.0,434.88,327.63
2016,8,6,9,30,867.0,110.0,2.3,18.0,755.0,493.57,376.4
2016,8,6,9,45,882.0,109.0,2.3,18.5,792.0,550.5,422.23
2016,8,6,10,0,897.0,108.0,2.3,19.0,829.0,607.24,466.32
2016,8,6,10,15,903.5,109.5,2.3,19.0,858.5,660.42,507.25
2016,8,6,10,30,910.0,111.0,2.3,19.0,888.0,712.08,545.93
2016,8,6,10,45,915.0,112.0,2.35,19.5,910.5,760.49,580.52
2016,8,6,11,0,920.0,113.0,2.4,20.0,933.0,806.79,610.95
2016,8,6,11,15,923.0,113.5,2.4,20.0,948.0,848.74,638.86
2016,8,6,11,30,926.0,114.0,2.4,20.0,963.0,888.03,664.75
2016,8,6,11,45,927.0,114.5,2.45,20.0,970.5,922.77,687.88
2016,8,6,12,0,928.0,115.0,2.5,20.0,978.0,954.41,708.92
2016,8,6,12,15,928.0,115.0,2.5,20.0,978.0,981.41,726.42
2016,8,6,12,30,928.0,115.0,2.5,20.0,978.0,1005.01,741.71
2016,8,6,12,45,920.5,118.5,2.55,20.0,968.0,1021.26,752.81
2016,8,6,13,0,913.0,122.0,2.6,20.0,958.0,1033.75,761.62
2016,8,6,13,15,910.0,121.0,2.65,20.0,943.0,1042.41,768.1
2016,8,6,13,30,907.0,120.0,2.7,20.0,928.0,1047.28,772.28
2016,8,6,13,45,903.0,118.0,2.75,20.0,905.5,1046.29,772.81
2016,8,6,14,0,899.0,116.0,2.8,20.0,883.0,1041.48,771.03
2016,8,6,14,15,892.0,114.5,2.85,19.5,853.5,1030.43,766.76
2016,8,6,14,30,885.0,113.0,2.9,19.0,824.0,1015.74,760.19
2016,8,6,14,45,877.0,110.5,3.0,19.0,788.5,995.44,748.93
2016,8,6,15,0,869.0,108.0,3.1,19.0,753.0,971.76,735.39
2016,8,6,15,15,856.5,106.0,3.15,18.5,711.5,941.16,718.04
2016,8,6,15,30,844.0,104.0,3.2,18.0,670.0,916.8,704.89
2016,8,6,15,45,829.5,100.0,3.3,18.0,625.0,876.21,679.17
2016,8,6,16,0,815.0,96.0,3.4,18.0,580.0,833.34,651.54
2016,8,6,16,15,793.5,92.5,3.5,17.5,530.5,783.22,619.34
2016,8,6,16,30,772.0,89.0,3.6,17.0,481.0,731.88,585.44
2016,8,6,16,45,745.0,84.5,3.7,16.5,430.0,674.35,545.91
2016,8,6,17,0,718.0,80.0,3.8,16.0,379.0,616.72,505.04
2016,8,6,17,15,678.5,75.0,3.8,15.5,326.5,553.79,456.48
2016,8,6,17,30,639.0,70.0,3.8,15.0,274.0,489.81,405.32
2016,8,6,17,45,580.5,63.5,3.85,14.5,223.0,415.89,344.12
2016,8,6,18,0,522.0,57.0,3.9,14.0,172.0,346.79,284.53
2016,8,6,18,15,433.5,47.5,3.85,13.5,126.0,266.38,213.92
2016,8,6,18,30,345.0,38.0,3.8,13.0,80.0,195.32,149.43
2016,8,6,18,45,206.5,24.5,3.75,12.5,46.5,110.18,59.97
2016,8,6,19,0,68.0,11.0,3.7,12.0,13.0,28.22,0.0
2016,8,6,19,15,34.0,5.5,3.7,12.0,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,5,15,58.0,6.0,2.8,10.5,7.5,0.0,0.0
2016,8,7,5,30,116.0,12.0,2.9,11.0,15.0,10.91,0.0
2016,8,7,5,45,264.5,23.5,3.0,11.5,50.5,19.23,7.48
2016,8,7,6,0,413.0,35.0,3.1,12.0,86.0,28.22,18.82
2016,8,7,6,15,499.5,42.5,3.0,12.5,133.5,33.25,23.91
2016,8,7,6,30,586.0,50.0,2.9,13.0,181.0,38.18,28.6
2016,8,7,6,45,641.5,55.5,2.85,13.5,233.0,45.09,34.88
2016,8,7,7,0,697.0,61.0,2.8,14.0,285.0,48.41,37.78
2016,8,7,7,15,734.0,65.5,2.65,14.5,338.0,50.71,39.68
2016,8,7,7,30,771.0,70.0,2.5,15.0,391.0,52.93,41.44
2016,8,7,7,45,426.0,141.5,2.45,15.5,322.5,106.57,76.85
2016,8,7,8,0,81.0,213.0,2.4,16.0,254.0,172.77,134.61
2016,8,7,8,15,473.5,147.5,2.3,16.5,425.0,180.22,122.24
2016,8,7,8,30,866.0,82.0,2.2,17.0,596.0,257.39,170.41
2016,8,7,8,45,882.0,83.5,2.1,17.5,642.5,317.88,223.43
2016,8,7,9,0,898.0,85.0,2.0,18.0,689.0,379.35,277.05
2016,8,7,9,15,909.5,87.0,1.9,18.5,731.0,440.17,328.87
2016,8,7,9,30,921.0,89.0,1.8,19.0,773.0,500.94,378.72
2016,8,7,9,45,926.5,92.5,1.75,19.5,808.0,559.61,425.2
2016,8,7,10,0,932.0,96.0,1.7,20.0,843.0,617.1,468.89
2016,8,7,10,15,938.5,97.0,1.75,20.0,873.0,671.57,510.4
2016,8,7,10,30,945.0,98.0,1.8,20.0,903.0,724.42,549.63
2016,8,7,10,45,950.5,98.5,1.85,20.5,926.0,774.26,584.14
2016,8,7,11,0,956.0,99.0,1.9,21.0,949.0,821.93,614.9
2016,8,7,11,15,959.0,99.5,1.95,21.0,964.5,865.21,643.56
2016,8,7,11,30,962.0,100.0,2.0,21.0,980.0,905.72,670.21
2016,8,7,11,45,964.5,99.5,2.1,21.5,988.5,941.89,693.08
2016,8,7,12,0,967.0,99.0,2.2,22.0,997.0,974.88,713.8
2016,8,7,12,15,967.5,99.0,2.25,22.0,997.0,1003.19,732.3
2016,8,7,12,30,968.0,99.0,2.3,22.0,997.0,1027.95,748.58
2016,8,7,12,45,967.5,98.5,2.35,22.0,989.0,1047.57,761.66
2016,8,7,13,0,967.0,98.0,2.4,22.0,981.0,1063.37,772.46
2016,8,7,13,15,964.0,97.5,2.45,22.0,966.0,1072.78,779.33
2016,8,7,13,30,961.0,97.0,2.5,22.0,951.0,1078.2,783.86
2016,8,7,13,45,958.0,95.5,2.55,22.0,928.0,1078.55,785.32
2016,8,7,14,0,955.0,94.0,2.6,22.0,905.0,1074.88,784.4
2016,8,7,14,15,948.5,92.5,2.65,22.0,875.5,1063.71,778.82
2016,8,7,14,30,942.0,91.0,2.7,22.0,846.0,1048.68,770.89
2016,8,7,14,45,934.0,89.5,2.75,22.0,809.5,1028.42,759.65
2016,8,7,15,0,926.0,88.0,2.8,22.0,773.0,1004.6,746.11
2016,8,7,15,15,915.0,86.0,2.8,21.5,731.0,973.95,728.97
2016,8,7,15,30,904.0,84.0,2.8,21.0,689.0,940.2,709.66
2016,8,7,15,45,889.0,82.0,2.8,21.0,642.5,900.02,684.41
2016,8,7,16,0,874.0,80.0,2.8,21.0,596.0,857.46,657.28
2016,8,7,16,15,854.0,77.5,2.8,20.5,545.5,808.07,626.18
2016,8,7,16,30,834.0,75.0,2.8,20.0,495.0,764.0,598.26
2016,8,7,16,45,806.5,72.0,2.8,19.5,442.5,705.36,558.97
2016,8,7,17,0,779.0,69.0,2.8,19.0,390.0,646.55,518.47
2016,8,7,17,15,741.5,64.5,2.75,18.5,336.5,579.59,468.87
2016,8,7,17,30,704.0,60.0,2.7,18.0,283.0,514.19,417.82
2016,8,7,17,45,646.0,54.5,2.7,17.5,230.5,438.26,356.33
2016,8,7,18,0,588.0,49.0,2.7,17.0,178.0,370.11,298.43
2016,8,7,18,15,499.0,41.0,2.65,16.0,130.0,287.82,227.65
2016,8,7,18,30,410.0,33.0,2.6,15.0,82.0,215.03,162.03
2016,8,7,18,45,253.0,21.5,2.55,14.5,47.0,121.35,59.37
2016,8,7,19,0,96.0,10.0,2.5,14.0,12.0,34.73,0.0
2016,8,7,19,15,48.0,5.0,2.5,13.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,51.5,5.5,2.15,11.5,6.5,0.0,0.0
2016,8,8,5,30,103.0,11.0,2.2,12.0,13.0,10.01,0.0
2016,8,8,5,45,248.5,22.5,2.25,12.5,47.0,18.37,6.2
2016,8,8,6,0,394.0,34.0,2.3,13.0,81.0,27.37,17.95
2016,8,8,6,15,480.5,42.0,2.15,13.5,127.5,32.85,23.44
2016,8,8,6,30,567.0,50.0,2.0,14.0,174.0,38.19,28.48
2016,8,8,6,45,619.5,56.0,1.9,14.5,225.0,41.62,31.65
2016,8,8,7,0,672.0,62.0,1.8,15.0,276.0,49.19,38.33
2016,8,8,7,15,710.0,66.5,1.7,15.5,328.5,51.43,40.17
2016,8,8,7,30,748.0,71.0,1.6,16.0,381.0,53.61,41.88
2016,8,8,7,45,774.5,74.5,1.55,17.0,432.5,73.28,43.03
2016,8,8,8,0,801.0,78.0,1.5,18.0,484.0,129.48,69.87
2016,8,8,8,15,821.5,81.0,1.5,18.5,533.0,187.54,111.97
2016,8,8,8,30,842.0,84.0,1.5,19.0,582.0,253.71,166.63
2016,8,8,8,45,857.5,86.5,1.5,19.5,628.0,313.5,218.37
2016,8,8,9,0,873.0,89.0,1.5,20.0,674.0,374.27,270.71
2016,8,8,9,15,885.0,91.0,1.55,20.0,715.5,433.94,321.79
2016,8,8,9,30,897.0,93.0,1.6,20.0,757.0,493.65,371.46
2016,8,8,9,45,910.0,92.5,1.7,20.5,794.0,551.51,417.7
2016,8,8,10,0,923.0,92.0,1.8,21.0,831.0,608.92,462.08
2016,8,8,10,15,929.5,93.0,1.9,21.5,860.5,662.93,502.6
2016,8,8,10,30,936.0,94.0,2.0,22.0,890.0,715.34,540.79
2016,8,8,10,45,940.0,95.5,2.15,22.5,912.5,764.6,575.48
2016,8,8,11,0,944.0,97.0,2.3,23.0,935.0,811.6,606.59
2016,8,8,11,15,947.0,97.5,2.4,23.0,950.5,854.4,635.42
2016,8,8,11,30,950.0,98.0,2.5,23.0,966.0,894.46,662.31
2016,8,8,11,45,950.5,99.0,2.65,23.0,973.5,929.91,686.48
2016,8,8,12,0,951.0,100.0,2.8,23.0,981.0,962.14,708.54
2016,8,8,12,15,951.5,100.0,2.9,23.0,981.0,990.03,727.39
2016,8,8,12,30,952.0,100.0,3.0,23.0,981.0,1014.43,744.03
2016,8,8,12,45,951.0,99.5,3.15,23.0,973.5,1033.25,757.56
2016,8,8,13,0,950.0,99.0,3.3,23.0,966.0,1048.3,768.79
2016,8,8,13,15,947.5,98.5,3.35,23.0,950.5,1058.0,775.85
2016,8,8,13,30,945.0,98.0,3.4,23.0,935.0,1063.78,780.54
2016,8,8,13,45,941.5,96.5,3.5,23.0,912.5,1063.54,781.88
2016,8,8,14,0,938.0,95.0,3.6,23.0,890.0,1059.35,780.81
2016,8,8,14,15,931.5,93.5,3.65,22.5,860.5,1048.23,776.44
2016,8,8,14,30,925.0,92.0,3.7,22.0,831.0,1033.31,769.68
2016,8,8,14,45,917.5,90.0,3.75,22.0,795.0,1013.15,758.01
2016,8,8,15,0,910.0,88.0,3.8,22.0,759.0,989.45,744.02
2016,8,8,15,15,898.5,86.5,3.8,21.5,717.5,959.18,726.64
2016,8,8,15,30,887.0,85.0,3.8,21.0,676.0,925.91,707.09
2016,8,8,15,45,873.0,82.0,3.8,21.0,630.0,885.86,681.28
2016,8,8,16,0,859.0,79.0,3.8,21.0,584.0,843.4,653.55
2016,8,8,16,15,839.5,76.5,3.75,20.5,534.5,794.88,622.09
2016,8,8,16,30,820.0,74.0,3.7,20.0,485.0,751.69,593.95
2016,8,8,16,45,795.5,70.0,3.7,19.5,433.0,694.59,555.01
2016,8,8,17,0,771.0,66.0,3.7,19.0,381.0,637.12,514.77
2016,8,8,17,15,733.5,61.5,3.65,18.5,328.0,570.51,464.77
2016,8,8,17,30,696.0,57.0,3.6,18.0,275.0,505.54,413.34
2016,8,8,17,45,643.0,51.5,3.6,17.5,224.0,432.85,353.64
2016,8,8,18,0,590.0,46.0,3.6,17.0,173.0,364.26,294.77
2016,8,8,18,15,501.0,38.5,3.55,16.0,126.0,285.46,226.11
2016,8,8,18,30,412.0,31.0,3.5,15.0,79.0,213.36,160.23
2016,8,8,18,45,206.0,15.5,3.5,14.5,39.5,97.84,40.37
2016,8,8,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,5,15,50.5,5.0,1.3,11.5,6.0,0.0,0.0
2016,8,9,5,30,101.0,10.0,1.2,12.0,12.0,9.1,0.0
2016,8,9,5,45,250.5,21.5,1.2,12.5,46.0,17.54,4.92
2016,8,9,6,0,400.0,33.0,1.2,13.0,80.0,26.57,17.23
2016,8,9,6,15,487.5,40.5,1.0,13.5,126.5,31.66,22.4
2016,8,9,6,30,575.0,48.0,0.8,14.0,173.0,36.65,27.15
2016,8,9,6,45,623.5,55.0,0.6,14.5,223.5,40.93,31.08
2016,8,9,7,0,672.0,62.0,0.4,15.0,274.0,49.27,38.47
2016,8,9,7,15,710.0,66.0,0.4,15.5,326.5,51.1,39.93
2016,8,9,7,30,748.0,70.0,0.4,16.0,379.0,52.91,41.31
2016,8,9,7,45,776.0,73.5,0.4,16.5,430.5,72.38,42.49
2016,8,9,8,0,804.0,77.0,0.4,17.0,482.0,128.88,69.37
2016,8,9,8,15,824.0,80.0,0.45,17.5,531.0,187.11,111.33
2016,8,9,8,30,844.0,83.0,0.5,18.0,580.0,253.37,165.63
2016,8,9,8,45,862.5,84.0,0.6,19.0,626.5,312.98,216.39
2016,8,9,9,0,881.0,85.0,0.7,20.0,673.0,373.87,267.91
2016,8,9,9,15,892.5,86.5,0.7,20.5,714.5,433.41,317.34
2016,8,9,9,30,904.0,88.0,0.7,21.0,756.0,492.91,364.92
2016,8,9,9,45,914.5,88.5,0.75,21.5,792.0,550.72,409.83
2016,8,9,10,0,925.0,89.0,0.8,22.0,828.0,607.84,452.59
2016,8,9,10,15,931.5,90.0,0.85,22.5,857.5,661.97,491.78
2016,8,9,10,30,938.0,91.0,0.9,23.0,887.0,714.5,528.61
2016,8,9,10,45,943.0,91.5,0.95,23.5,909.5,763.66,561.35
2016,8,9,11,0,948.0,92.0,1.0,24.0,932.0,810.61,590.67
2016,8,9,11,15,951.0,92.5,1.1,24.0,947.0,853.55,618.93
2016,8,9,11,30,954.0,93.0,1.2,24.0,962.0,893.72,645.32
2016,8,9,11,45,954.5,94.0,1.35,24.5,969.5,929.27,668.13
2016,8,9,12,0,955.0,95.0,1.5,25.0,977.0,961.57,688.81
2016,8,9,12,15,955.0,95.0,1.6,25.0,977.0,989.04,707.09
2016,8,9,12,30,955.0,95.0,1.7,25.0,977.0,1012.96,723.25
2016,8,9,12,45,949.0,97.5,1.85,25.5,967.5,1029.96,734.44
2016,8,9,13,0,943.0,100.0,2.0,26.0,958.0,1043.1,743.29
2016,8,9,13,15,940.0,99.5,2.1,26.0,942.5,1052.2,750.56
2016,8,9,13,30,937.0,99.0,2.2,26.0,927.0,1057.41,755.53
2016,8,9,13,45,931.5,98.5,2.35,26.0,904.0,1056.17,757.2
2016,8,9,14,0,926.0,98.0,2.5,26.0,881.0,1051.05,756.5
2016,8,9,14,15,919.5,97.0,2.55,25.5,851.5,1040.53,752.87
2016,8,9,14,30,913.0,96.0,2.6,25.0,822.0,1026.27,746.96
2016,8,9,14,45,903.0,95.0,2.65,25.0,785.5,1004.94,735.08
2016,8,9,15,0,893.0,94.0,2.7,25.0,749.0,980.22,721.04
2016,8,9,15,15,881.0,92.0,2.7,24.5,708.0,949.25,703.79
2016,8,9,15,30,869.0,90.0,2.7,24.0,667.0,915.36,684.46
2016,8,9,15,45,852.0,88.0,2.7,24.0,620.5,874.31,658.76
2016,8,9,16,0,835.0,86.0,2.7,24.0,574.0,838.96,636.76
2016,8,9,16,15,814.5,83.0,2.65,23.5,525.0,789.39,605.36
2016,8,9,16,30,794.0,80.0,2.6,23.0,476.0,738.48,572.48
2016,8,9,16,45,764.0,76.5,2.6,22.5,424.0,678.86,532.74
2016,8,9,17,0,734.0,73.0,2.6,22.0,372.0,619.38,491.94
2016,8,9,17,15,694.5,68.5,2.55,21.0,319.5,553.04,443.55
2016,8,9,17,30,655.0,64.0,2.5,20.0,267.0,491.6,396.48
2016,8,9,17,45,592.5,58.0,2.5,19.5,215.5,415.31,334.98
2016,8,9,18,0,530.0,52.0,2.5,19.0,164.0,344.31,275.27
2016,8,9,18,15,437.5,43.0,2.45,18.0,118.0,262.5,205.46
2016,8,9,18,30,345.0,34.0,2.4,17.0,72.0,190.65,140.93
2016,8,9,18,45,172.5,17.0,2.4,16.5,36.0,88.22,27.77
2016,8,9,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,5,45,165.0,17.5,2.05,12.5,36.5,13.87,1.97
2016,8,10,6,0,330.0,35.0,2.1,13.0,73.0,28.36,18.66
2016,8,10,6,15,419.5,44.5,2.0,13.5,118.5,35.04,25.32
2016,8,10,6,30,509.0,54.0,1.9,14.0,164.0,41.5,31.4
2016,8,10,6,45,563.0,62.0,1.8,14.5,213.5,46.34,35.84
2016,8,10,7,0,617.0,70.0,1.7,15.0,263.0,50.98,39.92
2016,8,10,7,15,658.0,75.5,1.6,15.5,315.0,53.42,41.94
2016,8,10,7,30,699.0,81.0,1.5,16.0,367.0,55.77,43.79
2016,8,10,7,45,728.0,85.5,1.45,16.5,418.5,80.11,49.88
2016,8,10,8,0,757.0,90.0,1.4,17.0,470.0,134.62,76.19
2016,8,10,8,15,779.5,93.5,1.4,17.5,519.0,190.9,116.91
2016,8,10,8,30,802.0,97.0,1.4,18.0,568.0,249.67,165.56
2016,8,10,8,45,819.5,99.5,1.4,18.5,614.0,308.48,216.39
2016,8,10,9,0,837.0,102.0,1.4,19.0,660.0,368.64,268.11
2016,8,10,9,15,850.0,104.5,1.45,19.5,701.5,431.58,320.87
2016,8,10,9,30,863.0,107.0,1.5,20.0,743.0,490.47,368.99
2016,8,10,9,45,877.5,106.5,1.55,20.5,780.0,547.55,414.19
2016,8,10,10,0,892.0,106.0,1.6,21.0,817.0,604.39,457.66
2016,8,10,10,15,899.5,107.5,1.65,21.5,847.0,658.14,497.46
2016,8,10,10,30,907.0,109.0,1.7,22.0,877.0,710.47,535.01
2016,8,10,10,45,912.5,110.0,1.75,22.5,899.5,759.25,568.92
2016,8,10,11,0,918.0,111.0,1.8,23.0,922.0,805.97,598.89
2016,8,10,11,15,921.5,111.5,1.85,23.0,937.5,848.35,626.8
2016,8,10,11,30,925.0,112.0,1.9,23.0,953.0,888.1,652.82
2016,8,10,11,45,927.0,112.5,2.0,23.5,961.0,923.73,675.25
2016,8,10,12,0,929.0,113.0,2.1,24.0,969.0,956.31,695.61
