Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,12,15,929.0,113.0,2.15,24.0,969.0,983.33,713.19
2016,8,10,12,30,929.0,113.0,2.2,24.0,969.0,1006.9,728.66
2016,8,10,12,45,927.5,112.5,2.3,24.0,961.0,1024.96,741.26
2016,8,10,13,0,926.0,112.0,2.4,24.0,953.0,1039.3,751.66
2016,8,10,13,15,922.5,111.5,2.4,24.0,937.5,1047.86,757.41
2016,8,10,13,30,919.0,111.0,2.4,24.0,922.0,1052.57,760.91
2016,8,10,13,45,914.5,110.0,2.45,24.0,899.0,1051.89,761.71
2016,8,10,14,0,910.0,109.0,2.5,24.0,876.0,1047.36,760.23
2016,8,10,14,15,903.0,107.5,2.5,23.5,846.0,1035.96,755.45
2016,8,10,14,30,896.0,106.0,2.5,23.0,816.0,1020.88,748.43
2016,8,10,14,45,887.5,103.5,2.5,23.0,780.0,999.62,736.03
2016,8,10,15,0,879.0,101.0,2.5,23.0,744.0,974.95,721.49
2016,8,10,15,15,866.0,99.0,2.5,22.5,702.5,943.35,703.72
2016,8,10,15,30,853.0,97.0,2.5,22.0,661.0,908.91,683.92
2016,8,10,15,45,838.0,93.5,2.5,21.5,615.0,876.79,665.49
2016,8,10,16,0,823.0,90.0,2.5,21.0,569.0,833.51,639.04
2016,8,10,16,15,801.5,87.0,2.5,20.5,519.5,783.45,607.38
2016,8,10,16,30,780.0,84.0,2.5,20.0,470.0,732.16,574.13
2016,8,10,16,45,752.5,79.0,2.55,20.0,418.5,673.1,533.54
2016,8,10,17,0,725.0,74.0,2.6,20.0,367.0,614.02,491.83
2016,8,10,17,15,684.5,69.0,2.6,19.0,314.5,549.67,444.46
2016,8,10,17,30,644.0,64.0,2.6,18.0,262.0,484.73,394.37
2016,8,10,17,45,586.0,57.5,2.6,17.5,211.0,410.86,334.12
2016,8,10,18,0,528.0,51.0,2.6,17.0,160.0,341.87,275.34
2016,8,10,18,15,435.0,41.5,2.55,16.0,114.5,259.46,204.34
2016,8,10,18,30,342.0,32.0,2.5,15.0,69.0,187.25,138.44
2016,8,10,18,45,171.0,16.0,2.45,14.5,34.5,85.68,16.7
2016,8,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,149.5,17.5,1.6,12.5,34.5,13.92,1.1
2016,8,11,6,0,299.0,35.0,1.7,13.0,69.0,28.42,18.63
2016,8,11,6,15,388.5,46.0,1.7,13.5,114.0,36.4,26.49
2016,8,11,6,30,478.0,57.0,1.7,14.0,159.0,44.07,33.67
2016,8,11,6,45,531.0,66.0,1.75,14.5,208.0,49.59,38.73
2016,8,11,7,0,584.0,75.0,1.8,15.0,257.0,54.86,43.37
2016,8,11,7,15,292.0,101.0,1.75,15.5,192.0,70.45,56.97
2016,8,11,7,30,0.0,127.0,1.7,16.0,127.0,106.58,88.19
2016,8,11,7,45,19.0,160.5,1.65,16.5,170.0,133.0,105.17
2016,8,11,8,0,38.0,194.0,1.6,17.0,213.0,156.28,122.25
2016,8,11,8,15,164.0,219.5,1.6,17.5,314.0,194.7,146.71
2016,8,11,8,30,290.0,245.0,1.6,18.0,415.0,250.06,185.47
2016,8,11,8,45,543.5,183.0,1.65,18.5,532.5,293.81,213.46
2016,8,11,9,0,797.0,121.0,1.7,19.0,650.0,371.15,271.53
2016,8,11,9,15,811.0,124.0,1.7,19.5,691.5,429.34,320.38
2016,8,11,9,30,825.0,127.0,1.7,20.0,733.0,488.01,368.11
2016,8,11,9,45,852.0,121.0,1.75,20.5,773.5,545.76,413.8
2016,8,11,10,0,879.0,115.0,1.8,21.0,814.0,605.19,459.26
2016,8,11,10,15,886.5,116.5,1.85,21.5,844.0,658.43,498.79
2016,8,11,10,30,894.0,118.0,1.9,22.0,874.0,710.27,536.12
2016,8,11,10,45,899.5,119.5,1.95,22.5,896.5,759.05,570.26
2016,8,11,11,0,905.0,121.0,2.0,23.0,919.0,805.8,600.55
2016,8,11,11,15,908.5,122.0,2.05,23.0,935.0,848.26,628.65
2016,8,11,11,30,912.0,123.0,2.1,23.0,951.0,888.13,654.87
2016,8,11,11,45,914.5,123.0,2.15,23.5,959.0,923.45,676.66
2016,8,11,12,0,917.0,123.0,2.2,24.0,967.0,955.76,696.38
2016,8,11,12,15,917.5,123.0,2.25,24.0,967.0,983.06,714.18
2016,8,11,12,30,918.0,123.0,2.3,24.0,967.0,1006.98,729.89
2016,8,11,12,45,910.5,126.0,2.35,24.0,957.0,1022.58,740.37
2016,8,11,13,0,903.0,129.0,2.4,24.0,947.0,1034.4,748.64
2016,8,11,13,15,899.5,128.5,2.45,24.0,931.5,1042.92,754.95
2016,8,11,13,30,896.0,128.0,2.5,24.0,916.0,1047.66,759.03
2016,8,11,13,45,893.0,125.5,2.55,24.0,893.5,1047.05,759.85
2016,8,11,14,0,890.0,123.0,2.6,24.0,871.0,1042.62,758.41
2016,8,11,14,15,882.5,121.0,2.6,23.5,841.0,1030.43,753.08
2016,8,11,14,30,875.0,119.0,2.6,23.0,811.0,1014.6,745.53
2016,8,11,14,45,867.0,116.0,2.6,23.0,775.5,993.67,733.3
2016,8,11,15,0,859.0,113.0,2.6,23.0,740.0,969.37,718.93
2016,8,11,15,15,845.5,110.5,2.6,22.5,698.0,946.93,707.2
2016,8,11,15,30,832.0,108.0,2.6,22.0,656.0,911.57,686.68
2016,8,11,15,45,816.5,104.0,2.6,22.0,610.0,870.1,660.53
2016,8,11,16,0,801.0,100.0,2.6,22.0,564.0,826.41,632.58
2016,8,11,16,15,778.0,96.0,2.6,21.5,514.0,774.59,599.63
2016,8,11,16,30,755.0,92.0,2.6,21.0,464.0,721.69,565.17
2016,8,11,16,45,726.0,87.0,2.6,20.5,412.0,665.87,527.64
2016,8,11,17,0,697.0,82.0,2.6,20.0,360.0,606.89,486.17
2016,8,11,17,15,654.5,76.0,2.6,19.0,307.5,538.5,435.57
2016,8,11,17,30,612.0,70.0,2.6,18.0,255.0,472.45,384.51
2016,8,11,17,45,551.0,62.0,2.6,17.5,204.5,396.66,322.65
2016,8,11,18,0,490.0,54.0,2.6,17.0,154.0,326.14,262.62
2016,8,11,18,15,396.5,43.5,2.5,16.5,109.0,244.45,191.84
2016,8,11,18,30,303.0,33.0,2.4,16.0,64.0,173.09,126.26
2016,8,11,18,45,151.5,16.5,2.3,15.5,32.0,79.18,1.85
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,5,45,157.0,17.0,1.9,11.5,34.5,13.55,0.0
2016,8,12,6,0,314.0,34.0,2.0,12.0,69.0,27.63,17.94
2016,8,12,6,15,405.0,44.5,1.95,12.5,114.0,35.22,25.53
2016,8,12,6,30,496.0,55.0,1.9,13.0,159.0,42.52,32.41
2016,8,12,6,45,558.0,62.0,1.9,13.5,210.0,46.52,36.14
2016,8,12,7,0,620.0,69.0,1.9,14.0,261.0,50.4,39.58
2016,8,12,7,15,661.0,75.0,1.9,14.5,313.5,53.26,41.97
2016,8,12,7,30,702.0,81.0,1.9,15.0,366.0,55.98,44.17
2016,8,12,7,45,734.0,85.0,1.9,16.0,418.0,79.71,49.8
2016,8,12,8,0,766.0,89.0,1.9,17.0,470.0,134.61,75.97
2016,8,12,8,15,788.0,92.5,1.85,17.5,519.5,191.51,117.25
2016,8,12,8,30,810.0,96.0,1.8,18.0,569.0,250.84,166.56
2016,8,12,8,45,828.5,98.0,1.8,18.5,615.5,310.15,218.05
2016,8,12,9,0,847.0,100.0,1.8,19.0,662.0,370.9,270.57
2016,8,12,9,15,859.5,102.5,1.85,19.5,703.5,434.33,324.08
2016,8,12,9,30,872.0,105.0,1.9,20.0,745.0,493.65,372.88
2016,8,12,9,45,882.5,106.5,1.95,21.0,781.0,550.96,417.77
2016,8,12,10,0,893.0,108.0,2.0,22.0,817.0,607.64,460.44
2016,8,12,10,15,900.0,109.5,2.1,22.0,846.5,661.27,501.51
2016,8,12,10,30,907.0,111.0,2.2,22.0,876.0,713.4,540.51
2016,8,12,10,45,912.5,112.0,2.3,22.5,898.5,762.3,575.16
2016,8,12,11,0,918.0,113.0,2.4,23.0,921.0,809.11,605.88
2016,8,12,11,15,921.0,113.5,2.45,23.0,936.0,851.18,633.91
2016,8,12,11,30,924.0,114.0,2.5,23.0,951.0,890.56,660.0
2016,8,12,11,45,926.0,114.0,2.6,23.5,959.0,925.74,682.28
2016,8,12,12,0,928.0,114.0,2.7,24.0,967.0,957.83,702.45
2016,8,12,12,15,928.0,114.0,2.75,24.0,966.5,984.83,720.21
2016,8,12,12,30,928.0,114.0,2.8,24.0,966.0,1008.38,735.8
2016,8,12,12,45,931.5,111.0,2.85,24.0,959.5,1028.74,749.42
2016,8,12,13,0,935.0,108.0,2.9,24.0,953.0,1045.45,760.82
2016,8,12,13,15,932.0,107.0,2.9,24.0,937.5,1053.96,766.61
2016,8,12,13,30,929.0,106.0,2.9,24.0,922.0,1058.58,770.09
2016,8,12,13,45,925.0,105.0,2.9,24.0,899.0,1058.27,770.59
2016,8,12,14,0,921.0,104.0,2.9,24.0,876.0,1054.06,768.77
2016,8,12,14,15,914.5,102.5,2.85,23.5,846.0,1042.94,763.66
2016,8,12,14,30,908.0,101.0,2.8,23.0,816.0,1028.06,756.27
2016,8,12,14,45,899.5,99.0,2.8,23.0,780.0,1007.02,743.96
2016,8,12,15,0,891.0,97.0,2.8,23.0,744.0,982.52,729.46
2016,8,12,15,15,878.5,94.5,2.75,22.5,702.0,950.38,710.84
2016,8,12,15,30,866.0,92.0,2.7,22.0,660.0,915.33,690.17
2016,8,12,15,45,850.5,89.5,2.65,22.0,614.0,874.93,664.35
2016,8,12,16,0,835.0,87.0,2.6,22.0,568.0,840.23,642.29
2016,8,12,16,15,814.0,83.5,2.5,21.5,518.0,789.42,609.5
2016,8,12,16,30,793.0,80.0,2.4,21.0,468.0,737.31,575.26
2016,8,12,16,45,764.0,76.0,2.35,21.0,416.0,677.68,534.02
2016,8,12,17,0,735.0,72.0,2.3,21.0,364.0,618.12,491.84
2016,8,12,17,15,694.0,67.0,2.15,20.5,311.0,550.01,440.74
2016,8,12,17,30,653.0,62.0,2.0,20.0,258.0,487.07,391.38
2016,8,12,17,45,592.0,55.5,1.9,19.5,206.5,411.09,329.98
2016,8,12,18,0,531.0,49.0,1.8,19.0,155.0,340.34,270.32
2016,8,12,18,15,434.0,39.5,1.8,18.0,109.5,256.17,198.76
2016,8,12,18,30,337.0,30.0,1.8,17.0,64.0,182.81,131.08
2016,8,12,18,45,168.5,15.0,1.8,16.5,32.0,82.0,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,5,45,158.0,16.5,2.0,12.5,33.5,13.17,0.0
2016,8,13,6,0,316.0,33.0,2.1,13.0,67.0,26.82,17.06
2016,8,13,6,15,408.0,43.0,2.05,13.5,112.0,34.0,24.31
2016,8,13,6,30,500.0,53.0,2.0,14.0,157.0,40.92,30.84
2016,8,13,6,45,561.0,59.5,1.95,14.5,207.0,44.59,34.26
2016,8,13,7,0,622.0,66.0,1.9,15.0,257.0,48.16,37.42
2016,8,13,7,15,663.0,71.5,1.85,15.5,309.0,50.74,39.58
2016,8,13,7,30,704.0,77.0,1.8,16.0,361.0,53.21,41.56
2016,8,13,7,45,735.5,80.5,1.75,17.0,412.5,76.15,46.7
2016,8,13,8,0,767.0,84.0,1.7,18.0,464.0,130.76,72.49
2016,8,13,8,15,789.0,87.5,1.7,18.5,513.5,187.75,113.72
2016,8,13,8,30,811.0,91.0,1.7,19.0,563.0,247.17,162.97
2016,8,13,8,45,829.5,93.0,1.7,20.0,609.0,306.54,213.96
2016,8,13,9,0,848.0,95.0,1.7,21.0,655.0,371.68,268.98
2016,8,13,9,15,860.5,97.5,1.75,21.5,696.0,430.94,318.94
2016,8,13,9,30,873.0,100.0,1.8,22.0,737.0,490.31,367.42
2016,8,13,9,45,888.5,98.5,1.85,23.0,774.5,547.67,412.02
2016,8,13,10,0,904.0,97.0,1.9,24.0,812.0,604.84,454.75
2016,8,13,10,15,911.0,98.0,1.95,24.0,841.5,658.5,495.28
2016,8,13,10,30,918.0,99.0,2.0,24.0,871.0,710.63,533.64
2016,8,13,10,45,923.5,99.5,2.05,24.5,893.5,759.48,567.16
2016,8,13,11,0,929.0,100.0,2.1,25.0,916.0,806.19,597.09
2016,8,13,11,15,932.0,101.0,2.15,25.0,931.0,849.04,625.28
2016,8,13,11,30,935.0,102.0,2.2,25.0,946.0,889.16,651.51
2016,8,13,11,45,936.5,102.0,2.3,25.5,953.5,924.13,673.4
2016,8,13,12,0,938.0,102.0,2.4,26.0,961.0,955.93,693.15
2016,8,13,12,15,938.5,102.0,2.45,26.0,961.0,983.49,711.05
2016,8,13,12,30,939.0,102.0,2.5,26.0,961.0,1007.57,726.79
2016,8,13,12,45,924.5,109.5,2.55,26.0,949.0,1021.07,735.88
2016,8,13,13,0,910.0,117.0,2.6,26.0,937.0,1030.56,742.63
2016,8,13,13,15,906.5,116.5,2.65,26.0,921.5,1038.91,748.81
2016,8,13,13,30,903.0,116.0,2.7,26.0,906.0,1043.45,752.72
2016,8,13,13,45,900.5,113.5,2.75,26.0,883.5,1043.07,753.66
2016,8,13,14,0,898.0,111.0,2.8,26.0,861.0,1038.85,752.31
2016,8,13,14,15,890.5,109.5,2.8,26.0,831.0,1026.87,745.67
2016,8,13,14,30,883.0,108.0,2.8,26.0,801.0,1011.25,736.85
2016,8,13,14,45,876.0,104.5,2.85,26.0,765.5,990.36,725.15
2016,8,13,15,0,869.0,101.0,2.9,26.0,730.0,966.01,711.24
2016,8,13,15,15,856.5,99.0,2.9,25.5,688.5,934.89,693.77
2016,8,13,15,30,844.0,97.0,2.9,25.0,647.0,900.95,674.29
2016,8,13,15,45,830.0,93.0,2.9,25.0,601.5,869.22,654.83
2016,8,13,16,0,816.0,89.0,2.9,25.0,556.0,826.23,627.42
2016,8,13,16,15,794.0,85.5,2.9,24.5,506.5,775.2,595.21
2016,8,13,16,30,772.0,82.0,2.9,24.0,457.0,723.0,561.45
2016,8,13,16,45,745.0,77.5,2.9,23.5,406.0,665.06,522.59
2016,8,13,17,0,718.0,73.0,2.9,23.0,355.0,607.07,482.53
2016,8,13,17,15,676.0,67.5,2.8,22.0,302.5,541.45,433.93
2016,8,13,17,30,634.0,62.0,2.7,21.0,250.0,475.33,382.83
2016,8,13,17,45,574.0,55.0,2.65,20.5,200.0,400.27,321.81
2016,8,13,18,0,514.0,48.0,2.6,20.0,150.0,330.42,262.53
2016,8,13,18,15,414.5,39.0,2.6,19.0,105.0,246.79,191.0
2016,8,13,18,30,315.0,30.0,2.6,18.0,60.0,174.21,122.88
2016,8,13,18,45,157.5,15.0,2.6,17.5,30.0,77.63,0.0
2016,8,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,5,45,159.5,16.0,2.1,12.5,33.0,12.79,0.0
2016,8,14,6,0,319.0,32.0,2.2,13.0,66.0,26.01,16.26
2016,8,14,6,15,413.5,42.0,2.15,13.5,111.0,33.23,23.6
2016,8,14,6,30,508.0,52.0,2.1,14.0,156.0,40.2,30.18
2016,8,14,6,45,568.0,59.0,2.1,14.5,206.5,44.31,34.0
2016,8,14,7,0,628.0,66.0,2.1,15.0,257.0,48.28,37.53
2016,8,14,7,15,669.5,71.5,2.1,15.5,309.5,50.87,39.69
2016,8,14,7,30,711.0,77.0,2.1,16.0,362.0,58.62,46.33
2016,8,14,7,45,740.0,81.5,2.1,17.0,413.5,77.02,47.45
2016,8,14,8,0,769.0,86.0,2.1,18.0,465.0,132.55,73.94
2016,8,14,8,15,791.0,89.5,2.1,18.5,514.5,189.76,115.39
2016,8,14,8,30,813.0,93.0,2.1,19.0,564.0,249.4,164.94
2016,8,14,8,45,829.0,96.0,2.1,20.0,609.5,309.12,216.45
2016,8,14,9,0,845.0,99.0,2.1,21.0,655.0,370.0,268.53
2016,8,14,9,15,857.5,101.5,2.1,21.5,696.5,433.37,321.7
2016,8,14,9,30,870.0,104.0,2.1,22.0,738.0,492.69,370.17
2016,8,14,9,45,864.5,113.5,2.15,22.5,769.5,548.54,414.51
2016,8,14,10,0,859.0,123.0,2.2,23.0,801.0,602.14,455.55
2016,8,14,10,15,866.5,125.0,2.2,23.5,830.5,655.02,494.55
2016,8,14,10,30,874.0,127.0,2.2,24.0,860.0,706.54,531.29
2016,8,14,10,45,879.5,128.0,2.25,24.5,882.5,754.17,564.58
2016,8,14,11,0,885.0,129.0,2.3,25.0,905.0,799.79,594.37
2016,8,14,11,15,888.5,129.5,2.35,25.0,920.0,841.16,621.75
2016,8,14,11,30,892.0,130.0,2.4,25.0,935.0,879.97,647.28
2016,8,14,11,45,895.0,130.0,2.45,25.5,942.5,915.16,669.02
2016,8,14,12,0,898.0,130.0,2.5,26.0,950.0,947.43,688.72
2016,8,14,12,15,897.5,130.0,2.55,26.0,949.5,973.37,705.63
2016,8,14,12,30,897.0,130.0,2.6,26.0,949.0,995.92,720.47
2016,8,14,12,45,899.5,126.5,2.65,26.0,942.0,1014.44,732.82
2016,8,14,13,0,902.0,123.0,2.7,26.0,935.0,1029.37,743.01
2016,8,14,13,15,898.5,122.5,2.75,26.0,919.0,1037.68,749.12
2016,8,14,13,30,895.0,122.0,2.8,26.0,903.0,1042.2,753.01
2016,8,14,13,45,886.0,122.5,2.85,26.0,878.5,1038.43,751.76
2016,8,14,14,0,877.0,123.0,2.9,26.0,854.0,1030.93,748.31
2016,8,14,14,15,869.0,121.5,2.95,25.5,824.0,1018.65,743.37
2016,8,14,14,30,861.0,120.0,3.0,25.0,794.0,1002.82,736.21
2016,8,14,14,45,849.0,118.5,3.05,25.0,757.0,990.22,729.81
2016,8,14,15,0,837.0,117.0,3.1,25.0,720.0,963.56,714.13
2016,8,14,15,15,823.0,114.0,3.15,24.5,678.5,930.24,695.39
2016,8,14,15,30,809.0,111.0,3.2,24.0,637.0,894.18,674.58
2016,8,14,15,45,791.0,107.5,3.25,24.0,591.0,851.49,647.59
2016,8,14,16,0,773.0,104.0,3.3,24.0,545.0,806.8,618.86
2016,8,14,16,15,749.0,100.0,3.3,23.0,495.5,754.9,586.54
2016,8,14,16,30,725.0,96.0,3.3,22.0,446.0,706.06,555.58
2016,8,14,16,45,693.5,90.5,3.35,21.5,394.5,645.45,514.04
2016,8,14,17,0,662.0,85.0,3.4,21.0,343.0,585.37,470.8
2016,8,14,17,15,617.5,78.5,3.3,20.0,291.5,516.57,418.87
2016,8,14,17,30,573.0,72.0,3.2,19.0,240.0,450.38,366.83
2016,8,14,17,45,510.0,63.5,3.15,18.5,190.5,374.86,304.51
2016,8,14,18,0,447.0,55.0,3.1,18.0,141.0,304.84,244.45
2016,8,14,18,15,347.5,43.0,3.0,17.5,97.5,221.49,172.2
2016,8,14,18,30,248.0,31.0,2.9,17.0,54.0,149.52,103.76
2016,8,14,18,45,124.0,15.5,2.85,16.5,27.0,53.35,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,5,45,175.0,15.5,2.15,11.5,33.5,12.42,0.0
2016,8,15,6,0,350.0,31.0,2.2,12.0,67.0,25.25,15.56
2016,8,15,6,15,448.0,40.5,2.15,12.5,113.5,32.1,22.68
2016,8,15,6,30,546.0,50.0,2.1,13.0,160.0,38.73,28.99
2016,8,15,6,45,608.5,56.0,2.1,13.5,212.5,42.14,32.21
2016,8,15,7,0,671.0,62.0,2.1,14.0,265.0,45.49,35.2
2016,8,15,7,15,337.0,96.0,2.05,14.5,198.5,67.56,54.68
2016,8,15,7,30,3.0,130.0,2.0,15.0,132.0,108.49,90.29
2016,8,15,7,45,208.0,150.0,2.0,15.5,252.5,112.68,85.88
2016,8,15,8,0,413.0,170.0,2.0,16.0,373.0,157.02,108.69
2016,8,15,8,15,403.5,193.5,1.95,16.5,409.0,203.57,144.22
2016,8,15,8,30,394.0,217.0,1.9,17.0,445.0,253.35,185.17
2016,8,15,8,45,642.5,153.0,1.85,17.5,559.5,299.14,215.95
2016,8,15,9,0,891.0,89.0,1.8,18.0,674.0,381.97,279.41
2016,8,15,9,15,903.5,91.0,1.8,18.5,716.5,443.41,331.67
2016,8,15,9,30,916.0,93.0,1.8,19.0,759.0,504.89,382.26
2016,8,15,9,45,928.5,93.0,1.85,19.5,796.0,564.42,429.79
2016,8,15,10,0,941.0,93.0,1.9,20.0,833.0,623.4,475.22
2016,8,15,10,15,947.5,94.0,1.95,20.5,863.0,678.72,516.48
2016,8,15,10,30,954.0,95.0,2.0,21.0,893.0,732.36,555.23
2016,8,15,10,45,959.0,96.0,2.1,21.5,916.0,783.02,590.31
2016,8,15,11,0,964.0,97.0,2.2,22.0,939.0,831.4,621.92
2016,8,15,11,15,967.0,97.5,2.25,22.0,954.5,875.21,650.95
2016,8,15,11,30,970.0,98.0,2.3,22.0,970.0,916.17,677.9
2016,8,15,11,45,971.0,98.5,2.4,22.5,977.5,952.34,700.72
2016,8,15,12,0,972.0,99.0,2.5,23.0,985.0,985.19,721.28
2016,8,15,12,15,972.0,99.0,2.5,23.0,984.5,1013.14,739.05
2016,8,15,12,30,972.0,99.0,2.5,23.0,984.0,1037.44,754.51
2016,8,15,12,45,963.5,103.0,2.55,23.0,973.5,1053.81,765.51
2016,8,15,13,0,955.0,107.0,2.6,23.0,963.0,1066.15,774.12
2016,8,15,13,15,951.5,106.0,2.6,23.0,946.5,1074.26,779.66
2016,8,15,13,30,948.0,105.0,2.6,23.0,930.0,1078.36,782.81
2016,8,15,13,45,943.5,104.0,2.6,23.0,906.0,1077.43,782.95
2016,8,15,14,0,939.0,103.0,2.6,23.0,882.0,1072.52,780.73
2016,8,15,14,15,931.5,101.5,2.6,22.5,851.5,1060.1,775.38
2016,8,15,14,30,924.0,100.0,2.6,22.0,821.0,1043.87,767.71
2016,8,15,14,45,915.0,98.0,2.6,22.0,784.0,1021.9,754.92
2016,8,15,15,0,906.0,96.0,2.6,22.0,747.0,996.43,739.92
2016,8,15,15,15,893.5,93.5,2.6,21.5,704.0,963.74,721.51
2016,8,15,15,30,881.0,91.0,2.6,21.0,661.0,928.08,700.97
2016,8,15,15,45,865.5,88.0,2.6,21.0,614.0,886.43,674.77
2016,8,15,16,0,850.0,85.0,2.6,21.0,567.0,850.41,652.23
2016,8,15,16,15,827.5,82.0,2.55,20.5,516.0,798.22,618.79
2016,8,15,16,30,805.0,79.0,2.5,20.0,465.0,744.8,583.85
2016,8,15,16,45,776.0,74.5,2.5,19.5,412.0,683.87,542.77
2016,8,15,17,0,747.0,70.0,2.5,19.0,359.0,622.99,500.44
2016,8,15,17,15,704.5,65.0,2.45,18.0,305.5,553.2,448.68
2016,8,15,17,30,662.0,60.0,2.4,17.0,252.0,488.83,398.36
2016,8,15,17,45,598.5,53.5,2.35,16.5,200.0,411.03,334.26
2016,8,15,18,0,535.0,47.0,2.3,16.0,148.0,338.76,272.03
2016,8,15,18,15,429.0,37.5,2.15,15.5,102.0,250.72,195.19
2016,8,15,18,30,323.0,28.0,2.0,15.0,56.0,174.67,119.14
2016,8,15,18,45,161.5,14.0,1.95,14.5,28.0,63.66,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,143.0,16.0,2.0,11.5,30.5,12.92,0.0
2016,8,16,6,0,286.0,32.0,2.1,12.0,61.0,26.19,16.19
2016,8,16,6,15,383.0,43.0,2.05,12.5,105.5,34.27,24.55
2016,8,16,6,30,480.0,54.0,2.0,13.0,150.0,42.05,31.92
2016,8,16,6,45,541.5,62.0,2.0,13.5,200.5,46.87,36.42
2016,8,16,7,0,603.0,70.0,2.0,14.0,251.0,51.52,40.57
2016,8,16,7,15,399.0,114.0,2.0,14.5,243.5,80.71,66.3
2016,8,16,7,30,195.0,158.0,2.0,15.0,236.0,117.8,98.38
2016,8,16,7,45,473.0,125.5,2.0,15.5,347.5,96.89,68.61
2016,8,16,8,0,751.0,93.0,2.0,16.0,459.0,136.65,78.64
2016,8,16,8,15,774.5,96.5,1.95,16.5,509.0,193.13,119.74
2016,8,16,8,30,798.0,100.0,1.9,17.0,559.0,252.27,169.01
2016,8,16,8,45,815.0,103.5,1.9,18.0,605.0,311.97,220.61
2016,8,16,9,0,832.0,107.0,1.9,19.0,651.0,373.0,272.9
2016,8,16,9,15,845.5,109.5,1.9,19.5,693.0,432.81,323.55
2016,8,16,9,30,859.0,112.0,1.9,20.0,735.0,495.18,374.38
2016,8,16,9,45,860.5,118.5,1.9,20.5,768.5,551.66,419.1
2016,8,16,10,0,862.0,125.0,1.9,21.0,802.0,606.63,461.01
2016,8,16,10,15,869.5,127.0,1.95,21.5,831.5,659.79,500.49
2016,8,16,10,30,877.0,129.0,2.0,22.0,861.0,711.57,537.78
2016,8,16,10,45,883.0,130.0,2.05,22.5,883.5,759.79,571.57
2016,8,16,11,0,889.0,131.0,2.1,23.0,906.0,806.02,601.84
2016,8,16,11,15,892.5,132.0,2.15,23.0,921.5,848.07,629.73
2016,8,16,11,30,896.0,133.0,2.2,23.0,937.0,887.56,655.76
2016,8,16,11,45,898.0,133.5,2.25,23.5,944.5,922.53,677.4
2016,8,16,12,0,900.0,134.0,2.3,24.0,952.0,954.5,696.96
2016,8,16,12,15,899.5,133.5,2.3,24.0,951.0,980.04,713.17
2016,8,16,12,30,899.0,133.0,2.3,24.0,950.0,1002.16,727.25
2016,8,16,12,45,892.5,135.5,2.35,24.0,940.5,1017.86,737.84
2016,8,16,13,0,886.0,138.0,2.4,24.0,931.0,1029.85,746.24
2016,8,16,13,15,882.0,137.5,2.4,24.0,914.5,1037.6,751.54
2016,8,16,13,30,878.0,137.0,2.4,24.0,898.0,1041.61,754.62
2016,8,16,13,45,873.5,134.5,2.45,24.0,875.0,1039.3,754.4
2016,8,16,14,0,869.0,132.0,2.5,24.0,852.0,1033.23,751.96
2016,8,16,14,15,860.5,130.0,2.5,23.5,821.5,1031.45,753.38
2016,8,16,14,30,852.0,128.0,2.5,23.0,791.0,1014.41,745.01
2016,8,16,14,45,842.5,125.0,2.5,23.0,754.5,991.76,731.72
2016,8,16,15,0,833.0,122.0,2.5,23.0,718.0,965.79,716.32
2016,8,16,15,15,818.5,119.0,2.5,22.5,675.5,931.93,697.01
2016,8,16,15,30,804.0,116.0,2.5,22.0,633.0,895.37,675.71
2016,8,16,15,45,787.0,111.5,2.5,22.0,587.0,852.41,648.47
2016,8,16,16,0,770.0,107.0,2.5,22.0,541.0,807.39,619.5
2016,8,16,16,15,745.0,103.0,2.5,21.5,491.0,758.89,588.73
2016,8,16,16,30,720.0,99.0,2.5,21.0,441.0,705.41,553.64
2016,8,16,16,45,688.5,93.0,2.5,20.5,389.5,644.26,511.93
2016,8,16,17,0,657.0,87.0,2.5,20.0,338.0,583.66,468.32
2016,8,16,17,15,610.0,80.0,2.5,19.0,285.5,512.76,415.31
2016,8,16,17,30,563.0,73.0,2.5,18.0,233.0,444.74,362.13
2016,8,16,17,45,497.0,63.5,2.55,17.5,183.5,366.93,298.14
2016,8,16,18,0,431.0,54.0,2.6,17.0,134.0,295.04,236.53
2016,8,16,18,15,328.0,41.5,2.5,16.5,91.0,210.76,163.24
2016,8,16,18,30,225.0,29.0,2.4,16.0,48.0,136.82,89.55
2016,8,16,18,45,112.5,14.5,2.35,15.5,24.0,48.52,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,5,45,119.0,16.0,2.0,12.5,27.5,12.62,0.0
2016,8,17,6,0,238.0,32.0,2.1,13.0,55.0,25.03,14.98
2016,8,17,6,15,332.5,44.0,2.05,13.5,98.0,35.17,25.19
2016,8,17,6,30,427.0,56.0,2.0,14.0,141.0,43.75,33.26
2016,8,17,6,45,490.5,65.0,1.95,15.0,190.0,49.28,38.32
2016,8,17,7,0,554.0,74.0,1.9,16.0,239.0,54.6,42.96
2016,8,17,7,15,599.0,80.5,1.85,16.5,290.0,57.62,45.49
2016,8,17,7,30,644.0,87.0,1.8,17.0,341.0,60.5,47.81
2016,8,17,7,45,677.5,92.5,1.75,17.5,392.0,77.92,49.24
2016,8,17,8,0,711.0,98.0,1.7,18.0,443.0,131.47,75.35
2016,8,17,8,15,735.5,102.0,1.65,18.5,492.0,186.66,115.22
2016,8,17,8,30,760.0,106.0,1.6,19.0,541.0,249.18,166.57
2016,8,17,8,45,778.5,109.5,1.6,19.5,587.0,307.07,216.34
2016,8,17,9,0,797.0,113.0,1.6,20.0,633.0,366.51,267.18
2016,8,17,9,15,811.5,116.0,1.6,20.5,674.0,425.19,316.37
2016,8,17,9,30,826.0,119.0,1.6,21.0,715.0,484.4,364.34
2016,8,17,9,45,844.0,117.5,1.65,21.5,753.0,541.71,409.49
2016,8,17,10,0,862.0,116.0,1.7,22.0,791.0,599.55,453.52
2016,8,17,10,15,870.0,117.5,1.75,22.5,820.5,652.51,492.63
2016,8,17,10,30,878.0,119.0,1.8,23.0,850.0,704.13,529.62
2016,8,17,10,45,883.5,120.5,1.9,23.5,872.5,752.39,563.61
2016,8,17,11,0,889.0,122.0,2.0,24.0,895.0,798.62,593.85
2016,8,17,11,15,893.0,122.5,2.05,24.0,910.5,840.52,621.53
2016,8,17,11,30,897.0,123.0,2.1,24.0,926.0,879.87,647.38
2016,8,17,11,45,898.0,124.0,2.15,24.5,933.5,914.34,668.61
2016,8,17,12,0,899.0,125.0,2.2,25.0,941.0,945.75,687.74
2016,8,17,12,15,899.5,124.5,2.25,25.0,940.0,972.04,704.9
2016,8,17,12,30,900.0,124.0,2.3,25.0,939.0,994.96,719.97
2016,8,17,12,45,887.0,130.5,2.4,25.0,927.5,1008.19,729.48
2016,8,17,13,0,874.0,137.0,2.5,25.0,916.0,1017.56,736.72
2016,8,17,13,15,870.5,136.0,2.55,25.0,900.0,1025.11,742.44
2016,8,17,13,30,867.0,135.0,2.6,25.0,884.0,1028.96,745.95
2016,8,17,13,45,861.5,133.0,2.65,25.0,861.0,1026.04,745.27
2016,8,17,14,0,856.0,131.0,2.7,25.0,838.0,1019.41,742.4
2016,8,17,14,15,847.5,129.0,2.7,24.5,807.5,1017.58,743.77
2016,8,17,14,30,839.0,127.0,2.7,24.0,777.0,1000.59,735.35
2016,8,17,14,45,829.0,124.0,2.7,24.0,740.5,977.53,721.72
2016,8,17,15,0,819.0,121.0,2.7,24.0,704.0,951.23,706.0
2016,8,17,15,15,804.0,118.0,2.7,23.5,662.0,917.13,686.38
2016,8,17,15,30,789.0,115.0,2.7,23.0,620.0,880.4,664.81
2016,8,17,15,45,770.5,111.0,2.7,23.0,574.0,837.02,637.12
2016,8,17,16,0,752.0,107.0,2.7,23.0,528.0,791.75,607.78
2016,8,17,16,15,726.0,102.5,2.7,22.0,478.5,742.46,577.35
2016,8,17,16,30,700.0,98.0,2.7,21.0,429.0,688.28,542.47
2016,8,17,16,45,666.0,92.5,2.75,20.5,377.5,626.69,500.19
2016,8,17,17,0,632.0,87.0,2.8,20.0,326.0,565.91,455.96
2016,8,17,17,15,584.0,80.0,2.75,19.0,274.5,495.54,402.66
2016,8,17,17,30,536.0,73.0,2.7,18.0,223.0,428.2,349.44
2016,8,17,17,45,466.5,63.5,2.7,17.5,174.5,349.9,284.6
2016,8,17,18,0,397.0,54.0,2.7,17.0,126.0,277.95,222.71
2016,8,17,18,15,294.5,41.0,2.65,16.5,84.5,193.97,149.66
2016,8,17,18,30,192.0,28.0,2.6,16.0,43.0,122.08,75.93
2016,8,17,18,45,96.0,14.0,2.55,15.5,21.5,42.75,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,5,45,101.5,16.5,1.7,12.5,26.0,13.02,0.0
2016,8,18,6,0,203.0,33.0,1.8,13.0,52.0,25.79,15.4
2016,8,18,6,15,297.5,46.0,1.8,13.5,94.0,35.45,25.4
2016,8,18,6,30,392.0,59.0,1.8,14.0,136.0,44.82,34.2
2016,8,18,6,45,453.0,69.5,1.8,14.5,184.0,53.12,41.8
2016,8,18,7,0,514.0,80.0,1.8,15.0,232.0,59.49,47.47
2016,8,18,7,15,397.5,113.5,1.8,15.5,244.5,80.54,65.88
2016,8,18,7,30,281.0,147.0,1.8,16.0,257.0,105.98,87.75
2016,8,18,7,45,473.5,128.5,1.8,16.5,345.0,99.08,70.22
2016,8,18,8,0,666.0,110.0,1.8,17.0,433.0,136.55,81.6
2016,8,18,8,15,691.5,115.0,1.75,17.5,481.0,190.03,120.35
2016,8,18,8,30,717.0,120.0,1.7,18.0,529.0,246.5,166.83
2016,8,18,8,45,731.5,126.5,1.7,19.0,573.0,303.83,215.81
2016,8,18,9,0,746.0,133.0,1.7,20.0,617.0,362.36,265.3
2016,8,18,9,15,761.0,136.0,1.7,20.5,658.0,422.46,315.21
2016,8,18,9,30,776.0,139.0,1.7,21.0,699.0,479.22,361.12
2016,8,18,9,45,731.5,171.5,1.75,21.5,719.5,529.2,400.47
2016,8,18,10,0,687.0,204.0,1.8,22.0,740.0,576.06,435.68
2016,8,18,10,15,697.0,207.0,1.85,22.0,768.5,625.53,472.9
2016,8,18,10,30,707.0,210.0,1.9,22.0,797.0,674.4,508.8
2016,8,18,10,45,707.0,217.0,1.95,22.5,817.0,718.84,539.66
2016,8,18,11,0,707.0,224.0,2.0,23.0,837.0,761.43,568.52
2016,8,18,11,15,712.0,225.5,2.05,23.0,852.0,800.97,596.04
2016,8,18,11,30,717.0,227.0,2.1,23.0,867.0,838.59,621.92
2016,8,18,11,45,715.0,230.5,2.15,23.5,873.0,869.87,641.92
2016,8,18,12,0,713.0,234.0,2.2,24.0,879.0,898.46,659.93
2016,8,18,12,15,713.0,233.5,2.25,24.0,878.5,922.18,675.72
2016,8,18,12,30,713.0,233.0,2.3,24.0,878.0,942.97,689.65
2016,8,18,12,45,717.0,228.5,2.35,24.0,871.5,960.57,701.61
2016,8,18,13,0,721.0,224.0,2.4,24.0,865.0,975.05,711.67
2016,8,18,13,15,716.0,222.5,2.4,24.0,849.5,980.36,715.43
2016,8,18,13,30,711.0,221.0,2.4,24.0,834.0,982.26,717.2
2016,8,18,13,45,704.0,217.5,2.45,24.0,811.0,976.66,714.75
2016,8,18,14,0,697.0,214.0,2.5,24.0,788.0,967.71,710.3
2016,8,18,14,15,687.0,210.5,2.5,23.5,758.5,952.48,702.74
2016,8,18,14,30,677.0,207.0,2.5,23.0,729.0,934.14,693.23
2016,8,18,14,45,666.0,200.5,2.55,23.0,694.0,908.66,678.07
2016,8,18,15,0,655.0,194.0,2.6,23.0,659.0,880.42,661.04
2016,8,18,15,15,637.0,188.5,2.6,22.5,618.0,844.04,639.21
2016,8,18,15,30,619.0,183.0,2.6,22.0,577.0,805.61,615.72
2016,8,18,15,45,601.0,174.0,2.65,21.5,533.0,761.74,588.22
2016,8,18,16,0,583.0,165.0,2.7,21.0,489.0,710.17,554.51
2016,8,18,16,15,554.0,156.0,2.7,20.5,441.0,655.38,517.0
2016,8,18,16,30,525.0,147.0,2.7,20.0,393.0,600.79,478.61
2016,8,18,16,45,492.0,135.5,2.7,19.5,344.5,540.94,435.09
2016,8,18,17,0,459.0,124.0,2.7,19.0,296.0,482.45,391.21
2016,8,18,17,15,411.0,110.5,2.65,18.0,247.0,413.72,338.14
2016,8,18,17,30,363.0,97.0,2.6,17.0,198.0,348.71,286.03
2016,8,18,17,45,304.0,80.5,2.55,16.5,152.5,278.42,227.2
2016,8,18,18,0,245.0,64.0,2.5,16.0,107.0,214.05,171.65
2016,8,18,18,15,170.0,44.0,2.4,15.5,69.0,135.81,103.94
2016,8,18,18,30,95.0,24.0,2.3,15.0,31.0,71.4,39.79
2016,8,18,18,45,47.5,12.0,2.25,14.5,15.5,25.71,0.0
2016,8,18,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,57.5,14.5,2.0,12.5,20.0,13.19,0.0
2016,8,19,6,0,115.0,29.0,2.1,13.0,40.0,23.51,13.31
2016,8,19,6,15,185.0,49.0,2.1,13.5,79.0,38.84,28.3
2016,8,19,6,30,255.0,69.0,2.1,14.0,118.0,52.01,40.51
2016,8,19,6,45,311.5,85.0,2.1,14.5,163.5,62.88,50.43
2016,8,19,7,0,368.0,101.0,2.1,15.0,209.0,73.31,59.68
2016,8,19,7,15,192.0,119.0,2.05,15.5,176.5,87.65,72.12
2016,8,19,7,30,16.0,137.0,2.0,16.0,144.0,113.21,94.05
2016,8,19,7,45,17.0,154.5,1.95,16.5,162.5,128.05,101.31
2016,8,19,8,0,18.0,172.0,1.9,17.0,181.0,144.86,114.02
2016,8,19,8,15,35.5,203.0,1.85,17.5,223.0,168.72,131.79
2016,8,19,8,30,53.0,234.0,1.8,18.0,265.0,200.95,156.26
2016,8,19,8,45,332.5,210.0,1.8,18.5,424.0,261.08,194.94
2016,8,19,9,0,612.0,186.0,1.8,19.0,583.0,360.51,267.89
2016,8,19,9,15,421.0,259.5,1.8,19.5,541.0,383.0,290.55
2016,8,19,9,30,230.0,333.0,1.8,20.0,499.0,386.3,295.36
2016,8,19,9,45,282.0,339.5,1.8,20.5,552.5,436.37,333.01
2016,8,19,10,0,334.0,346.0,1.8,21.0,606.0,492.94,374.71
2016,8,19,10,15,502.5,286.5,1.85,21.0,694.5,572.79,435.31
2016,8,19,10,30,671.0,227.0,1.9,21.0,783.0,665.96,504.75
2016,8,19,10,45,673.0,233.0,1.95,21.5,803.5,709.48,534.74
2016,8,19,11,0,675.0,239.0,2.0,22.0,824.0,751.39,563.32
2016,8,19,11,15,680.0,241.0,2.05,22.0,838.5,790.3,590.54
2016,8,19,11,30,685.0,243.0,2.1,22.0,853.0,827.41,616.19
2016,8,19,11,45,683.5,246.0,2.2,22.5,859.0,857.75,636.14
2016,8,19,12,0,682.0,249.0,2.3,23.0,865.0,885.5,654.21
2016,8,19,12,15,682.0,249.0,2.35,23.0,864.5,909.06,670.31
2016,8,19,12,30,682.0,249.0,2.4,23.0,864.0,929.78,684.55
2016,8,19,12,45,688.0,243.0,2.45,23.0,858.0,947.47,696.93
2016,8,19,13,0,694.0,237.0,2.5,23.0,852.0,962.15,707.19
2016,8,19,13,15,689.0,235.0,2.55,23.0,836.5,966.71,710.97
2016,8,19,13,30,684.0,233.0,2.6,23.0,821.0,967.96,712.79
2016,8,19,13,45,674.5,231.0,2.65,23.0,797.5,961.33,709.58
2016,8,19,14,0,665.0,229.0,2.7,23.0,774.0,951.44,704.39
2016,8,19,14,15,654.5,225.0,2.7,22.5,744.5,935.33,696.1
2016,8,19,14,30,644.0,221.0,2.7,22.0,715.0,916.2,685.88
2016,8,19,14,45,629.0,215.5,2.7,22.0,679.0,888.23,668.37
2016,8,19,15,0,614.0,210.0,2.7,22.0,643.0,857.71,648.94
2016,8,19,15,15,595.5,203.5,2.7,21.5,602.5,820.53,625.94
2016,8,19,15,30,577.0,197.0,2.7,21.0,562.0,775.9,597.53
2016,8,19,15,45,553.5,188.5,2.75,20.5,517.5,729.3,567.28
2016,8,19,16,0,530.0,180.0,2.8,20.0,473.0,681.93,535.74
2016,8,19,16,15,501.0,169.5,2.8,19.5,425.5,627.33,497.8
2016,8,19,16,30,472.0,159.0,2.8,19.0,378.0,573.09,459.15
2016,8,19,16,45,435.0,146.5,2.8,18.5,329.5,511.4,413.58
2016,8,19,17,0,398.0,134.0,2.8,18.0,281.0,451.58,368.06
2016,8,19,17,15,352.5,118.0,2.8,17.5,233.0,384.6,315.28
2016,8,19,17,30,307.0,102.0,2.8,17.0,185.0,310.37,255.05
2016,8,19,17,45,250.0,82.5,2.8,16.5,140.5,241.63,197.23
2016,8,19,18,0,193.0,63.0,2.8,16.0,96.0,178.47,142.67
2016,8,19,18,15,131.0,41.5,2.75,15.5,60.5,115.92,87.81
2016,8,19,18,30,69.0,20.0,2.7,15.0,25.0,55.21,26.51
2016,8,19,18,45,34.5,10.0,2.65,15.0,12.5,19.79,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,46.0,13.5,1.8,12.5,17.5,12.28,0.0
2016,8,20,6,0,92.0,27.0,1.9,13.0,35.0,21.95,11.81
2016,8,20,6,15,153.5,48.0,1.9,13.5,72.5,38.01,27.53
2016,8,20,6,30,215.0,69.0,1.9,14.0,110.0,53.57,41.86
2016,8,20,6,45,268.0,88.0,1.95,14.5,155.0,67.27,54.29
2016,8,20,7,0,321.0,107.0,2.0,15.0,200.0,80.54,66.05
2016,8,20,7,15,364.0,122.5,1.95,15.5,248.0,86.95,71.5
2016,8,20,7,30,407.0,138.0,1.9,16.0,296.0,95.91,79.0
2016,8,20,7,45,441.5,150.5,1.9,16.5,344.0,113.55,82.78
2016,8,20,8,0,476.0,163.0,1.9,17.0,392.0,158.63,107.17
2016,8,20,8,15,504.0,173.0,1.9,17.5,438.5,205.34,140.84
2016,8,20,8,30,532.0,183.0,1.9,18.0,485.0,255.48,181.11
2016,8,20,8,45,554.5,191.0,1.9,18.5,528.5,305.82,223.17
2016,8,20,9,0,577.0,199.0,1.9,19.0,572.0,358.49,267.04
2016,8,20,9,15,594.5,205.5,1.95,19.5,611.5,411.13,310.33
