Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,0,863.0,100.0,1.2,27.0,696.0,602.26,447.47
2016,9,19,10,15,871.0,101.5,1.2,27.5,724.0,655.11,484.9
2016,9,19,10,30,879.0,103.0,1.2,28.0,752.0,706.42,520.01
2016,9,19,10,45,887.0,103.0,1.3,28.5,773.0,754.49,552.11
2016,9,19,11,0,895.0,103.0,1.4,29.0,794.0,800.51,581.32
2016,9,19,11,15,898.5,103.5,1.5,29.0,806.5,841.1,607.94
2016,9,19,11,30,902.0,104.0,1.6,29.0,819.0,878.88,632.7
2016,9,19,11,45,905.5,103.0,1.75,29.5,824.5,912.1,653.79
2016,9,19,12,0,909.0,102.0,1.9,30.0,830.0,942.11,672.82
2016,9,19,12,15,908.5,102.0,1.95,30.0,827.0,966.11,688.31
2016,9,19,12,30,908.0,102.0,2.0,30.0,824.0,986.48,701.65
2016,9,19,12,45,899.5,104.5,2.15,30.5,811.5,998.12,709.36
2016,9,19,13,0,891.0,107.0,2.3,31.0,799.0,1005.83,714.76
2016,9,19,13,15,886.5,106.0,2.35,30.5,780.0,1009.71,719.74
2016,9,19,13,30,882.0,105.0,2.4,30.0,761.0,1009.73,722.48
2016,9,19,13,45,877.5,102.0,2.5,30.0,735.0,1003.63,720.58
2016,9,19,14,0,873.0,99.0,2.6,30.0,709.0,993.7,716.38
2016,9,19,14,15,862.5,97.0,2.65,29.5,676.0,975.3,707.79
2016,9,19,14,30,852.0,95.0,2.7,29.0,643.0,953.43,697.01
2016,9,19,14,45,842.0,91.5,2.75,29.0,604.5,936.75,688.26
2016,9,19,15,0,832.0,88.0,2.8,29.0,566.0,906.76,670.64
2016,9,19,15,15,812.5,85.0,2.8,28.5,521.5,865.74,646.47
2016,9,19,15,30,793.0,82.0,2.8,28.0,477.0,822.45,620.39
2016,9,19,15,45,771.0,77.5,2.85,27.5,429.5,773.21,589.87
2016,9,19,16,0,749.0,73.0,2.9,27.0,382.0,722.51,557.45
2016,9,19,16,15,712.5,68.5,2.85,26.0,331.0,659.48,515.54
2016,9,19,16,30,676.0,64.0,2.8,25.0,280.0,601.21,475.48
2016,9,19,16,45,625.5,57.5,2.75,24.5,229.5,527.85,420.81
2016,9,19,17,0,575.0,51.0,2.7,24.0,179.0,457.45,364.57
2016,9,19,17,15,487.0,42.5,2.6,23.0,131.0,366.05,289.64
2016,9,19,17,30,399.0,34.0,2.5,22.0,83.0,282.96,217.02
2016,9,19,17,45,249.0,21.5,2.4,21.5,47.0,167.38,83.81
2016,9,19,18,0,99.0,9.0,2.3,21.0,11.0,49.8,0.0
2016,9,19,18,15,49.5,4.5,2.3,20.0,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,20,6,15,165.0,16.5,2.6,13.0,34.0,13.31,0.0
2016,9,20,6,30,330.0,33.0,2.7,13.0,68.0,27.01,17.04
2016,9,20,6,45,435.5,42.0,2.8,13.5,115.5,33.29,23.65
2016,9,20,7,0,541.0,51.0,2.9,14.0,163.0,39.46,29.51
2016,9,20,7,15,601.0,57.5,2.9,14.5,214.0,43.24,33.04
2016,9,20,7,30,661.0,64.0,2.9,15.0,265.0,46.94,36.33
2016,9,20,7,45,704.5,68.0,2.95,15.5,316.5,74.1,43.57
2016,9,20,8,0,748.0,72.0,3.0,16.0,368.0,130.12,73.07
2016,9,20,8,15,775.0,75.5,2.95,16.5,417.0,188.39,117.4
2016,9,20,8,30,802.0,79.0,2.9,17.0,466.0,249.62,169.8
2016,9,20,8,45,824.5,80.5,2.85,18.0,512.0,310.45,223.37
2016,9,20,9,0,847.0,82.0,2.8,19.0,558.0,375.62,279.77
2016,9,20,9,15,666.5,151.0,2.8,19.0,542.0,412.06,315.73
2016,9,20,9,30,486.0,220.0,2.8,19.0,526.0,428.46,332.56
2016,9,20,9,45,691.0,155.0,2.8,19.5,616.0,513.49,399.32
2016,9,20,10,0,896.0,90.0,2.8,20.0,706.0,612.2,475.64
2016,9,20,10,15,903.5,91.0,2.8,20.5,733.5,665.77,515.8
2016,9,20,10,30,911.0,92.0,2.8,21.0,761.0,717.64,553.72
2016,9,20,10,45,916.5,92.5,2.85,21.5,781.5,765.62,586.73
2016,9,20,11,0,922.0,93.0,2.9,22.0,802.0,811.26,616.87
2016,9,20,11,15,925.0,93.5,2.95,22.0,814.5,852.3,644.75
2016,9,20,11,30,928.0,94.0,3.0,22.0,827.0,890.4,670.49
2016,9,20,11,45,928.0,94.5,3.05,22.5,831.0,922.73,690.94
2016,9,20,12,0,928.0,95.0,3.1,23.0,835.0,951.6,709.01
2016,9,20,12,15,927.0,95.0,3.15,23.0,831.5,975.42,725.11
2016,9,20,12,30,926.0,95.0,3.2,23.0,828.0,995.52,738.86
2016,9,20,12,45,920.5,96.0,3.25,23.0,815.5,1008.55,748.08
2016,9,20,13,0,915.0,97.0,3.3,23.0,803.0,1017.63,754.9
2016,9,20,13,15,762.5,163.0,3.3,23.0,741.5,967.11,721.81
2016,9,20,13,30,610.0,229.0,3.3,23.0,680.0,892.43,671.82
2016,9,20,13,45,653.0,201.0,3.35,23.0,668.0,908.57,685.27
2016,9,20,14,0,696.0,173.0,3.4,23.0,656.0,919.98,694.34
2016,9,20,14,15,582.0,202.0,3.4,22.5,592.5,828.44,633.34
2016,9,20,14,30,468.0,231.0,3.4,22.0,529.0,745.51,574.82
2016,9,20,14,45,650.5,159.0,3.45,22.0,545.5,838.81,646.33
2016,9,20,15,0,833.0,87.0,3.5,22.0,562.0,905.22,694.11
2016,9,20,15,15,813.5,84.5,3.5,21.5,517.5,864.75,668.45
2016,9,20,15,30,794.0,82.0,3.5,21.0,473.0,822.02,641.58
2016,9,20,15,45,766.0,78.5,3.55,20.5,424.0,768.87,606.8
2016,9,20,16,0,738.0,75.0,3.6,20.0,375.0,714.67,570.31
2016,9,20,16,15,699.5,70.0,3.55,19.5,324.5,649.87,524.23
2016,9,20,16,30,661.0,65.0,3.5,19.0,274.0,590.39,480.65
2016,9,20,16,45,604.0,59.0,3.5,18.5,223.0,514.0,421.37
2016,9,20,17,0,547.0,53.0,3.5,18.0,172.0,441.13,361.15
2016,9,20,17,15,455.5,44.0,3.45,17.5,124.5,348.57,282.24
2016,9,20,17,30,364.0,35.0,3.4,17.0,77.0,264.6,205.96
2016,9,20,17,45,182.0,17.5,3.35,16.5,38.5,128.52,49.67
2016,9,20,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,6,15,156.5,16.5,3.6,12.0,32.5,13.39,0.0
2016,9,21,6,30,313.0,33.0,3.8,12.0,65.0,27.11,17.03
2016,9,21,6,45,420.0,42.5,4.0,12.5,112.0,33.82,24.16
2016,9,21,7,0,527.0,52.0,4.2,13.0,159.0,40.38,30.42
2016,9,21,7,15,588.5,58.5,4.3,13.5,210.0,44.11,33.93
2016,9,21,7,30,650.0,65.0,4.4,14.0,261.0,47.78,37.21
2016,9,21,7,45,493.0,104.0,4.5,14.5,268.0,90.38,61.65
2016,9,21,8,0,336.0,143.0,4.6,15.0,275.0,143.51,101.69
2016,9,21,8,15,567.0,111.0,4.6,15.0,368.5,180.71,121.15
2016,9,21,8,30,798.0,79.0,4.6,15.0,462.0,249.08,171.52
2016,9,21,8,45,403.5,131.5,4.65,15.5,325.5,228.73,172.6
2016,9,21,9,0,9.0,184.0,4.7,16.0,189.0,163.17,129.61
2016,9,21,9,15,441.5,136.0,4.7,16.0,412.5,304.75,240.08
2016,9,21,9,30,874.0,88.0,4.7,16.0,636.0,497.91,393.28
2016,9,21,9,45,887.0,89.0,4.75,16.5,671.0,556.6,441.82
2016,9,21,10,0,900.0,90.0,4.8,17.0,706.0,614.68,488.82
2016,9,21,10,15,909.0,91.5,4.8,17.0,735.0,669.84,533.01
2016,9,21,10,30,918.0,93.0,4.8,17.0,764.0,723.44,574.91
2016,9,21,10,45,925.0,93.5,4.8,17.5,785.5,772.8,610.19
2016,9,21,11,0,932.0,94.0,4.8,18.0,807.0,819.91,642.5
2016,9,21,11,15,936.5,94.5,4.8,18.0,820.5,862.51,672.48
2016,9,21,11,30,941.0,95.0,4.8,18.0,834.0,902.23,700.24
2016,9,21,11,45,943.5,95.5,4.85,18.0,839.5,937.12,724.84
2016,9,21,12,0,946.0,96.0,4.9,18.0,845.0,968.64,747.1
2016,9,21,12,15,947.0,95.5,4.95,18.0,843.0,994.16,765.22
2016,9,21,12,30,948.0,95.0,5.0,18.0,841.0,1015.95,780.87
2016,9,21,12,45,943.5,96.5,5.05,18.0,829.5,1030.8,791.85
2016,9,21,13,0,939.0,98.0,5.1,18.0,818.0,1041.65,800.26
2016,9,21,13,15,772.5,163.5,5.15,18.0,746.0,977.09,756.11
2016,9,21,13,30,606.0,229.0,5.2,18.0,674.0,887.97,693.48
2016,9,21,13,45,765.5,160.5,5.3,18.0,702.0,975.08,758.62
2016,9,21,14,0,925.0,92.0,5.4,18.0,730.0,1035.0,802.4
2016,9,21,14,15,915.5,90.5,5.45,18.0,696.0,1017.5,791.51
2016,9,21,14,30,906.0,89.0,5.5,18.0,662.0,996.31,778.57
2016,9,21,14,45,895.0,85.5,5.55,18.0,622.0,967.7,760.35
2016,9,21,15,0,884.0,82.0,5.6,18.0,582.0,935.78,739.69
2016,9,21,15,15,865.5,79.5,5.6,17.5,536.0,904.24,720.28
2016,9,21,15,30,847.0,77.0,5.6,17.0,490.0,860.88,691.82
2016,9,21,15,45,824.5,72.5,5.6,17.0,440.5,809.39,655.45
2016,9,21,16,0,802.0,68.0,5.6,17.0,391.0,756.33,617.18
2016,9,21,16,15,764.5,64.0,5.5,16.5,338.0,691.15,569.26
2016,9,21,16,30,727.0,60.0,5.4,16.0,285.0,626.33,520.04
2016,9,21,16,45,671.0,54.5,5.35,15.5,232.0,547.89,457.95
2016,9,21,17,0,615.0,49.0,5.3,15.0,179.0,477.95,397.93
2016,9,21,17,15,518.0,41.0,5.2,14.5,129.0,380.34,312.45
2016,9,21,17,30,421.0,33.0,5.1,14.0,79.0,291.78,228.71
2016,9,21,17,45,210.5,16.5,5.05,13.5,39.5,138.76,30.34
2016,9,21,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,158.5,16.0,3.8,11.0,31.5,13.01,0.0
2016,9,22,6,30,317.0,32.0,3.9,11.0,63.0,26.31,16.25
2016,9,22,6,45,422.0,41.5,4.05,11.5,109.5,33.06,23.55
2016,9,22,7,0,527.0,51.0,4.2,12.0,156.0,39.65,29.87
2016,9,22,7,15,590.0,58.0,4.1,12.5,207.5,43.82,33.81
2016,9,22,7,30,653.0,65.0,4.0,13.0,259.0,47.91,37.48
2016,9,22,7,45,701.0,68.5,3.95,13.5,311.5,75.08,44.63
2016,9,22,8,0,749.0,72.0,3.9,14.0,364.0,130.9,74.28
2016,9,22,8,15,777.5,75.5,3.7,14.5,413.5,189.5,119.32
2016,9,22,8,30,806.0,79.0,3.5,15.0,463.0,251.23,172.61
2016,9,22,8,45,831.0,80.5,3.35,16.0,510.0,313.01,227.43
2016,9,22,9,0,856.0,82.0,3.2,17.0,557.0,379.3,285.24
2016,9,22,9,15,870.5,84.0,3.1,17.0,597.5,440.31,338.79
2016,9,22,9,30,885.0,86.0,3.0,17.0,638.0,501.44,390.78
2016,9,22,9,45,902.0,85.0,2.9,17.5,674.0,560.89,438.99
2016,9,22,10,0,919.0,84.0,2.8,18.0,710.0,620.07,485.16
2016,9,22,10,15,926.5,85.5,2.75,18.5,738.0,675.12,526.73
2016,9,22,10,30,934.0,87.0,2.7,19.0,766.0,728.42,565.62
2016,9,22,10,45,939.0,87.5,2.65,19.5,786.0,776.9,598.27
2016,9,22,11,0,944.0,88.0,2.6,20.0,806.0,822.91,628.03
2016,9,22,11,15,947.0,88.5,2.65,20.0,818.5,864.61,656.36
2016,9,22,11,30,950.0,89.0,2.7,20.0,831.0,903.27,682.49
2016,9,22,11,45,950.5,89.5,2.75,20.0,835.5,936.53,704.89
2016,9,22,12,0,951.0,90.0,2.8,20.0,840.0,966.27,724.97
2016,9,22,12,15,950.0,90.0,2.8,20.0,836.0,990.42,740.92
2016,9,22,12,30,949.0,90.0,2.8,20.0,832.0,1010.75,754.44
2016,9,22,12,45,943.5,91.0,2.85,20.5,819.5,1023.94,762.37
2016,9,22,13,0,938.0,92.0,2.9,21.0,807.0,1033.08,767.83
2016,9,22,13,15,933.0,91.0,2.95,21.0,787.0,1036.38,771.09
2016,9,22,13,30,928.0,90.0,3.0,21.0,767.0,1035.62,771.89
2016,9,22,13,45,919.0,89.5,3.05,21.0,739.5,1027.48,768.0
2016,9,22,14,0,910.0,89.0,3.1,21.0,712.0,1015.45,761.71
2016,9,22,14,15,899.5,87.5,3.2,20.5,678.0,996.98,753.08
2016,9,22,14,30,889.0,86.0,3.3,20.0,644.0,974.91,742.02
2016,9,22,14,45,872.5,84.5,3.4,20.0,603.0,943.74,723.21
2016,9,22,15,0,856.0,83.0,3.5,20.0,562.0,918.96,708.76
2016,9,22,15,15,836.0,80.5,3.6,19.5,516.5,877.39,683.54
2016,9,22,15,30,816.0,78.0,3.7,19.0,471.0,833.51,656.22
2016,9,22,15,45,783.5,75.5,3.85,19.0,421.0,777.1,618.02
2016,9,22,16,0,751.0,73.0,4.0,19.0,371.0,719.88,578.18
2016,9,22,16,15,711.0,68.5,4.05,18.5,319.5,654.07,531.18
2016,9,22,16,30,671.0,64.0,4.1,18.0,268.0,593.85,486.7
2016,9,22,16,45,606.0,58.0,4.2,17.5,216.0,511.75,422.12
2016,9,22,17,0,541.0,52.0,4.3,17.0,164.0,433.9,357.07
2016,9,22,17,15,440.5,42.5,4.15,16.0,116.5,336.25,273.17
2016,9,22,17,30,340.0,33.0,4.0,15.0,69.0,248.27,190.83
2016,9,22,17,45,170.0,16.5,3.9,14.5,34.5,117.81,0.0
2016,9,22,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,6,15,186.5,13.5,1.85,10.5,31.5,10.83,0.0
2016,9,23,6,30,373.0,27.0,1.9,11.0,63.0,21.88,12.4
2016,9,23,6,45,471.0,35.5,1.95,12.0,109.0,28.0,19.05
2016,9,23,7,0,569.0,44.0,2.0,13.0,155.0,33.98,24.72
2016,9,23,7,15,627.0,49.5,1.9,13.5,206.0,40.63,30.84
2016,9,23,7,30,685.0,55.0,1.8,14.0,257.0,44.15,34.0
2016,9,23,7,45,723.0,59.0,1.75,15.0,307.5,68.14,37.94
2016,9,23,8,0,761.0,63.0,1.7,16.0,358.0,124.77,67.96
2016,9,23,8,15,787.0,66.5,1.65,16.5,406.5,183.62,112.79
2016,9,23,8,30,813.0,70.0,1.6,17.0,455.0,245.25,165.38
2016,9,23,8,45,832.5,72.0,1.6,18.0,499.5,309.35,221.3
2016,9,23,9,0,852.0,74.0,1.6,19.0,544.0,370.98,274.55
2016,9,23,9,15,866.0,76.0,1.55,19.5,583.5,431.36,325.76
2016,9,23,9,30,880.0,78.0,1.5,20.0,623.0,491.81,375.07
2016,9,23,9,45,890.5,79.0,1.5,20.5,657.0,549.27,420.48
2016,9,23,10,0,901.0,80.0,1.5,21.0,691.0,605.83,463.5
2016,9,23,10,15,908.0,81.5,1.55,21.0,717.5,659.52,504.2
2016,9,23,10,30,915.0,83.0,1.6,21.0,744.0,711.45,542.58
2016,9,23,10,45,919.5,83.5,1.65,21.5,763.5,758.57,574.02
2016,9,23,11,0,924.0,84.0,1.7,22.0,783.0,803.23,602.88
2016,9,23,11,15,926.5,84.5,1.8,22.0,795.0,843.6,630.24
2016,9,23,11,30,929.0,85.0,1.9,22.0,807.0,880.97,655.54
2016,9,23,11,45,928.0,86.0,2.0,22.5,810.5,912.63,675.74
2016,9,23,12,0,927.0,87.0,2.1,23.0,814.0,940.78,693.62
2016,9,23,12,15,926.0,87.0,2.25,23.0,810.0,964.2,710.34
2016,9,23,12,30,925.0,87.0,2.4,23.0,806.0,983.9,724.76
2016,9,23,12,45,919.0,88.0,2.55,23.0,793.5,996.08,734.4
2016,9,23,13,0,913.0,89.0,2.7,23.0,781.0,1004.31,741.65
2016,9,23,13,15,907.5,88.0,2.8,22.5,761.5,1006.77,746.26
2016,9,23,13,30,902.0,87.0,2.9,22.0,742.0,1005.28,748.46
2016,9,23,13,45,893.5,86.5,3.05,22.0,715.0,997.53,745.63
2016,9,23,14,0,885.0,86.0,3.2,22.0,688.0,985.99,740.38
2016,9,23,14,15,875.0,84.0,3.25,22.0,654.5,967.5,729.75
2016,9,23,14,30,865.0,82.0,3.3,22.0,621.0,945.5,716.82
2016,9,23,14,45,665.0,138.5,3.4,22.0,537.0,826.37,636.48
2016,9,23,15,0,465.0,195.0,3.5,22.0,453.0,685.78,536.04
2016,9,23,15,15,634.0,133.5,3.5,21.5,454.0,763.36,598.31
2016,9,23,15,30,803.0,72.0,3.5,21.0,455.0,812.95,636.55
2016,9,23,15,45,774.5,69.0,3.55,21.0,406.5,759.76,599.71
2016,9,23,16,0,746.0,66.0,3.6,21.0,358.0,705.6,561.99
2016,9,23,16,15,707.0,62.0,3.6,20.0,308.0,641.56,517.48
2016,9,23,16,30,668.0,58.0,3.6,19.0,258.0,578.21,471.56
2016,9,23,16,45,610.5,52.0,3.6,18.5,207.5,505.62,414.67
2016,9,23,17,0,553.0,46.0,3.6,18.0,157.0,432.73,353.57
2016,9,23,17,15,455.0,37.5,3.55,17.0,110.5,337.67,272.18
2016,9,23,17,30,357.0,29.0,3.5,16.0,64.0,252.41,190.1
2016,9,23,17,45,178.5,14.5,3.45,15.5,32.0,117.42,0.0
2016,9,23,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,6,15,198.5,12.5,1.35,13.5,31.0,11.37,0.0
2016,9,24,6,30,397.0,25.0,1.4,14.0,62.0,22.03,12.12
2016,9,24,6,45,495.5,32.5,1.5,14.5,108.5,27.86,18.67
2016,9,24,7,0,594.0,40.0,1.6,15.0,155.0,33.6,24.15
2016,9,24,7,15,652.5,45.0,1.65,15.5,206.5,36.9,27.26
2016,9,24,7,30,711.0,50.0,1.7,16.0,258.0,40.18,30.19
2016,9,24,7,45,749.0,54.0,1.75,17.0,309.0,65.17,34.51
2016,9,24,8,0,787.0,58.0,1.8,18.0,360.0,123.43,65.24
2016,9,24,8,15,813.5,60.5,1.9,18.5,409.0,187.35,113.92
2016,9,24,8,30,840.0,63.0,2.0,19.0,458.0,249.3,166.68
2016,9,24,8,45,859.5,65.5,2.1,20.0,503.5,311.63,221.32
2016,9,24,9,0,879.0,68.0,2.2,21.0,549.0,375.22,276.36
2016,9,24,9,15,893.5,69.5,2.2,21.5,589.5,436.81,328.84
2016,9,24,9,30,908.0,71.0,2.2,22.0,630.0,498.47,379.53
2016,9,24,9,45,921.0,70.5,2.2,23.0,665.0,557.19,425.39
2016,9,24,10,0,934.0,70.0,2.2,24.0,700.0,615.17,468.8
2016,9,24,10,15,941.5,71.0,2.15,24.5,727.5,670.16,509.03
2016,9,24,10,30,949.0,72.0,2.1,25.0,755.0,723.35,546.53
2016,9,24,10,45,954.5,72.5,2.1,25.5,775.5,772.52,578.3
2016,9,24,11,0,960.0,73.0,2.1,26.0,796.0,819.2,607.78
2016,9,24,11,15,963.0,73.5,2.05,26.0,808.5,861.15,634.5
2016,9,24,11,30,966.0,74.0,2.0,26.0,821.0,900.01,658.91
2016,9,24,11,45,967.5,74.0,1.95,26.5,825.5,933.73,678.43
2016,9,24,12,0,969.0,74.0,1.9,27.0,830.0,963.9,695.48
2016,9,24,12,15,968.0,74.0,1.9,27.0,826.5,988.07,710.63
2016,9,24,12,30,967.0,74.0,1.9,27.0,823.0,1008.35,723.42
2016,9,24,12,45,955.5,79.0,1.95,27.5,809.0,1020.29,730.29
2016,9,24,13,0,944.0,84.0,2.0,28.0,795.0,1028.04,734.73
2016,9,24,13,15,939.0,83.5,2.05,28.0,775.5,1031.67,738.25
2016,9,24,13,30,934.0,83.0,2.1,28.0,756.0,1031.25,739.41
2016,9,24,13,45,926.0,82.0,2.15,28.0,728.5,1023.24,735.98
2016,9,24,14,0,918.0,81.0,2.2,28.0,701.0,1011.3,730.25
2016,9,24,14,15,908.0,79.5,2.2,27.5,666.5,992.99,721.44
2016,9,24,14,30,898.0,78.0,2.2,27.0,632.0,971.05,710.38
2016,9,24,14,45,883.5,76.0,2.25,27.0,592.0,940.77,692.99
2016,9,24,15,0,869.0,74.0,2.3,27.0,552.0,907.43,673.48
2016,9,24,15,15,849.5,71.5,2.3,26.5,506.5,866.13,649.23
2016,9,24,15,30,830.0,69.0,2.3,26.0,461.0,831.09,628.87
2016,9,24,15,45,803.0,66.0,2.35,26.0,412.0,778.27,594.77
2016,9,24,16,0,776.0,63.0,2.4,26.0,363.0,724.32,559.04
2016,9,24,16,15,737.0,59.0,2.35,25.0,311.5,659.16,515.48
2016,9,24,16,30,698.0,55.0,2.3,24.0,260.0,594.66,470.45
2016,9,24,16,45,636.5,49.5,2.3,23.5,208.5,514.24,410.04
2016,9,24,17,0,575.0,44.0,2.3,23.0,157.0,437.47,347.85
2016,9,24,17,15,473.5,35.5,2.25,21.5,109.5,344.85,270.84
2016,9,24,17,30,372.0,27.0,2.2,20.0,62.0,257.35,185.98
2016,9,24,17,45,186.0,13.5,2.2,19.0,31.0,98.45,0.0
2016,9,24,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,25,6,15,200.0,12.5,1.7,14.0,30.5,11.37,0.0
2016,9,25,6,30,400.0,25.0,1.8,15.0,61.0,22.15,11.86
2016,9,25,6,45,503.5,33.0,1.9,16.0,108.5,28.45,19.0
2016,9,25,7,0,607.0,41.0,2.0,17.0,156.0,34.65,24.82
2016,9,25,7,15,666.0,46.0,2.05,17.5,208.0,37.91,27.89
2016,9,25,7,30,725.0,51.0,2.1,18.0,260.0,41.16,30.79
2016,9,25,7,45,763.5,55.0,2.15,19.0,312.0,66.75,35.16
2016,9,25,8,0,802.0,59.0,2.2,20.0,364.0,126.02,66.25
2016,9,25,8,15,827.5,61.5,2.2,20.5,413.5,190.67,115.22
2016,9,25,8,30,853.0,64.0,2.2,21.0,463.0,253.31,168.25
2016,9,25,8,45,871.0,66.5,2.25,22.0,508.5,316.02,222.91
2016,9,25,9,0,889.0,69.0,2.3,23.0,554.0,379.79,277.72
2016,9,25,9,15,902.5,71.0,2.25,23.5,594.0,442.03,330.25
2016,9,25,9,30,916.0,73.0,2.2,24.0,634.0,504.21,380.79
2016,9,25,9,45,929.0,72.5,2.2,25.0,669.0,563.37,426.55
2016,9,25,10,0,942.0,72.0,2.2,26.0,704.0,621.76,469.85
2016,9,25,10,15,948.5,73.0,2.15,26.5,731.0,676.51,509.51
2016,9,25,10,30,955.0,74.0,2.1,27.0,758.0,729.32,546.39
2016,9,25,10,45,958.0,75.5,2.1,28.0,777.5,777.95,576.39
2016,9,25,11,0,961.0,77.0,2.1,29.0,797.0,823.88,603.82
2016,9,25,11,15,963.5,77.5,2.0,29.5,809.0,865.45,628.23
2016,9,25,11,30,966.0,78.0,1.9,30.0,821.0,903.88,650.14
2016,9,25,11,45,965.5,79.0,1.85,30.5,824.5,936.92,668.78
2016,9,25,12,0,965.0,80.0,1.8,31.0,828.0,966.33,684.96
2016,9,25,12,15,963.5,80.0,1.7,31.5,824.0,989.95,696.77
2016,9,25,12,30,962.0,80.0,1.6,32.0,820.0,1009.66,706.08
2016,9,25,12,45,955.0,81.5,1.5,32.5,806.5,1021.81,710.73
2016,9,25,13,0,948.0,83.0,1.4,33.0,793.0,1029.84,712.95
2016,9,25,13,15,943.0,82.5,1.25,33.0,773.0,1033.41,713.17
2016,9,25,13,30,938.0,82.0,1.1,33.0,753.0,1032.9,710.95
2016,9,25,13,45,927.5,82.0,1.0,33.0,724.5,1023.54,704.46
2016,9,25,14,0,917.0,82.0,0.9,33.0,696.0,1010.28,695.86
2016,9,25,14,15,906.0,80.5,0.8,33.0,662.0,990.95,683.78
2016,9,25,14,30,895.0,79.0,0.7,33.0,628.0,968.03,669.68
2016,9,25,14,45,877.0,78.0,0.6,33.0,586.5,935.72,650.02
2016,9,25,15,0,859.0,77.0,0.5,33.0,545.0,900.55,628.69
2016,9,25,15,15,839.0,74.5,0.55,32.5,499.5,867.96,613.02
2016,9,25,15,30,819.0,72.0,0.6,32.0,454.0,823.93,589.61
2016,9,25,15,45,787.5,69.5,0.65,31.5,404.5,768.33,558.01
2016,9,25,16,0,756.0,67.0,0.7,31.0,355.0,711.91,524.67
2016,9,25,16,15,715.0,62.5,0.8,30.0,303.5,645.33,484.32
2016,9,25,16,30,674.0,58.0,0.9,29.0,252.0,579.58,442.0
2016,9,25,16,45,609.0,52.0,1.05,28.0,200.5,502.28,387.89
2016,9,25,17,0,544.0,46.0,1.2,27.0,149.0,424.96,328.87
2016,9,25,17,15,439.0,36.5,1.3,26.0,103.0,325.58,248.87
2016,9,25,17,30,334.0,27.0,1.4,25.0,57.0,236.82,161.95
2016,9,25,17,45,167.0,13.5,1.5,24.0,28.5,89.25,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,6,15,128.5,14.0,0.45,16.5,25.5,12.73,0.0
2016,9,26,6,30,257.0,28.0,0.4,17.0,51.0,22.97,12.09
2016,9,26,6,45,361.0,40.5,0.35,18.0,95.5,32.53,22.33
2016,9,26,7,0,465.0,53.0,0.3,19.0,140.0,41.73,30.79
2016,9,26,7,15,531.5,61.5,0.3,19.5,190.0,47.02,35.64
2016,9,26,7,30,598.0,70.0,0.3,20.0,240.0,52.16,40.15
2016,9,26,7,45,643.0,76.0,0.3,21.0,291.0,75.84,44.68
2016,9,26,8,0,688.0,82.0,0.3,22.0,342.0,130.31,73.43
2016,9,26,8,15,719.5,87.0,0.25,22.5,391.0,187.33,115.08
2016,9,26,8,30,751.0,92.0,0.2,23.0,440.0,247.93,163.97
2016,9,26,8,45,773.5,96.0,0.2,24.0,485.5,311.32,216.02
2016,9,26,9,0,796.0,100.0,0.2,25.0,531.0,373.14,265.94
2016,9,26,9,15,813.5,103.0,0.3,26.0,571.5,433.56,313.93
2016,9,26,9,30,831.0,106.0,0.4,27.0,612.0,494.65,360.68
2016,9,26,9,45,843.0,108.5,0.55,28.0,646.0,552.72,404.07
2016,9,26,10,0,855.0,111.0,0.7,29.0,680.0,610.24,445.57
2016,9,26,10,15,864.0,112.5,0.75,29.5,708.0,664.05,483.09
2016,9,26,10,30,873.0,114.0,0.8,30.0,736.0,716.42,518.49
2016,9,26,10,45,880.0,115.0,0.9,30.5,756.5,760.83,548.15
2016,9,26,11,0,887.0,116.0,1.0,31.0,777.0,806.5,576.74
2016,9,26,11,15,890.5,117.0,1.1,31.0,789.5,847.0,602.96
2016,9,26,11,30,894.0,118.0,1.2,31.0,802.0,884.68,627.37
2016,9,26,11,45,896.5,117.5,1.3,31.5,806.5,916.96,647.08
2016,9,26,12,0,899.0,117.0,1.4,32.0,811.0,946.0,664.77
2016,9,26,12,15,898.0,117.0,1.5,32.0,806.5,968.94,680.1
2016,9,26,12,30,897.0,117.0,1.6,32.0,802.0,988.25,693.35
2016,9,26,12,45,918.0,104.5,1.75,32.5,796.5,1011.29,708.29
2016,9,26,13,0,939.0,92.0,1.9,33.0,791.0,1030.48,720.85
2016,9,26,13,15,934.0,91.0,1.95,32.5,771.0,1033.44,725.26
2016,9,26,13,30,929.0,90.0,2.0,32.0,751.0,1032.36,727.52
2016,9,26,13,45,922.5,88.5,2.1,32.0,723.5,1025.19,725.33
2016,9,26,14,0,916.0,87.0,2.2,32.0,696.0,1014.09,720.82
2016,9,26,14,15,905.0,85.0,2.2,31.5,661.5,994.17,711.19
2016,9,26,14,30,894.0,83.0,2.2,31.0,627.0,970.65,699.36
2016,9,26,14,45,881.0,80.5,2.25,31.0,586.5,941.21,682.8
2016,9,26,15,0,868.0,78.0,2.3,31.0,546.0,908.65,664.12
2016,9,26,15,15,848.0,75.0,2.25,30.5,500.5,875.17,645.05
2016,9,26,15,30,828.0,72.0,2.2,30.0,455.0,830.2,617.96
2016,9,26,15,45,800.0,68.5,2.15,30.0,405.0,775.93,582.8
2016,9,26,16,0,772.0,65.0,2.1,30.0,355.0,720.59,546.1
2016,9,26,16,15,731.5,60.5,1.9,29.0,303.5,653.82,501.27
2016,9,26,16,30,691.0,56.0,1.7,28.0,252.0,587.82,455.15
2016,9,26,16,45,629.0,49.5,1.55,27.0,200.5,506.28,395.0
2016,9,26,17,0,567.0,43.0,1.4,26.0,149.0,434.21,337.42
2016,9,26,17,15,461.5,34.0,1.35,24.5,102.0,334.4,256.13
2016,9,26,17,30,356.0,25.0,1.3,23.0,55.0,242.94,160.08
2016,9,26,17,45,178.0,12.5,1.3,22.0,27.5,93.0,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,140.5,13.5,0.25,16.5,25.0,12.28,0.0
2016,9,27,6,30,281.0,27.0,0.2,17.0,50.0,22.19,11.11
2016,9,27,6,45,377.5,39.0,0.2,17.5,94.0,31.34,21.33
2016,9,27,7,0,474.0,51.0,0.2,18.0,138.0,40.13,29.52
2016,9,27,7,15,540.0,59.0,0.2,18.5,188.0,45.08,34.1
2016,9,27,7,30,606.0,67.0,0.2,19.0,238.0,49.9,38.36
2016,9,27,7,45,645.0,74.0,0.2,20.0,288.0,74.6,43.75
2016,9,27,8,0,684.0,81.0,0.2,21.0,338.0,129.39,73.11
2016,9,27,8,15,715.5,86.0,0.2,21.5,386.5,186.14,114.74
2016,9,27,8,30,747.0,91.0,0.2,22.0,435.0,246.45,163.69
2016,9,27,8,45,768.5,95.0,0.25,23.0,479.5,309.21,215.71
2016,9,27,9,0,790.0,99.0,0.3,24.0,524.0,370.33,265.69
2016,9,27,9,15,807.0,102.0,0.35,24.5,564.0,430.15,313.87
2016,9,27,9,30,824.0,105.0,0.4,25.0,604.0,490.56,360.83
2016,9,27,9,45,864.0,96.0,0.5,26.0,645.0,551.57,406.34
2016,9,27,10,0,904.0,87.0,0.6,27.0,686.0,614.29,451.55
2016,9,27,10,15,912.0,88.0,0.65,27.5,713.5,668.16,489.39
2016,9,27,10,30,920.0,89.0,0.7,28.0,741.0,720.32,524.97
2016,9,27,10,45,920.0,92.5,0.8,28.5,759.5,767.28,555.52
2016,9,27,11,0,920.0,96.0,0.9,29.0,778.0,811.43,583.25
2016,9,27,11,15,923.5,96.5,0.95,29.0,790.0,852.34,609.15
2016,9,27,11,30,927.0,97.0,1.0,29.0,802.0,890.31,633.1
2016,9,27,11,45,924.0,99.0,1.1,29.5,804.5,921.08,652.01
2016,9,27,12,0,921.0,101.0,1.2,30.0,807.0,948.25,668.71
2016,9,27,12,15,920.0,100.5,1.3,30.0,803.0,970.86,684.01
2016,9,27,12,30,919.0,100.0,1.4,30.0,799.0,989.74,697.16
2016,9,27,12,45,924.5,95.5,1.5,30.0,789.0,1006.56,709.19
2016,9,27,13,0,930.0,91.0,1.6,30.0,779.0,1019.54,719.01
2016,9,27,13,15,924.5,90.0,1.65,30.0,758.5,1021.84,721.7
2016,9,27,13,30,919.0,89.0,1.7,30.0,738.0,1020.13,722.18
2016,9,27,13,45,906.5,89.5,1.75,30.0,709.0,1009.36,717.22
2016,9,27,14,0,894.0,90.0,1.8,30.0,680.0,994.81,710.08
2016,9,27,14,15,883.0,88.0,1.85,29.5,645.5,975.08,701.16
2016,9,27,14,30,872.0,86.0,1.9,29.0,611.0,951.84,690.0
2016,9,27,14,45,856.5,83.5,2.0,29.0,571.0,920.43,672.64
2016,9,27,15,0,841.0,81.0,2.1,29.0,531.0,895.36,659.26
2016,9,27,15,15,819.5,78.0,2.15,28.5,485.5,852.0,634.19
2016,9,27,15,30,798.0,75.0,2.2,28.0,440.0,806.53,607.19
2016,9,27,15,45,772.0,70.5,2.25,28.0,391.5,753.61,573.08
2016,9,27,16,0,746.0,66.0,2.3,28.0,343.0,699.58,537.19
2016,9,27,16,15,703.5,61.5,2.25,27.0,291.5,632.34,491.92
2016,9,27,16,30,661.0,57.0,2.2,26.0,240.0,566.08,445.26
2016,9,27,16,45,600.0,50.0,2.2,25.0,190.0,491.2,388.81
2016,9,27,17,0,539.0,43.0,2.2,24.0,140.0,415.84,327.9
2016,9,27,17,15,431.0,33.5,2.15,23.0,94.5,315.7,243.77
2016,9,27,17,30,323.0,24.0,2.1,22.0,49.0,221.94,137.82
2016,9,27,17,45,161.5,12.0,2.05,21.0,24.5,84.62,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,129.5,13.0,1.75,13.0,23.5,11.82,0.0
2016,9,28,6,30,259.0,26.0,1.8,13.0,47.0,21.34,10.16
2016,9,28,6,45,368.0,37.5,1.9,13.5,91.0,30.08,20.48
2016,9,28,7,0,477.0,49.0,2.0,14.0,135.0,38.52,28.49
2016,9,28,7,15,544.0,56.5,1.9,14.5,184.5,43.13,32.86
2016,9,28,7,30,611.0,64.0,1.8,15.0,234.0,47.64,36.94
2016,9,28,7,45,659.0,68.5,1.75,15.5,285.0,70.98,41.21
2016,9,28,8,0,707.0,73.0,1.7,16.0,336.0,125.45,70.74
2016,9,28,8,15,738.0,77.0,1.65,16.5,384.5,186.04,117.08
2016,9,28,8,30,769.0,81.0,1.6,17.0,433.0,246.21,168.06
2016,9,28,8,45,792.0,84.0,1.6,18.0,478.0,306.34,220.42
2016,9,28,9,0,815.0,87.0,1.6,19.0,523.0,368.34,273.59
2016,9,28,9,15,831.5,89.5,1.65,19.5,562.5,428.76,324.83
2016,9,28,9,30,848.0,92.0,1.7,20.0,602.0,489.65,374.74
2016,9,28,9,45,859.5,94.0,1.75,20.5,636.0,547.32,420.56
2016,9,28,10,0,871.0,96.0,1.8,21.0,670.0,603.75,463.89
2016,9,28,10,15,879.5,97.5,1.85,21.5,697.5,656.81,503.4
2016,9,28,10,30,888.0,99.0,1.9,22.0,725.0,708.32,540.6
2016,9,28,10,45,890.5,102.0,2.0,22.5,744.0,755.18,573.05
2016,9,28,11,0,893.0,105.0,2.1,23.0,763.0,799.53,602.28
2016,9,28,11,15,896.5,105.5,2.2,23.0,775.0,839.44,629.44
2016,9,28,11,30,900.0,106.0,2.3,23.0,787.0,876.51,654.63
2016,9,28,11,45,899.0,107.0,2.4,23.0,790.5,907.15,675.52
2016,9,28,12,0,898.0,108.0,2.5,23.0,794.0,934.37,694.21
2016,9,28,12,15,897.0,108.0,2.55,23.0,789.5,956.99,709.51
2016,9,28,12,30,896.0,108.0,2.6,23.0,785.0,975.98,722.55
2016,9,28,12,45,893.0,107.0,2.7,23.0,773.0,988.24,731.78
2016,9,28,13,0,890.0,106.0,2.8,23.0,761.0,996.67,738.69
2016,9,28,13,15,884.0,105.0,2.85,23.0,740.5,998.32,740.87
2016,9,28,13,30,878.0,104.0,2.9,23.0,720.0,996.12,740.73
2016,9,28,13,45,869.5,102.0,3.0,23.0,692.5,986.5,736.26
2016,9,28,14,0,861.0,100.0,3.1,23.0,665.0,983.49,736.39
2016,9,28,14,15,848.5,98.0,3.1,22.5,630.5,962.59,725.16
2016,9,28,14,30,836.0,96.0,3.1,22.0,596.0,938.26,711.75
2016,9,28,14,45,822.0,92.5,3.15,21.5,556.5,907.44,694.17
2016,9,28,15,0,808.0,89.0,3.2,21.0,517.0,873.66,674.34
2016,9,28,15,15,785.0,86.0,3.25,20.5,472.0,829.76,646.97
2016,9,28,15,30,762.0,83.0,3.3,20.0,427.0,783.89,617.61
2016,9,28,15,45,735.0,77.5,3.35,19.5,379.0,730.04,581.57
2016,9,28,16,0,708.0,72.0,3.4,19.0,331.0,675.23,543.68
2016,9,28,16,15,662.5,66.5,3.35,18.5,280.5,610.98,496.76
2016,9,28,16,30,617.0,61.0,3.3,18.0,230.0,543.6,445.49
2016,9,28,16,45,549.5,53.5,3.3,17.5,180.5,461.13,378.63
2016,9,28,17,0,482.0,46.0,3.3,17.0,131.0,383.47,312.31
2016,9,28,17,15,366.0,35.5,3.25,16.0,87.0,280.64,222.5
2016,9,28,17,30,250.0,25.0,3.2,15.0,43.0,182.63,104.89
2016,9,28,17,45,125.0,12.5,3.15,14.5,21.5,68.15,0.0
2016,9,28,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,125.5,13.5,2.5,11.0,23.0,12.28,0.0
2016,9,29,6,30,251.0,27.0,2.6,11.0,46.0,22.41,10.44
2016,9,29,6,45,366.0,38.0,2.75,11.5,90.0,30.67,21.1
2016,9,29,7,0,481.0,49.0,2.9,12.0,134.0,38.67,28.83
2016,9,29,7,15,549.5,56.5,2.85,12.5,184.0,43.28,33.25
2016,9,29,7,30,618.0,64.0,2.8,13.0,234.0,47.8,37.38
2016,9,29,7,45,664.0,69.0,2.8,13.5,284.5,71.8,42.09
2016,9,29,8,0,710.0,74.0,2.8,14.0,335.0,126.81,72.4
2016,9,29,8,15,740.5,78.0,2.8,14.5,383.5,187.55,119.45
2016,9,29,8,30,771.0,82.0,2.8,15.0,432.0,247.75,171.27
2016,9,29,8,45,795.5,84.5,2.8,15.5,477.0,307.98,225.0
2016,9,29,9,0,820.0,87.0,2.8,16.0,522.0,370.23,280.05
2016,9,29,9,15,535.5,176.5,2.8,16.5,469.0,381.06,296.75
2016,9,29,9,30,251.0,266.0,2.8,17.0,416.0,358.43,282.26
2016,9,29,9,45,292.0,274.0,2.8,17.5,458.5,406.26,319.92
2016,9,29,10,0,333.0,282.0,2.8,18.0,501.0,457.99,359.78
2016,9,29,10,15,618.0,187.0,2.8,18.5,612.5,581.05,455.83
2016,9,29,10,30,903.0,92.0,2.8,19.0,724.0,711.3,555.13
2016,9,29,10,45,909.5,92.0,2.85,19.5,743.5,758.54,587.56
