Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,15,902.0,92.0,1.85,27.5,692.5,986.31,712.37
2016,10,9,13,30,895.0,91.0,1.9,27.0,671.0,982.31,712.78
2016,10,9,13,45,882.5,90.5,1.95,27.0,642.0,969.81,706.48
2016,10,9,14,0,870.0,90.0,2.0,27.0,613.0,953.67,698.01
2016,10,9,14,15,856.0,88.0,2.05,26.5,578.0,940.56,692.95
2016,10,9,14,30,842.0,86.0,2.1,26.0,543.0,914.25,679.14
2016,10,9,14,45,821.5,84.0,2.15,26.0,502.0,878.85,657.87
2016,10,9,15,0,801.0,82.0,2.2,26.0,461.0,840.84,634.58
2016,10,9,15,15,774.5,78.5,2.2,25.5,415.5,793.42,605.14
2016,10,9,15,30,748.0,75.0,2.2,25.0,370.0,744.34,573.79
2016,10,9,15,45,710.0,70.5,2.2,24.5,321.5,683.49,532.94
2016,10,9,16,0,672.0,66.0,2.2,24.0,273.0,628.22,494.64
2016,10,9,16,15,616.0,59.5,2.05,23.0,223.5,552.76,439.54
2016,10,9,16,30,560.0,53.0,1.9,22.0,174.0,479.96,383.18
2016,10,9,16,45,470.0,44.0,1.8,21.5,127.0,385.77,305.98
2016,10,9,17,0,380.0,35.0,1.7,21.0,80.0,299.05,229.86
2016,10,9,17,15,190.0,17.5,1.6,20.0,40.0,148.11,67.37
2016,10,9,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,6.5,1.2,11.5,6.5,5.91,0.0
2016,10,10,6,30,0.0,13.0,1.2,12.0,13.0,11.45,0.0
2016,10,10,6,45,22.0,32.0,1.3,12.5,35.0,27.02,16.28
2016,10,10,7,0,44.0,51.0,1.4,13.0,57.0,42.15,31.27
2016,10,10,7,15,59.5,72.0,1.45,13.0,84.0,58.36,46.28
2016,10,10,7,30,75.0,93.0,1.5,13.0,111.0,72.11,58.89
2016,10,10,7,45,89.0,113.0,1.55,13.5,139.0,91.03,70.39
2016,10,10,8,0,103.0,133.0,1.6,14.0,167.0,117.14,89.71
2016,10,10,8,15,238.5,141.0,1.55,14.0,235.5,154.91,114.71
2016,10,10,8,30,374.0,149.0,1.5,14.0,304.0,211.18,156.79
2016,10,10,8,45,579.5,120.0,1.5,14.5,389.5,275.31,205.14
2016,10,10,9,0,785.0,91.0,1.5,15.0,475.0,361.17,273.29
2016,10,10,9,15,803.5,94.0,1.5,15.5,514.0,420.51,324.07
2016,10,10,9,30,822.0,97.0,1.5,16.0,553.0,480.57,373.82
2016,10,10,9,45,472.0,189.5,1.5,16.5,455.0,430.38,337.97
2016,10,10,10,0,122.0,282.0,1.5,17.0,357.0,334.02,262.45
2016,10,10,10,15,344.0,244.5,1.55,17.5,467.0,453.28,356.58
2016,10,10,10,30,566.0,207.0,1.6,18.0,577.0,594.69,463.41
2016,10,10,10,45,733.0,152.0,1.65,18.5,645.5,693.75,536.46
2016,10,10,11,0,900.0,97.0,1.7,19.0,714.0,789.17,603.59
2016,10,10,11,15,903.5,97.5,1.75,19.5,725.0,828.27,628.42
2016,10,10,11,30,907.0,98.0,1.8,20.0,736.0,864.48,651.64
2016,10,10,11,45,908.0,98.0,1.85,20.5,739.0,894.94,670.88
2016,10,10,12,0,909.0,98.0,1.9,21.0,742.0,922.03,687.87
2016,10,10,12,15,908.0,98.0,1.95,21.0,737.0,943.81,702.72
2016,10,10,12,30,907.0,98.0,2.0,21.0,732.0,961.93,715.33
2016,10,10,12,45,896.0,100.5,2.1,21.0,717.5,969.78,721.9
2016,10,10,13,0,885.0,103.0,2.2,21.0,703.0,973.68,726.13
2016,10,10,13,15,878.5,102.0,2.25,21.0,682.0,973.99,727.62
2016,10,10,13,30,872.0,101.0,2.3,21.0,661.0,980.57,733.49
2016,10,10,13,45,857.0,101.0,2.35,21.0,632.0,966.45,725.67
2016,10,10,14,0,842.0,101.0,2.4,21.0,603.0,948.7,715.69
2016,10,10,14,15,827.0,99.0,2.4,20.5,568.0,925.07,702.67
2016,10,10,14,30,812.0,97.0,2.4,20.0,533.0,898.2,687.41
2016,10,10,14,45,785.0,96.0,2.45,20.0,491.0,858.52,662.25
2016,10,10,15,0,758.0,95.0,2.5,20.0,449.0,822.3,639.25
2016,10,10,15,15,729.5,90.5,2.55,19.5,404.0,773.22,607.71
2016,10,10,15,30,701.0,86.0,2.6,19.0,359.0,722.81,574.34
2016,10,10,15,45,653.5,82.0,2.7,18.5,310.0,656.84,528.4
2016,10,10,16,0,606.0,78.0,2.8,18.0,261.0,591.56,481.08
2016,10,10,16,15,544.5,70.0,2.75,17.0,212.0,512.62,420.9
2016,10,10,16,30,483.0,62.0,2.7,16.0,163.0,436.67,359.21
2016,10,10,16,45,385.0,51.0,2.7,15.5,117.5,338.17,275.76
2016,10,10,17,0,287.0,40.0,2.7,15.0,72.0,250.42,196.16
2016,10,10,17,15,143.5,20.0,2.6,14.5,36.0,122.14,40.2
2016,10,10,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,6,15,60.0,8.0,1.35,10.5,10.5,0.0,0.0
2016,10,11,6,30,120.0,16.0,1.4,11.0,21.0,14.55,0.0
2016,10,11,6,45,249.0,30.0,1.45,11.5,59.0,24.72,14.15
2016,10,11,7,0,378.0,44.0,1.5,12.0,97.0,35.73,25.72
2016,10,11,7,15,460.5,53.5,1.55,12.5,144.0,42.16,31.98
2016,10,11,7,30,543.0,63.0,1.6,13.0,191.0,48.44,37.84
2016,10,11,7,45,339.5,99.0,1.65,13.5,185.0,84.9,60.05
2016,10,11,8,0,136.0,135.0,1.7,14.0,179.0,121.72,92.21
2016,10,11,8,15,148.0,153.5,1.65,14.0,208.5,150.76,115.29
2016,10,11,8,30,160.0,172.0,1.6,14.0,238.0,181.47,140.66
2016,10,11,8,45,281.0,175.0,1.6,14.5,305.5,233.06,179.85
2016,10,11,9,0,402.0,178.0,1.6,15.0,373.0,300.82,233.31
2016,10,11,9,15,341.5,207.5,1.55,15.5,382.5,327.55,257.01
2016,10,11,9,30,281.0,237.0,1.5,16.0,392.0,349.7,275.59
2016,10,11,9,45,360.5,233.5,1.5,16.5,444.5,407.65,320.98
2016,10,11,10,0,440.0,230.0,1.5,17.0,497.0,479.13,375.73
2016,10,11,10,15,671.0,159.0,1.5,17.0,586.0,586.21,458.54
2016,10,11,10,30,902.0,88.0,1.5,17.0,675.0,700.06,544.61
2016,10,11,10,45,908.5,88.5,1.5,17.5,694.0,746.75,576.1
2016,10,11,11,0,915.0,89.0,1.5,18.0,713.0,791.13,604.87
2016,10,11,11,15,918.5,89.5,1.5,18.0,724.0,830.59,631.08
2016,10,11,11,30,922.0,90.0,1.5,18.0,735.0,867.11,655.14
2016,10,11,11,45,922.0,90.5,1.5,18.5,737.5,897.52,673.72
2016,10,11,12,0,922.0,91.0,1.5,19.0,740.0,924.47,689.97
2016,10,11,12,15,921.0,91.0,1.5,19.0,735.0,946.37,704.22
2016,10,11,12,30,920.0,91.0,1.5,19.0,730.0,964.57,716.18
2016,10,11,12,45,899.5,98.0,1.55,19.0,713.0,968.76,719.88
2016,10,11,13,0,879.0,105.0,1.6,19.0,696.0,978.58,727.61
2016,10,11,13,15,744.0,145.0,1.65,19.0,634.5,909.63,683.27
2016,10,11,13,30,609.0,185.0,1.7,19.0,573.0,828.86,630.75
2016,10,11,13,45,596.0,179.0,1.8,19.0,545.0,810.82,621.15
2016,10,11,14,0,583.0,173.0,1.9,19.0,517.0,782.73,603.75
2016,10,11,14,15,528.5,178.5,2.0,18.5,476.5,734.21,572.25
2016,10,11,14,30,474.0,184.0,2.1,18.0,436.0,684.6,538.68
2016,10,11,14,45,562.0,144.5,2.25,18.0,421.0,710.14,561.69
2016,10,11,15,0,650.0,105.0,2.4,18.0,406.0,737.54,583.88
2016,10,11,15,15,679.5,93.5,2.5,17.5,380.0,732.45,583.17
2016,10,11,15,30,709.0,82.0,2.6,17.0,354.0,722.77,579.15
2016,10,11,15,45,667.0,77.0,2.75,16.5,306.0,659.84,534.97
2016,10,11,16,0,625.0,72.0,2.9,16.0,258.0,597.32,489.48
2016,10,11,16,15,563.5,64.5,2.85,15.5,209.0,518.57,428.29
2016,10,11,16,30,502.0,57.0,2.8,15.0,160.0,442.91,365.55
2016,10,11,16,45,404.5,46.5,2.8,14.5,114.5,345.03,281.96
2016,10,11,17,0,307.0,36.0,2.8,14.0,69.0,255.3,199.04
2016,10,11,17,15,153.5,18.0,2.7,13.5,34.5,125.45,17.98
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,6,15,53.5,7.5,1.45,9.5,9.5,0.0,0.0
2016,10,12,6,30,107.0,15.0,1.3,10.0,19.0,13.64,0.0
2016,10,12,6,45,243.0,29.0,1.2,10.5,57.0,23.91,13.18
2016,10,12,7,0,379.0,43.0,1.1,11.0,95.0,34.97,25.12
2016,10,12,7,15,463.0,52.5,1.0,11.5,142.0,41.44,31.46
2016,10,12,7,30,547.0,62.0,0.9,12.0,189.0,47.77,37.4
2016,10,12,7,45,273.5,74.0,0.85,12.5,137.5,63.91,43.78
2016,10,12,8,0,0.0,86.0,0.8,13.0,86.0,74.63,58.48
2016,10,12,8,15,0.0,100.0,0.8,13.5,100.0,86.97,68.68
2016,10,12,8,30,0.0,114.0,0.8,14.0,114.0,99.43,78.79
2016,10,12,8,45,47.0,161.0,0.85,14.5,183.5,153.23,121.48
2016,10,12,9,0,94.0,208.0,0.9,15.0,253.0,214.22,169.61
2016,10,12,9,15,214.5,216.0,1.0,15.0,330.5,280.89,221.62
2016,10,12,9,30,335.0,224.0,1.1,15.0,408.0,363.09,286.25
2016,10,12,9,45,291.5,247.5,1.25,15.5,414.5,384.88,303.66
2016,10,12,10,0,248.0,271.0,1.4,16.0,421.0,396.02,312.44
2016,10,12,10,15,560.0,187.0,1.6,16.0,543.5,539.77,426.09
2016,10,12,10,30,872.0,103.0,1.8,16.0,666.0,697.97,547.33
2016,10,12,10,45,877.0,104.0,2.0,16.0,684.0,743.78,581.63
2016,10,12,11,0,882.0,105.0,2.2,16.0,702.0,782.06,609.47
2016,10,12,11,15,706.5,172.0,2.2,16.0,654.5,758.08,590.84
2016,10,12,11,30,531.0,239.0,2.2,16.0,607.0,705.19,549.75
2016,10,12,11,45,713.5,171.0,2.2,16.5,668.5,816.92,632.44
2016,10,12,12,0,896.0,103.0,2.2,17.0,730.0,913.57,697.07
2016,10,12,12,15,685.0,180.5,2.15,17.0,657.5,844.29,648.01
2016,10,12,12,30,474.0,258.0,2.1,17.0,585.0,742.98,573.33
2016,10,12,12,45,554.5,224.0,2.1,17.5,599.5,792.54,610.95
2016,10,12,13,0,635.0,190.0,2.1,18.0,614.0,847.33,649.67
2016,10,12,13,15,625.0,185.5,2.15,18.0,592.0,839.83,645.08
2016,10,12,13,30,615.0,181.0,2.2,18.0,570.0,829.22,639.04
2016,10,12,13,45,530.5,199.5,2.3,18.0,524.5,763.83,593.67
2016,10,12,14,0,446.0,218.0,2.4,18.0,479.0,703.98,550.83
2016,10,12,14,15,631.0,153.5,2.45,17.5,499.0,807.91,631.87
2016,10,12,14,30,816.0,89.0,2.5,17.0,519.0,888.68,691.15
2016,10,12,14,45,461.0,143.0,2.65,17.0,382.0,615.58,493.8
2016,10,12,15,0,106.0,197.0,2.8,17.0,245.0,309.52,250.66
2016,10,12,15,15,276.5,158.5,2.65,16.5,267.5,440.36,361.44
2016,10,12,15,30,447.0,120.0,2.5,16.0,290.0,544.35,446.65
2016,10,12,15,45,550.0,91.0,2.45,16.0,271.5,582.32,476.83
2016,10,12,16,0,653.0,62.0,2.4,16.0,253.0,604.13,493.25
2016,10,12,16,15,593.5,56.0,2.3,15.5,204.5,528.05,433.72
2016,10,12,16,30,534.0,50.0,2.2,15.0,156.0,455.01,373.6
2016,10,12,16,45,438.5,40.5,2.15,14.5,111.0,358.76,291.49
2016,10,12,17,0,343.0,31.0,2.1,14.0,66.0,270.94,208.19
2016,10,12,17,15,171.5,15.5,2.1,13.5,33.0,129.89,0.0
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.9,10.0,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,1.9,10.0,19.0,17.28,0.0
2016,10,13,6,45,222.5,27.0,1.95,10.5,56.5,22.12,11.3
2016,10,13,7,0,445.0,35.0,2.0,11.0,94.0,27.97,18.89
2016,10,13,7,15,524.5,42.5,2.1,11.5,141.0,33.07,23.94
2016,10,13,7,30,604.0,50.0,2.2,12.0,188.0,38.08,28.67
2016,10,13,7,45,660.0,53.5,2.35,12.5,237.0,63.96,35.92
2016,10,13,8,0,716.0,57.0,2.5,13.0,286.0,117.31,64.74
2016,10,13,8,15,748.5,60.5,2.45,13.5,332.5,173.65,108.3
2016,10,13,8,30,781.0,64.0,2.4,14.0,379.0,233.5,160.16
2016,10,13,8,45,631.0,110.5,2.35,14.5,383.0,281.38,209.32
2016,10,13,9,0,481.0,157.0,2.3,15.0,387.0,310.0,239.86
2016,10,13,9,15,431.5,184.5,2.25,15.5,403.5,346.99,272.56
2016,10,13,9,30,382.0,212.0,2.2,16.0,420.0,373.98,295.65
2016,10,13,9,45,317.0,240.0,2.15,16.5,419.5,391.24,309.75
2016,10,13,10,0,252.0,268.0,2.1,17.0,419.0,401.63,317.36
2016,10,13,10,15,242.5,282.5,2.05,17.0,432.5,419.83,331.55
2016,10,13,10,30,233.0,297.0,2.0,17.0,446.0,442.85,348.94
2016,10,13,10,45,290.5,294.5,2.0,17.5,486.0,504.78,395.84
2016,10,13,11,0,348.0,292.0,2.0,18.0,526.0,562.15,438.47
2016,10,13,11,15,300.5,307.5,2.05,18.0,511.5,558.46,434.69
2016,10,13,11,30,253.0,323.0,2.1,18.0,497.0,550.71,428.17
2016,10,13,11,45,257.5,321.0,2.15,18.5,499.0,565.12,438.52
2016,10,13,12,0,262.0,319.0,2.2,19.0,501.0,578.64,448.03
2016,10,13,12,15,357.5,292.0,2.25,19.0,538.5,645.83,499.93
2016,10,13,12,30,453.0,265.0,2.3,19.0,576.0,730.5,562.84
2016,10,13,12,45,440.5,265.0,2.35,19.5,562.5,729.54,560.96
2016,10,13,13,0,428.0,265.0,2.4,20.0,549.0,726.16,558.13
2016,10,13,13,15,437.5,252.5,2.4,19.5,535.0,727.89,561.63
2016,10,13,13,30,447.0,240.0,2.4,19.0,521.0,727.3,563.55
2016,10,13,13,45,449.0,227.0,2.4,19.0,498.5,716.58,557.14
2016,10,13,14,0,451.0,214.0,2.4,19.0,476.0,703.45,549.14
2016,10,13,14,15,456.5,198.0,2.4,18.5,449.5,687.77,540.51
2016,10,13,14,30,462.0,182.0,2.4,18.0,423.0,669.55,529.98
2016,10,13,14,45,451.0,168.5,2.4,18.0,388.5,636.86,507.29
2016,10,13,15,0,440.0,155.0,2.4,18.0,354.0,602.51,483.13
2016,10,13,15,15,504.5,125.5,2.35,17.5,331.5,611.39,493.63
2016,10,13,15,30,569.0,96.0,2.3,17.0,309.0,621.38,502.96
2016,10,13,15,45,536.0,87.0,2.3,17.0,266.0,565.31,460.89
2016,10,13,16,0,503.0,78.0,2.3,17.0,223.0,509.45,417.94
2016,10,13,16,15,455.5,67.5,2.15,16.5,179.5,442.17,363.79
2016,10,13,16,30,408.0,57.0,2.0,16.0,136.0,377.26,309.29
2016,10,13,16,45,330.0,44.0,1.95,16.0,96.0,293.8,237.03
2016,10,13,17,0,252.0,31.0,1.9,16.0,56.0,217.74,163.01
2016,10,13,17,15,126.0,15.5,1.8,15.5,28.0,101.42,0.0
2016,10,13,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,4.05,14.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,3.9,14.0,6.0,5.46,0.0
2016,10,14,6,45,0.0,19.0,3.75,14.0,19.0,16.74,6.58
2016,10,14,7,0,0.0,32.0,3.6,14.0,32.0,28.12,18.67
2016,10,14,7,15,0.0,49.0,3.4,14.0,49.0,42.36,31.81
2016,10,14,7,30,0.0,66.0,3.2,14.0,66.0,56.43,44.7
2016,10,14,7,45,0.0,83.5,3.0,14.5,83.5,71.11,55.14
2016,10,14,8,0,0.0,101.0,2.8,15.0,101.0,86.4,67.99
2016,10,14,8,15,1.0,117.5,2.65,15.0,118.0,101.27,80.35
2016,10,14,8,30,2.0,134.0,2.5,15.0,135.0,116.43,92.78
2016,10,14,8,45,1.0,83.5,2.45,15.5,84.0,74.09,57.04
2016,10,14,9,0,0.0,33.0,2.4,16.0,33.0,29.1,19.02
2016,10,14,9,15,0.0,28.5,2.35,16.0,28.5,25.14,15.63
2016,10,14,9,30,0.0,24.0,2.3,16.0,24.0,21.17,12.24
2016,10,14,9,45,0.0,28.5,2.3,16.5,28.5,25.16,15.52
2016,10,14,10,0,0.0,33.0,2.3,17.0,33.0,29.15,18.77
2016,10,14,10,15,0.0,45.0,2.25,17.0,45.0,39.79,27.59
2016,10,14,10,30,0.0,57.0,2.2,17.0,57.0,50.45,36.38
2016,10,14,10,45,0.0,64.5,2.15,17.0,64.5,57.12,41.83
2016,10,14,11,0,0.0,72.0,2.1,17.0,72.0,63.8,47.29
2016,10,14,11,15,0.0,59.5,2.05,17.0,59.5,52.7,38.1
2016,10,14,11,30,0.0,47.0,2.0,17.0,47.0,41.6,28.93
2016,10,14,11,45,0.0,68.5,1.95,17.5,68.5,60.7,44.59
2016,10,14,12,0,0.0,90.0,1.9,18.0,90.0,79.84,60.12
2016,10,14,12,15,5.5,157.0,1.85,18.0,161.0,147.14,114.76
2016,10,14,12,30,11.0,224.0,1.8,18.0,232.0,218.18,171.22
2016,10,14,12,45,5.5,191.5,1.8,18.0,195.5,181.59,142.0
2016,10,14,13,0,0.0,159.0,1.8,18.0,159.0,145.04,112.82
2016,10,14,13,15,0.0,113.5,1.75,18.0,113.5,101.63,77.97
2016,10,14,13,30,0.0,68.0,1.7,18.0,68.0,60.21,44.26
2016,10,14,13,45,0.0,99.5,1.65,18.0,99.5,88.59,67.7
2016,10,14,14,0,0.0,131.0,1.6,18.0,131.0,119.26,92.81
2016,10,14,14,15,0.0,89.5,1.55,17.5,89.5,79.32,60.4
2016,10,14,14,30,0.0,48.0,1.5,17.0,48.0,42.4,30.0
2016,10,14,14,45,0.0,55.0,1.5,17.0,55.0,48.59,35.31
2016,10,14,15,0,0.0,62.0,1.5,17.0,62.0,54.79,40.61
2016,10,14,15,15,0.0,54.0,1.45,16.5,54.0,47.68,34.81
2016,10,14,15,30,0.0,46.0,1.4,16.0,46.0,40.58,28.97
2016,10,14,15,45,0.0,39.5,1.4,16.0,39.5,34.82,24.12
2016,10,14,16,0,0.0,33.0,1.4,16.0,33.0,29.06,19.22
2016,10,14,16,15,0.0,26.5,1.25,15.5,26.5,23.32,14.3
2016,10,14,16,30,0.0,20.0,1.1,15.0,20.0,17.58,9.3
2016,10,14,16,45,0.0,14.0,1.0,15.0,14.0,12.3,4.62
2016,10,14,17,0,0.0,8.0,0.9,15.0,8.0,7.02,0.0
2016,10,14,17,15,0.0,4.0,0.85,14.5,4.0,3.64,0.0
2016,10,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,15,6,15,47.0,6.0,1.8,11.5,7.5,0.0,0.0
2016,10,15,6,30,94.0,12.0,1.9,12.0,15.0,10.91,0.0
2016,10,15,6,45,238.5,24.5,2.0,12.5,50.0,20.06,8.45
2016,10,15,7,0,383.0,37.0,2.1,13.0,85.0,29.9,20.25
2016,10,15,7,15,468.5,45.0,2.2,13.5,130.5,35.3,25.63
2016,10,15,7,30,554.0,53.0,2.3,14.0,176.0,40.61,30.64
2016,10,15,7,45,277.0,65.0,2.45,14.5,126.5,57.26,37.81
2016,10,15,8,0,0.0,77.0,2.6,15.0,77.0,67.21,51.77
2016,10,15,8,15,0.0,90.5,2.9,15.5,90.5,79.04,61.59
2016,10,15,8,30,0.0,104.0,3.2,16.0,104.0,90.99,71.36
2016,10,15,8,45,11.5,140.5,3.5,16.5,146.0,125.86,99.67
2016,10,15,9,0,23.0,177.0,3.8,17.0,188.0,162.73,129.37
2016,10,15,9,15,420.0,131.0,4.0,17.0,355.0,294.25,231.78
2016,10,15,9,30,817.0,85.0,4.2,17.0,522.0,464.26,366.92
2016,10,15,9,45,658.5,144.0,4.45,17.5,510.0,486.82,387.26
2016,10,15,10,0,500.0,203.0,4.7,18.0,498.0,487.66,388.84
2016,10,15,10,15,352.0,249.5,4.85,18.0,461.5,462.98,369.66
2016,10,15,10,30,204.0,296.0,5.0,18.0,425.0,422.87,336.93
2016,10,15,10,45,295.5,286.5,5.15,18.5,479.5,500.45,398.49
2016,10,15,11,0,387.0,277.0,5.3,19.0,534.0,575.95,457.53
2016,10,15,11,15,219.5,286.5,5.4,19.0,433.0,461.35,366.85
2016,10,15,11,30,52.0,296.0,5.5,19.0,332.0,332.26,262.41
2016,10,15,11,45,52.5,296.5,5.65,19.0,333.0,337.28,266.76
2016,10,15,12,0,53.0,297.0,5.8,19.0,334.0,342.2,270.79
2016,10,15,12,15,26.5,203.0,5.85,19.0,221.5,221.37,174.89
2016,10,15,12,30,0.0,109.0,5.9,19.0,109.0,97.23,74.08
2016,10,15,12,45,101.0,208.5,6.0,19.0,274.5,315.44,253.3
2016,10,15,13,0,202.0,308.0,6.1,19.0,440.0,528.04,421.18
2016,10,15,13,15,203.0,296.5,6.1,18.5,426.0,520.76,416.49
2016,10,15,13,30,204.0,285.0,6.1,18.0,412.0,512.46,411.69
2016,10,15,13,45,146.5,270.0,6.15,18.0,359.0,443.33,356.86
2016,10,15,14,0,89.0,255.0,6.2,18.0,306.0,356.04,287.03
2016,10,15,14,15,44.5,205.0,6.15,18.0,231.0,256.02,206.24
2016,10,15,14,30,0.0,155.0,6.1,18.0,156.0,145.85,115.32
2016,10,15,14,45,0.0,123.5,6.05,18.0,124.0,114.01,89.47
2016,10,15,15,0,0.0,92.0,6.0,18.0,92.0,82.69,63.71
2016,10,15,15,15,0.0,61.0,5.8,17.5,61.0,53.89,39.86
2016,10,15,15,30,0.0,30.0,5.6,17.0,30.0,26.42,16.81
2016,10,15,15,45,0.0,25.5,5.45,16.5,25.5,22.44,13.49
2016,10,15,16,0,0.0,21.0,5.3,16.0,21.0,18.47,10.13
2016,10,15,16,15,0.0,16.5,5.15,16.0,16.5,14.5,6.69
2016,10,15,16,30,0.0,12.0,5.0,16.0,12.0,10.53,3.24
2016,10,15,16,45,0.0,8.0,4.85,16.0,8.0,7.02,0.14
2016,10,15,17,0,0.0,4.0,4.7,16.0,4.0,3.5,0.0
2016,10,15,17,15,0.0,2.0,4.55,15.5,2.0,1.82,0.0
2016,10,15,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,5.0,1.45,13.0,5.0,0.0,0.0
2016,10,16,6,30,0.0,10.0,1.5,13.0,10.0,9.1,0.0
2016,10,16,6,45,71.5,26.0,1.6,13.5,35.0,21.02,8.23
2016,10,16,7,0,143.0,42.0,1.7,14.0,60.0,33.46,23.12
2016,10,16,7,15,176.0,61.0,1.8,14.0,92.5,47.65,36.39
2016,10,16,7,30,209.0,80.0,1.9,14.0,125.0,61.39,49.04
2016,10,16,7,45,226.5,98.5,2.0,14.5,159.0,82.86,60.54
2016,10,16,8,0,244.0,117.0,2.1,15.0,193.0,117.37,83.87
2016,10,16,8,15,255.0,135.5,2.2,15.0,226.0,153.35,112.51
2016,10,16,8,30,266.0,154.0,2.3,15.0,259.0,190.93,144.23
2016,10,16,8,45,133.0,118.5,2.4,15.5,171.0,142.88,110.41
2016,10,16,9,0,0.0,83.0,2.5,16.0,83.0,73.45,56.27
2016,10,16,9,15,0.0,52.0,2.55,16.0,52.0,45.93,33.14
2016,10,16,9,30,0.0,21.0,2.6,16.0,21.0,18.52,10.0
2016,10,16,9,45,0.0,51.5,2.7,16.5,51.5,45.52,32.58
2016,10,16,10,0,0.0,82.0,2.8,17.0,82.0,72.63,54.92
2016,10,16,10,15,0.0,87.0,2.85,17.0,87.0,77.1,58.48
2016,10,16,10,30,0.0,92.0,2.9,17.0,92.0,81.57,62.06
2016,10,16,10,45,0.0,70.5,3.0,17.5,70.5,62.44,46.14
2016,10,16,11,0,0.0,49.0,3.1,18.0,49.0,43.36,30.3
2016,10,16,11,15,0.0,36.0,3.1,18.0,36.0,31.84,20.76
2016,10,16,11,30,0.0,23.0,3.1,18.0,23.0,20.33,11.23
2016,10,16,11,45,0.0,58.0,3.15,18.0,58.0,51.36,36.86
2016,10,16,12,0,0.0,93.0,3.2,18.0,93.0,82.51,62.37
2016,10,16,12,15,0.0,96.0,3.3,18.0,96.0,85.23,64.58
2016,10,16,12,30,0.0,99.0,3.4,18.0,99.0,87.99,66.87
2016,10,16,12,45,0.0,105.0,3.55,18.0,105.0,93.56,71.47
2016,10,16,13,0,0.0,111.0,3.7,18.0,111.0,99.22,76.15
2016,10,16,13,15,0.0,84.0,3.85,18.0,84.0,74.44,55.95
2016,10,16,13,30,0.0,57.0,4.0,18.0,57.0,50.43,36.25
2016,10,16,13,45,0.0,40.0,4.2,18.0,40.0,35.34,23.81
2016,10,16,14,0,0.0,23.0,4.4,18.0,23.0,20.3,11.32
2016,10,16,14,15,0.0,83.5,4.5,17.5,83.5,73.94,56.13
2016,10,16,14,30,0.0,144.0,4.6,17.0,144.0,134.42,106.43
2016,10,16,14,45,0.0,125.5,4.7,17.0,125.5,116.27,91.66
2016,10,16,15,0,0.0,107.0,4.8,17.0,107.0,98.12,76.83
2016,10,16,15,15,0.0,103.5,4.7,16.5,103.5,95.73,75.2
2016,10,16,15,30,0.0,100.0,4.6,16.0,100.0,93.76,73.86
2016,10,16,15,45,0.0,85.5,4.6,16.0,85.5,79.83,62.22
2016,10,16,16,0,0.0,71.0,4.6,16.0,71.0,65.86,50.38
2016,10,16,16,15,0.0,56.5,4.45,15.5,56.5,51.8,38.39
2016,10,16,16,30,0.0,42.0,4.3,15.0,42.0,37.57,26.08
2016,10,16,16,45,0.0,28.5,4.2,15.0,28.5,25.13,15.11
2016,10,16,17,0,0.0,15.0,4.1,15.0,15.0,13.19,3.75
2016,10,16,17,15,0.0,7.5,4.1,14.5,7.5,6.82,0.0
2016,10,16,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,6,15,15.5,5.5,1.6,11.5,6.0,0.0,0.0
2016,10,17,6,30,31.0,11.0,1.6,12.0,12.0,10.01,0.0
2016,10,17,6,45,167.0,26.5,1.6,12.5,45.0,20.87,7.1
2016,10,17,7,0,303.0,42.0,1.6,13.0,78.0,32.75,22.52
2016,10,17,7,15,397.5,52.0,1.6,13.0,122.5,41.7,31.27
2016,10,17,7,30,492.0,62.0,1.6,13.0,167.0,48.46,37.73
2016,10,17,7,45,558.0,67.5,1.6,13.5,215.0,68.61,42.21
2016,10,17,8,0,624.0,73.0,1.6,14.0,263.0,118.47,69.41
2016,10,17,8,15,663.5,78.0,1.6,14.0,309.0,171.83,110.15
2016,10,17,8,30,703.0,83.0,1.6,14.0,355.0,229.68,159.51
2016,10,17,8,45,737.5,84.5,1.6,14.5,399.0,287.13,210.17
2016,10,17,9,0,772.0,86.0,1.6,15.0,443.0,349.55,264.66
2016,10,17,9,15,791.0,89.0,1.6,15.5,481.0,407.75,314.94
2016,10,17,9,30,810.0,92.0,1.6,16.0,519.0,466.7,364.19
2016,10,17,9,45,826.0,93.0,1.6,16.5,551.5,522.58,409.45
2016,10,17,10,0,842.0,94.0,1.6,17.0,584.0,578.22,452.93
2016,10,17,10,15,851.5,95.5,1.6,17.0,609.0,629.85,492.9
2016,10,17,10,30,861.0,97.0,1.6,17.0,634.0,680.04,530.73
2016,10,17,10,45,870.0,96.5,1.65,17.5,652.5,721.86,561.07
2016,10,17,11,0,879.0,96.0,1.7,18.0,671.0,765.1,590.03
2016,10,17,11,15,882.0,96.5,1.75,18.0,681.5,802.46,615.72
2016,10,17,11,30,885.0,97.0,1.8,18.0,692.0,836.96,639.4
2016,10,17,11,45,887.0,96.5,1.9,18.0,694.0,866.5,660.18
2016,10,17,12,0,889.0,96.0,2.0,18.0,696.0,892.8,678.85
2016,10,17,12,15,887.0,95.5,2.05,18.0,690.5,912.16,692.4
2016,10,17,12,30,885.0,95.0,2.1,18.0,685.0,927.9,703.7
2016,10,17,12,45,883.5,93.0,2.15,18.0,672.0,938.68,711.84
2016,10,17,13,0,882.0,91.0,2.2,18.0,659.0,945.74,717.67
2016,10,17,13,15,874.5,90.0,2.25,18.0,638.0,944.59,718.15
2016,10,17,13,30,867.0,89.0,2.3,18.0,617.0,939.7,716.33
2016,10,17,13,45,858.5,86.5,2.35,18.0,589.0,928.36,710.28
2016,10,17,14,0,850.0,84.0,2.4,18.0,561.0,923.01,708.51
2016,10,17,14,15,835.0,82.0,2.4,18.0,526.5,899.15,693.54
2016,10,17,14,30,820.0,80.0,2.4,18.0,492.0,872.13,676.49
2016,10,17,14,45,800.0,77.0,2.45,18.0,452.0,836.39,653.58
2016,10,17,15,0,780.0,74.0,2.5,18.0,412.0,798.16,628.57
2016,10,17,15,15,751.0,71.0,2.45,17.5,367.5,750.12,596.36
2016,10,17,15,30,722.0,68.0,2.4,17.0,323.0,700.68,562.27
2016,10,17,15,45,679.5,63.0,2.4,16.5,276.0,637.2,516.63
2016,10,17,16,0,637.0,58.0,2.4,16.0,229.0,579.88,473.83
2016,10,17,16,15,571.5,52.0,2.25,15.5,181.5,501.02,411.38
2016,10,17,16,30,506.0,46.0,2.1,15.0,134.0,425.76,347.71
2016,10,17,16,45,395.0,36.0,2.0,14.5,91.5,322.11,257.69
2016,10,17,17,0,284.0,26.0,1.9,14.0,49.0,223.5,145.42
2016,10,17,17,15,142.0,13.0,1.9,13.5,24.5,84.96,0.0
2016,10,17,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,45,195.5,17.5,1.9,10.5,40.0,13.91,1.99
2016,10,18,7,0,391.0,35.0,1.9,11.0,80.0,28.52,18.96
2016,10,18,7,15,482.0,43.0,2.0,11.5,125.5,34.0,24.59
2016,10,18,7,30,573.0,51.0,2.1,12.0,171.0,39.4,29.76
2016,10,18,7,45,635.0,55.0,2.25,13.0,220.0,60.4,33.91
2016,10,18,8,0,697.0,59.0,2.4,14.0,269.0,116.3,64.7
2016,10,18,8,15,733.0,63.0,2.45,14.0,315.5,172.14,107.56
2016,10,18,8,30,769.0,67.0,2.5,14.0,362.0,231.94,159.3
2016,10,18,8,45,797.5,69.0,2.55,14.5,406.0,291.39,212.73
2016,10,18,9,0,826.0,71.0,2.6,15.0,450.0,353.19,267.97
2016,10,18,9,15,844.0,73.0,2.5,15.5,488.0,412.82,320.29
2016,10,18,9,30,862.0,75.0,2.4,16.0,526.0,472.94,371.21
2016,10,18,9,45,877.0,76.0,2.35,16.5,559.0,530.01,418.11
2016,10,18,10,0,892.0,77.0,2.3,17.0,592.0,586.58,462.9
2016,10,18,10,15,901.0,78.0,2.2,17.0,617.5,638.7,503.5
2016,10,18,10,30,910.0,79.0,2.1,17.0,643.0,689.17,541.58
2016,10,18,10,45,916.5,79.5,2.05,17.5,661.5,735.48,573.95
2016,10,18,11,0,923.0,80.0,2.0,18.0,680.0,779.43,602.71
2016,10,18,11,15,926.0,80.5,1.95,18.0,690.5,818.1,628.5
2016,10,18,11,30,929.0,81.0,1.9,18.0,701.0,853.77,652.0
2016,10,18,11,45,932.5,80.0,1.85,18.5,703.5,884.99,671.04
2016,10,18,12,0,936.0,79.0,1.8,19.0,706.0,912.87,687.67
2016,10,18,12,15,934.5,78.5,1.85,19.0,700.5,933.39,701.85
2016,10,18,12,30,933.0,78.0,1.9,19.0,695.0,950.13,713.72
2016,10,18,12,45,927.5,78.0,1.95,19.0,681.0,959.95,721.15
2016,10,18,13,0,922.0,78.0,2.0,19.0,667.0,965.83,726.21
2016,10,18,13,15,915.5,77.0,2.0,19.0,645.5,965.62,726.84
2016,10,18,13,30,909.0,76.0,2.0,19.0,624.0,961.53,725.1
2016,10,18,13,45,898.0,75.0,2.05,19.0,595.5,949.38,718.73
2016,10,18,14,0,887.0,74.0,2.1,19.0,567.0,933.58,710.06
2016,10,18,14,15,872.5,72.0,2.15,19.0,532.0,909.75,695.96
2016,10,18,14,30,858.0,70.0,2.2,19.0,497.0,882.7,679.62
2016,10,18,14,45,834.0,69.0,2.25,19.0,456.0,854.45,662.3
2016,10,18,15,0,810.0,68.0,2.3,19.0,415.0,814.69,636.53
2016,10,18,15,15,782.0,65.0,2.25,18.5,370.0,766.83,604.86
2016,10,18,15,30,754.0,62.0,2.2,18.0,325.0,717.48,571.24
2016,10,18,15,45,708.5,58.0,2.2,18.0,277.0,652.07,523.71
2016,10,18,16,0,663.0,54.0,2.2,18.0,229.0,587.17,474.74
2016,10,18,16,15,597.5,48.0,2.2,17.0,181.0,512.66,417.57
2016,10,18,16,30,532.0,42.0,2.2,16.0,133.0,436.76,354.88
2016,10,18,16,45,419.0,33.0,2.2,15.5,90.0,332.48,264.02
2016,10,18,17,0,306.0,24.0,2.2,15.0,47.0,231.23,138.24
2016,10,18,17,15,153.0,12.0,2.3,14.5,23.5,89.4,0.0
2016,10,18,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,45,225.5,14.5,1.9,10.5,40.0,11.39,0.0
2016,10,19,7,0,451.0,29.0,1.9,11.0,80.0,25.43,16.18
2016,10,19,7,15,537.0,36.0,1.95,11.5,126.0,30.76,21.69
2016,10,19,7,30,623.0,43.0,2.0,12.0,172.0,36.04,26.73
2016,10,19,7,45,675.5,47.5,2.05,12.5,220.0,58.25,31.54
2016,10,19,8,0,728.0,52.0,2.1,13.0,268.0,112.66,60.64
2016,10,19,8,15,761.5,55.5,2.1,13.5,314.5,169.45,104.2
2016,10,19,8,30,795.0,59.0,2.1,14.0,361.0,229.8,156.35
2016,10,19,8,45,752.0,74.0,2.15,14.5,386.0,282.81,206.8
2016,10,19,9,0,709.0,89.0,2.2,15.0,411.0,328.07,249.88
2016,10,19,9,15,793.0,78.0,2.15,15.5,466.5,396.69,307.8
2016,10,19,9,30,877.0,67.0,2.1,16.0,522.0,471.02,369.06
2016,10,19,9,45,888.5,69.0,2.1,17.0,554.0,527.89,415.02
2016,10,19,10,0,900.0,71.0,2.1,18.0,586.0,583.91,458.55
2016,10,19,10,15,908.0,72.0,2.0,18.5,611.0,635.61,497.64
2016,10,19,10,30,916.0,73.0,1.9,19.0,636.0,685.57,533.98
2016,10,19,10,45,918.5,75.0,1.85,19.5,653.5,730.77,565.04
2016,10,19,11,0,921.0,77.0,1.8,20.0,671.0,773.34,592.48
2016,10,19,11,15,924.0,77.0,1.75,20.0,681.0,811.25,617.43
2016,10,19,11,30,927.0,77.0,1.7,20.0,691.0,846.15,640.12
2016,10,19,11,45,925.0,78.5,1.7,20.5,693.0,875.39,658.14
2016,10,19,12,0,923.0,80.0,1.7,21.0,695.0,901.09,673.76
2016,10,19,12,15,921.5,79.5,1.7,21.0,689.0,921.28,687.04
2016,10,19,12,30,920.0,79.0,1.7,21.0,683.0,937.74,698.01
2016,10,19,12,45,914.5,79.0,1.75,21.0,669.0,947.34,705.27
2016,10,19,13,0,909.0,79.0,1.8,21.0,655.0,953.06,710.21
2016,10,19,13,15,902.5,78.0,1.8,21.0,634.0,952.76,710.76
2016,10,19,13,30,896.0,77.0,1.8,21.0,613.0,948.63,709.01
