Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,45,888.0,75.0,1.85,21.0,585.5,938.07,703.79
2016,10,19,14,0,880.0,73.0,1.9,21.0,558.0,923.84,696.27
2016,10,19,14,15,866.0,71.5,1.95,21.0,523.5,901.2,683.13
2016,10,19,14,30,852.0,70.0,2.0,21.0,489.0,875.37,667.81
2016,10,19,14,45,832.0,67.5,2.05,21.0,448.5,848.8,651.84
2016,10,19,15,0,812.0,65.0,2.1,21.0,408.0,810.6,627.44
2016,10,19,15,15,784.0,62.0,2.05,20.5,363.5,762.75,596.07
2016,10,19,15,30,756.0,59.0,2.0,20.0,319.0,713.46,562.77
2016,10,19,15,45,714.5,55.0,1.95,19.5,272.0,651.27,518.71
2016,10,19,16,0,673.0,51.0,1.9,19.0,225.0,589.37,472.99
2016,10,19,16,15,608.0,45.0,1.85,18.0,177.5,509.3,411.73
2016,10,19,16,30,543.0,39.0,1.8,17.0,130.0,432.45,348.79
2016,10,19,16,45,432.0,30.5,1.75,16.5,87.0,336.48,264.03
2016,10,19,17,0,321.0,22.0,1.7,16.0,44.0,234.95,123.3
2016,10,19,17,15,160.5,11.0,1.75,15.5,22.0,92.02,0.0
2016,10,19,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,6,45,220.0,15.0,1.45,10.5,39.0,11.88,0.0
2016,10,20,7,0,440.0,30.0,1.5,11.0,78.0,24.3,15.1
2016,10,20,7,15,530.0,37.5,1.5,11.5,124.5,32.29,23.01
2016,10,20,7,30,620.0,45.0,1.5,12.0,171.0,37.97,28.45
2016,10,20,7,45,676.0,49.5,1.55,13.0,220.0,59.78,32.97
2016,10,20,8,0,732.0,54.0,1.6,14.0,269.0,114.48,61.81
2016,10,20,8,15,767.0,57.5,1.5,14.5,316.0,171.7,105.27
2016,10,20,8,30,802.0,61.0,1.4,15.0,363.0,232.68,157.36
2016,10,20,8,45,827.5,63.5,1.35,16.0,406.5,293.5,211.01
2016,10,20,9,0,853.0,66.0,1.3,17.0,450.0,357.55,266.6
2016,10,20,9,15,870.0,68.0,1.25,17.5,488.5,417.47,318.03
2016,10,20,9,30,887.0,70.0,1.2,18.0,527.0,477.66,367.76
2016,10,20,9,45,901.5,70.5,1.2,18.5,559.5,535.05,413.74
2016,10,20,10,0,916.0,71.0,1.2,19.0,592.0,591.81,457.51
2016,10,20,10,15,924.5,72.0,1.2,19.5,617.5,644.52,496.77
2016,10,20,10,30,933.0,73.0,1.2,20.0,643.0,695.5,533.45
2016,10,20,10,45,937.5,74.0,1.25,21.0,661.0,741.68,564.15
2016,10,20,11,0,942.0,75.0,1.3,22.0,679.0,785.3,591.33
2016,10,20,11,15,945.0,75.5,1.3,22.0,689.0,824.44,616.86
2016,10,20,11,30,948.0,76.0,1.3,22.0,699.0,860.52,640.21
2016,10,20,11,45,948.0,76.0,1.3,22.5,701.0,890.27,658.02
2016,10,20,12,0,948.0,76.0,1.3,23.0,703.0,916.47,673.5
2016,10,20,12,15,946.0,76.0,1.3,23.0,697.0,937.23,686.79
2016,10,20,12,30,944.0,76.0,1.3,23.0,691.0,954.18,697.77
2016,10,20,12,45,938.0,76.5,1.35,23.5,677.0,964.19,703.88
2016,10,20,13,0,932.0,77.0,1.4,24.0,663.0,970.22,707.68
2016,10,20,13,15,925.0,76.0,1.4,24.0,641.5,969.53,707.98
2016,10,20,13,30,918.0,75.0,1.4,24.0,620.0,964.92,706.0
2016,10,20,13,45,909.0,73.5,1.45,24.0,591.5,953.96,700.87
2016,10,20,14,0,900.0,72.0,1.5,24.0,563.0,939.27,693.46
2016,10,20,14,15,885.5,70.0,1.5,24.0,528.0,915.3,679.34
2016,10,20,14,30,871.0,68.0,1.5,24.0,493.0,888.06,663.1
2016,10,20,14,45,851.5,65.5,1.5,24.0,452.0,852.7,641.3
2016,10,20,15,0,832.0,63.0,1.5,24.0,411.0,823.37,623.34
2016,10,20,15,15,803.5,60.0,1.5,23.5,366.0,774.65,592.68
2016,10,20,15,30,775.0,57.0,1.5,23.0,321.0,724.45,560.12
2016,10,20,15,45,733.0,53.0,1.55,22.5,273.0,661.37,517.28
2016,10,20,16,0,691.0,49.0,1.6,22.0,225.0,598.59,472.48
2016,10,20,16,15,625.0,43.5,1.6,21.0,176.5,517.95,412.06
2016,10,20,16,30,559.0,38.0,1.6,20.0,128.0,440.49,349.69
2016,10,20,16,45,441.5,29.5,1.65,19.5,85.0,332.67,256.45
2016,10,20,17,0,324.0,21.0,1.7,19.0,42.0,232.95,98.79
2016,10,20,17,15,162.0,10.5,1.7,18.0,21.0,92.02,0.0
2016,10,20,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,6,45,208.5,14.5,1.2,12.5,36.5,11.5,0.0
2016,10,21,7,0,417.0,29.0,1.2,13.0,73.0,23.47,14.12
2016,10,21,7,15,507.0,36.5,1.15,13.5,118.0,28.77,19.69
2016,10,21,7,30,597.0,44.0,1.1,14.0,163.0,37.09,27.41
2016,10,21,7,45,652.0,49.0,1.05,14.5,210.5,58.34,32.2
2016,10,21,8,0,707.0,54.0,1.0,15.0,258.0,111.78,60.36
2016,10,21,8,15,742.5,57.5,0.9,15.5,304.0,167.43,102.2
2016,10,21,8,30,778.0,61.0,0.8,16.0,350.0,226.9,152.42
2016,10,21,8,45,803.0,63.5,0.7,17.0,392.5,286.03,203.84
2016,10,21,9,0,828.0,66.0,0.6,18.0,435.0,347.08,255.93
2016,10,21,9,15,845.5,68.0,0.55,18.5,473.0,406.9,306.15
2016,10,21,9,30,863.0,70.0,0.5,19.0,511.0,465.86,353.73
2016,10,21,9,45,873.5,72.5,0.5,20.0,542.5,521.85,396.85
2016,10,21,10,0,884.0,75.0,0.5,21.0,574.0,576.94,437.4
2016,10,21,10,15,893.0,76.0,0.5,21.0,599.0,628.37,475.51
2016,10,21,10,30,902.0,77.0,0.5,21.0,624.0,678.18,511.35
2016,10,21,10,45,906.5,78.5,0.55,21.5,641.5,723.54,542.25
2016,10,21,11,0,911.0,80.0,0.6,22.0,659.0,766.45,569.65
2016,10,21,11,15,914.0,80.5,0.7,22.0,669.0,804.45,595.48
2016,10,21,11,30,917.0,81.0,0.8,22.0,679.0,839.49,619.4
2016,10,21,11,45,916.5,81.5,0.9,22.5,681.0,868.48,638.18
2016,10,21,12,0,916.0,82.0,1.0,23.0,683.0,894.03,654.78
2016,10,21,12,15,914.5,81.5,1.1,23.0,677.5,913.98,669.13
2016,10,21,12,30,913.0,81.0,1.2,23.0,672.0,930.24,681.28
2016,10,21,12,45,905.5,82.0,1.35,23.5,657.5,939.06,688.22
2016,10,21,13,0,898.0,83.0,1.5,24.0,643.0,944.02,692.78
2016,10,21,13,15,891.0,81.5,1.65,23.5,622.0,942.58,695.96
2016,10,21,13,30,884.0,80.0,1.8,23.0,601.0,937.35,696.74
2016,10,21,13,45,872.5,79.0,1.95,23.0,572.5,924.84,691.37
2016,10,21,14,0,861.0,78.0,2.1,23.0,544.0,908.8,683.63
2016,10,21,14,15,845.5,76.0,2.2,22.5,509.5,893.7,677.28
2016,10,21,14,30,830.0,74.0,2.3,22.0,475.0,866.1,662.23
2016,10,21,14,45,808.0,71.5,2.4,22.0,434.5,829.17,639.18
2016,10,21,15,0,786.0,69.0,2.5,22.0,394.0,789.84,613.99
2016,10,21,15,15,756.0,65.5,2.5,21.5,350.0,740.43,581.36
2016,10,21,15,30,726.0,62.0,2.5,21.0,306.0,689.75,546.78
2016,10,21,15,45,681.5,58.0,2.55,20.5,259.0,626.33,501.49
2016,10,21,16,0,637.0,54.0,2.6,20.0,212.0,569.14,458.83
2016,10,21,16,15,567.0,47.5,2.6,19.0,165.5,487.26,395.15
2016,10,21,16,30,497.0,41.0,2.6,18.0,119.0,409.53,329.86
2016,10,21,16,45,376.0,31.0,2.6,17.5,77.5,301.82,233.88
2016,10,21,17,0,255.0,21.0,2.6,17.0,36.0,191.93,56.86
2016,10,21,17,15,127.5,10.5,2.65,16.5,18.0,74.23,0.0
2016,10,21,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,22,6,45,115.5,17.0,1.7,10.5,29.0,13.38,0.0
2016,10,22,7,0,231.0,34.0,1.7,11.0,58.0,26.55,16.65
2016,10,22,7,15,287.5,49.5,1.7,11.5,95.0,38.06,27.99
2016,10,22,7,30,344.0,65.0,1.7,12.0,132.0,49.2,38.38
2016,10,22,7,45,384.5,78.0,1.7,12.5,172.0,69.77,47.29
2016,10,22,8,0,425.0,91.0,1.7,13.0,212.0,112.36,73.0
2016,10,22,8,15,456.0,100.5,1.65,13.0,250.5,155.68,106.34
2016,10,22,8,30,487.0,110.0,1.6,13.0,289.0,202.59,146.13
2016,10,22,8,45,555.0,109.0,1.55,13.5,336.0,256.45,191.51
2016,10,22,9,0,623.0,108.0,1.5,14.0,383.0,315.18,241.29
2016,10,22,9,15,744.0,92.0,1.4,14.5,448.5,388.73,301.54
2016,10,22,9,30,865.0,76.0,1.3,15.0,514.0,471.75,368.18
2016,10,22,9,45,866.0,82.5,1.2,15.5,544.0,528.05,413.16
2016,10,22,10,0,867.0,89.0,1.1,16.0,574.0,582.42,454.77
2016,10,22,10,15,877.0,90.5,1.1,16.0,599.5,635.07,495.2
2016,10,22,10,30,887.0,92.0,1.1,16.0,625.0,682.86,531.06
2016,10,22,10,45,893.5,92.5,1.1,16.5,643.5,728.06,563.08
2016,10,22,11,0,900.0,93.0,1.1,17.0,662.0,770.98,590.86
2016,10,22,11,15,903.5,94.0,1.15,17.0,672.5,809.64,617.17
2016,10,22,11,30,907.0,95.0,1.2,17.0,683.0,845.43,641.45
2016,10,22,11,45,908.5,94.5,1.25,17.5,685.5,874.83,660.19
2016,10,22,12,0,910.0,94.0,1.3,18.0,688.0,900.9,676.72
2016,10,22,12,15,759.5,142.0,1.35,18.0,634.5,857.03,647.78
2016,10,22,12,30,609.0,190.0,1.4,18.0,581.0,790.23,603.2
2016,10,22,12,45,551.0,205.5,1.45,18.0,553.5,760.09,583.02
2016,10,22,13,0,493.0,221.0,1.5,18.0,526.0,732.53,563.78
2016,10,22,13,15,478.5,218.0,1.55,18.0,506.0,721.72,557.44
2016,10,22,13,30,464.0,215.0,1.6,18.0,486.0,708.54,549.25
2016,10,22,13,45,462.5,203.5,1.7,18.0,462.5,695.58,542.1
2016,10,22,14,0,461.0,192.0,1.8,18.0,439.0,680.29,533.21
2016,10,22,14,15,495.5,169.5,1.85,17.5,419.5,682.65,538.7
2016,10,22,14,30,530.0,147.0,1.9,17.0,400.0,681.21,541.17
2016,10,22,14,45,416.0,153.0,1.95,17.0,341.5,580.0,465.48
2016,10,22,15,0,302.0,159.0,2.0,17.0,283.0,465.36,377.78
2016,10,22,15,15,285.5,144.5,2.05,16.5,250.5,428.45,351.05
2016,10,22,15,30,269.0,130.0,2.1,16.0,218.0,391.46,322.94
2016,10,22,15,45,254.5,111.0,2.15,16.0,184.5,349.73,289.66
2016,10,22,16,0,240.0,92.0,2.2,16.0,151.0,307.93,255.19
2016,10,22,16,15,210.5,74.0,2.15,15.0,117.0,257.44,212.76
2016,10,22,16,30,181.0,56.0,2.1,14.0,83.0,208.64,170.09
2016,10,22,16,45,124.5,38.0,2.1,13.5,53.5,145.45,111.64
2016,10,22,17,0,68.0,20.0,2.1,13.0,24.0,74.4,5.83
2016,10,22,17,15,34.0,10.0,2.15,12.5,12.0,26.29,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,23,6,45,191.5,15.0,1.35,9.5,33.5,12.08,0.0
2016,10,23,7,0,383.0,30.0,1.3,10.0,67.0,24.58,14.88
2016,10,23,7,15,480.0,38.0,1.3,10.5,112.0,30.25,21.17
2016,10,23,7,30,577.0,46.0,1.3,11.0,157.0,35.84,26.58
2016,10,23,7,45,635.0,51.5,1.3,12.0,204.5,59.51,34.31
2016,10,23,8,0,693.0,57.0,1.3,13.0,252.0,112.42,62.15
2016,10,23,8,15,730.5,61.0,1.3,13.5,298.5,167.81,103.98
2016,10,23,8,30,768.0,65.0,1.3,14.0,345.0,227.31,154.68
2016,10,23,8,45,793.0,68.5,1.3,14.5,387.5,286.68,207.56
2016,10,23,9,0,818.0,72.0,1.3,15.0,430.0,348.01,261.73
2016,10,23,9,15,836.5,74.5,1.3,15.0,468.0,407.46,313.83
2016,10,23,9,30,855.0,77.0,1.3,15.0,506.0,467.47,364.83
2016,10,23,9,45,872.0,77.0,1.35,15.5,539.0,523.53,410.77
2016,10,23,10,0,889.0,77.0,1.4,16.0,572.0,579.5,455.09
2016,10,23,10,15,898.0,78.5,1.45,16.5,597.0,631.57,495.07
2016,10,23,10,30,907.0,80.0,1.5,17.0,622.0,682.02,532.66
2016,10,23,10,45,914.0,80.5,1.55,17.5,640.0,728.15,565.74
2016,10,23,11,0,921.0,81.0,1.6,18.0,658.0,771.98,594.99
2016,10,23,11,15,924.0,81.5,1.65,18.0,668.0,810.22,621.22
2016,10,23,11,30,927.0,82.0,1.7,18.0,678.0,845.48,645.35
2016,10,23,11,45,927.5,82.0,1.75,18.5,680.5,874.92,664.25
2016,10,23,12,0,928.0,82.0,1.8,19.0,683.0,900.94,680.84
2016,10,23,12,15,926.0,81.5,1.85,19.0,676.5,920.61,694.54
2016,10,23,12,30,924.0,81.0,1.9,19.0,670.0,936.54,705.92
2016,10,23,12,45,913.5,83.0,2.0,19.0,655.0,943.91,712.34
2016,10,23,13,0,903.0,85.0,2.1,19.0,640.0,947.36,716.36
2016,10,23,13,15,894.5,84.0,2.15,19.0,618.0,945.17,716.22
2016,10,23,13,30,886.0,83.0,2.2,19.0,596.0,939.18,713.73
2016,10,23,13,45,641.5,144.0,2.25,19.0,506.0,799.81,618.93
2016,10,23,14,0,397.0,205.0,2.3,19.0,416.0,617.67,486.74
2016,10,23,14,15,615.0,139.5,2.3,18.5,442.0,762.27,599.04
2016,10,23,14,30,833.0,74.0,2.3,18.0,468.0,865.1,673.45
2016,10,23,14,45,606.5,109.5,2.35,18.0,383.0,701.38,556.72
2016,10,23,15,0,380.0,145.0,2.4,18.0,298.0,531.04,428.95
2016,10,23,15,15,362.0,131.0,2.35,17.5,264.0,490.59,400.1
2016,10,23,15,30,344.0,117.0,2.3,17.0,230.0,449.61,369.14
2016,10,23,15,45,320.5,101.0,2.3,17.0,193.0,401.66,331.02
2016,10,23,16,0,297.0,85.0,2.3,17.0,156.0,354.13,291.95
2016,10,23,16,15,261.5,68.0,2.15,16.0,120.5,297.76,244.84
2016,10,23,16,30,226.0,51.0,2.0,15.0,85.0,243.55,197.54
2016,10,23,16,45,113.0,37.0,1.9,14.5,54.0,137.78,103.65
2016,10,23,17,0,0.0,23.0,1.8,14.0,23.0,26.57,0.0
2016,10,23,17,15,0.0,11.5,1.8,13.5,11.5,10.46,0.0
2016,10,23,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,8.5,3.45,11.5,8.5,7.47,0.0
2016,10,24,7,0,0.0,17.0,3.6,12.0,17.0,14.96,6.57
2016,10,24,7,15,0.0,30.0,3.65,12.5,30.0,26.45,17.56
2016,10,24,7,30,0.0,43.0,3.7,13.0,43.0,37.87,28.09
2016,10,24,7,45,0.0,56.0,3.8,13.5,56.0,49.0,36.38
2016,10,24,8,0,0.0,69.0,3.9,14.0,69.0,60.3,46.08
2016,10,24,8,15,0.0,82.5,4.0,14.0,82.5,72.13,56.17
2016,10,24,8,30,0.0,96.0,4.1,14.0,96.0,84.1,66.24
2016,10,24,8,45,0.0,109.0,4.25,14.5,109.0,95.76,75.8
2016,10,24,9,0,0.0,122.0,4.4,15.0,122.0,107.53,85.33
2016,10,24,9,15,82.0,171.5,4.4,15.0,212.5,186.05,149.33
2016,10,24,9,30,164.0,221.0,4.4,15.0,303.0,278.4,224.47
2016,10,24,9,45,153.5,236.0,4.4,15.0,317.0,299.29,241.7
2016,10,24,10,0,143.0,251.0,4.4,15.0,331.0,319.07,257.8
2016,10,24,10,15,262.0,246.0,4.45,15.0,399.5,403.96,327.1
2016,10,24,10,30,381.0,241.0,4.5,15.0,468.0,492.52,398.63
2016,10,24,10,45,218.0,255.5,4.55,15.5,386.0,405.01,327.17
2016,10,24,11,0,55.0,270.0,4.6,16.0,304.0,301.68,241.55
2016,10,24,11,15,118.5,286.0,4.6,16.0,361.5,383.32,307.92
2016,10,24,11,30,182.0,302.0,4.6,16.0,419.0,458.95,368.34
2016,10,24,11,45,144.5,301.0,4.65,16.5,394.0,435.74,348.62
2016,10,24,12,0,107.0,300.0,4.7,17.0,369.0,395.4,315.89
2016,10,24,12,15,146.0,299.0,4.75,17.0,392.5,449.21,359.25
2016,10,24,12,30,185.0,298.0,4.8,17.0,416.0,489.59,391.86
2016,10,24,12,45,120.5,281.0,4.85,17.0,357.5,417.3,334.28
2016,10,24,13,0,56.0,264.0,4.9,17.0,299.0,325.61,260.75
2016,10,24,13,15,52.5,253.0,4.95,17.0,284.5,312.82,251.11
2016,10,24,13,30,49.0,242.0,5.0,17.0,270.0,299.77,241.07
2016,10,24,13,45,70.0,237.5,5.05,17.0,275.5,317.32,256.42
2016,10,24,14,0,91.0,233.0,5.1,17.0,281.0,334.85,271.73
2016,10,24,14,15,45.5,121.0,4.95,17.0,145.0,161.3,130.46
2016,10,24,14,30,0.0,9.0,4.8,17.0,9.0,7.92,1.03
2016,10,24,14,45,0.0,40.0,4.7,17.0,40.0,35.28,24.21
2016,10,24,15,0,0.0,71.0,4.6,17.0,71.0,62.78,47.46
2016,10,24,15,15,0.0,62.5,4.45,16.5,62.5,55.22,41.27
2016,10,24,15,30,0.0,54.0,4.3,16.0,54.0,47.67,35.01
2016,10,24,15,45,0.0,45.0,4.15,15.5,45.0,39.69,28.28
2016,10,24,16,0,0.0,36.0,4.0,15.0,36.0,31.72,21.46
2016,10,24,16,15,0.0,27.5,3.9,14.5,27.5,24.21,14.92
2016,10,24,16,30,0.0,19.0,3.8,14.0,19.0,16.71,8.33
2016,10,24,16,45,0.0,11.5,3.7,14.0,11.5,10.1,2.22
2016,10,24,17,0,0.0,4.0,3.6,14.0,4.0,3.5,0.0
2016,10,24,17,15,0.0,2.0,3.65,13.5,2.0,1.82,0.0
2016,10,24,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,3.45,13.0,6.5,5.91,0.0
2016,10,25,7,0,0.0,13.0,3.6,13.0,13.0,11.42,3.5
2016,10,25,7,15,0.0,23.0,3.6,13.0,23.0,20.24,12.05
2016,10,25,7,30,0.0,33.0,3.6,13.0,33.0,29.08,20.25
2016,10,25,7,45,0.0,44.0,3.65,13.5,44.0,38.82,27.67
2016,10,25,8,0,0.0,55.0,3.7,14.0,55.0,48.57,36.07
2016,10,25,8,15,0.0,65.5,3.65,14.5,65.5,57.81,43.89
2016,10,25,8,30,0.0,76.0,3.6,15.0,76.0,67.03,51.56
2016,10,25,8,45,0.0,77.5,3.55,15.5,77.5,68.49,52.58
2016,10,25,9,0,0.0,79.0,3.5,16.0,79.0,69.89,53.52
2016,10,25,9,15,0.0,79.0,3.55,16.0,79.0,69.9,53.39
2016,10,25,9,30,0.0,79.0,3.6,16.0,79.0,69.91,53.27
2016,10,25,9,45,0.0,92.5,3.7,16.5,92.5,81.96,63.07
2016,10,25,10,0,0.0,106.0,3.8,17.0,106.0,94.13,72.86
2016,10,25,10,15,26.0,178.5,3.85,17.0,194.0,181.38,144.51
2016,10,25,10,30,52.0,251.0,3.9,17.0,282.0,271.89,217.27
2016,10,25,10,45,26.0,159.5,3.95,17.5,175.0,167.23,132.41
2016,10,25,11,0,0.0,68.0,4.0,18.0,68.0,60.2,44.25
2016,10,25,11,15,0.0,89.0,4.0,18.0,89.0,78.89,59.65
2016,10,25,11,30,0.0,110.0,4.0,18.0,110.0,98.06,75.3
2016,10,25,11,45,0.0,130.5,4.05,18.0,130.5,117.21,90.88
2016,10,25,12,0,0.0,151.0,4.1,18.0,151.0,136.81,106.78
2016,10,25,12,15,0.0,123.5,4.0,18.0,123.5,110.87,85.7
2016,10,25,12,30,0.0,96.0,3.9,18.0,96.0,85.23,64.81
2016,10,25,12,45,0.0,97.0,3.85,18.0,97.0,86.18,65.65
2016,10,25,13,0,0.0,98.0,3.8,18.0,98.0,87.14,66.51
2016,10,25,13,15,418.0,90.0,3.75,18.0,328.5,519.4,423.27
2016,10,25,13,30,836.0,82.0,3.7,18.0,559.0,887.67,695.99
2016,10,25,13,45,592.0,146.0,3.65,18.5,475.5,753.38,595.75
2016,10,25,14,0,348.0,210.0,3.6,19.0,392.0,577.84,461.17
2016,10,25,14,15,346.5,195.0,3.5,18.5,366.0,557.45,448.44
2016,10,25,14,30,345.0,180.0,3.4,18.0,340.0,535.43,433.49
2016,10,25,14,45,543.0,124.0,3.35,18.0,350.5,652.8,527.81
2016,10,25,15,0,741.0,68.0,3.3,18.0,361.0,743.1,595.78
2016,10,25,15,15,708.5,64.5,3.15,18.0,318.0,693.1,558.26
2016,10,25,15,30,676.0,61.0,3.0,18.0,275.0,642.13,520.13
2016,10,25,15,45,631.5,55.5,2.9,18.0,230.5,584.02,475.46
2016,10,25,16,0,587.0,50.0,2.8,18.0,186.0,522.26,426.22
2016,10,25,16,15,511.5,43.5,2.6,17.5,142.0,439.49,358.3
2016,10,25,16,30,436.0,37.0,2.4,17.0,98.0,361.61,290.22
2016,10,25,16,45,218.0,30.5,2.25,16.5,61.0,203.56,148.87
2016,10,25,17,0,0.0,24.0,2.1,16.0,24.0,21.83,0.0
2016,10,25,17,15,0.0,12.0,2.05,15.5,12.0,10.91,0.0
2016,10,25,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,6,45,185.5,13.0,1.7,11.5,29.0,11.82,0.0
2016,10,26,7,0,371.0,26.0,1.7,12.0,58.0,21.25,11.09
2016,10,26,7,15,471.0,34.0,1.7,12.5,101.5,27.06,18.02
2016,10,26,7,30,571.0,42.0,1.7,13.0,145.0,35.78,26.2
2016,10,26,7,45,631.0,47.0,1.75,13.5,192.0,54.2,30.41
2016,10,26,8,0,691.0,52.0,1.8,14.0,239.0,106.25,57.11
2016,10,26,8,15,729.0,55.5,1.85,14.5,284.0,160.81,97.98
2016,10,26,8,30,767.0,59.0,1.9,15.0,329.0,219.48,147.98
2016,10,26,8,45,793.5,61.5,2.0,16.0,371.0,277.87,199.94
2016,10,26,9,0,820.0,64.0,2.1,17.0,413.0,338.34,253.42
2016,10,26,9,15,838.0,66.0,2.15,17.5,450.5,397.26,305.1
2016,10,26,9,30,856.0,68.0,2.2,18.0,488.0,455.53,354.75
2016,10,26,9,45,871.5,68.5,2.3,18.5,519.5,511.16,400.96
2016,10,26,10,0,887.0,69.0,2.4,19.0,551.0,566.33,445.36
2016,10,26,10,15,896.0,70.5,2.45,19.0,576.0,617.92,486.43
2016,10,26,10,30,905.0,72.0,2.5,19.0,601.0,667.9,525.27
2016,10,26,10,45,908.5,73.5,2.6,19.5,618.0,712.25,557.92
2016,10,26,11,0,912.0,75.0,2.7,20.0,635.0,754.08,586.62
2016,10,26,11,15,916.0,75.5,2.75,20.0,645.5,792.45,613.49
2016,10,26,11,30,920.0,76.0,2.8,20.0,656.0,827.95,638.26
2016,10,26,11,45,919.0,77.0,2.9,20.5,658.0,856.84,657.46
2016,10,26,12,0,918.0,78.0,3.0,21.0,660.0,882.28,674.3
2016,10,26,12,15,917.5,78.0,3.0,21.0,655.0,903.44,688.86
2016,10,26,12,30,917.0,78.0,3.0,21.0,650.0,920.98,701.07
2016,10,26,12,45,910.0,79.0,3.05,21.0,636.0,930.16,708.08
2016,10,26,13,0,903.0,80.0,3.1,21.0,622.0,935.51,712.7
2016,10,26,13,15,896.0,79.0,3.05,21.0,601.5,934.59,712.49
2016,10,26,13,30,889.0,78.0,3.0,21.0,581.0,929.91,709.91
2016,10,26,13,45,878.0,77.0,2.95,21.0,552.5,917.86,702.43
2016,10,26,14,0,867.0,76.0,2.9,21.0,524.0,902.3,692.7
2016,10,26,14,15,851.0,74.0,2.8,20.5,489.5,886.64,683.94
2016,10,26,14,30,835.0,72.0,2.7,20.0,455.0,858.65,666.5
2016,10,26,14,45,812.5,69.5,2.65,20.0,415.0,821.42,641.52
2016,10,26,15,0,790.0,67.0,2.6,20.0,375.0,781.82,614.52
2016,10,26,15,15,758.0,63.5,2.45,19.5,330.5,731.04,579.29
2016,10,26,15,30,726.0,60.0,2.3,19.0,286.0,679.07,542.21
2016,10,26,15,45,678.0,55.0,2.2,18.5,239.5,612.28,492.81
2016,10,26,16,0,630.0,50.0,2.1,18.0,193.0,546.25,441.85
2016,10,26,16,15,551.5,43.5,1.8,17.0,147.0,465.9,376.86
2016,10,26,16,30,473.0,37.0,1.5,16.0,101.0,384.49,306.32
2016,10,26,16,45,236.5,30.0,1.25,15.5,62.0,213.88,152.5
2016,10,26,17,0,0.0,23.0,1.0,15.0,23.0,20.92,0.0
2016,10,26,17,15,0.0,11.5,0.95,14.5,11.5,10.46,0.0
2016,10,26,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.0,2.15,12.5,4.0,3.64,0.0
2016,10,27,7,0,0.0,8.0,2.3,13.0,8.0,7.02,0.0
2016,10,27,7,15,0.0,15.0,2.4,13.5,15.0,13.18,5.81
2016,10,27,7,30,0.0,22.0,2.5,14.0,22.0,19.35,11.51
2016,10,27,7,45,0.0,29.5,2.6,14.5,29.5,25.97,16.58
2016,10,27,8,0,0.0,37.0,2.7,15.0,37.0,32.6,22.3
2016,10,27,8,15,0.0,44.0,2.65,15.0,44.0,38.8,27.62
2016,10,27,8,30,0.0,51.0,2.6,15.0,51.0,45.01,32.88
2016,10,27,8,45,0.0,50.0,2.55,15.5,50.0,44.13,31.99
2016,10,27,9,0,0.0,49.0,2.5,16.0,49.0,43.25,31.1
2016,10,27,9,15,0.0,46.5,2.45,16.0,46.5,41.04,29.16
2016,10,27,9,30,0.0,44.0,2.4,16.0,44.0,38.84,27.23
2016,10,27,9,45,0.0,71.0,2.35,16.5,71.0,62.81,47.17
2016,10,27,10,0,0.0,98.0,2.3,17.0,98.0,86.93,66.95
2016,10,27,10,15,0.0,129.0,2.25,17.0,129.0,115.13,89.97
2016,10,27,10,30,0.0,160.0,2.2,17.0,160.0,143.93,113.24
2016,10,27,10,45,0.0,139.5,2.15,17.0,139.5,125.1,97.75
2016,10,27,11,0,0.0,119.0,2.1,17.0,119.0,106.26,82.32
2016,10,27,11,15,0.0,121.0,2.2,17.0,121.0,108.19,83.87
2016,10,27,11,30,0.0,123.0,2.3,17.0,123.0,110.14,85.42
2016,10,27,11,45,3.0,157.5,2.4,17.0,159.5,145.37,114.15
2016,10,27,12,0,6.0,192.0,2.5,17.0,196.0,181.96,143.7
2016,10,27,12,15,5.5,190.5,2.5,16.5,194.5,180.76,142.95
2016,10,27,12,30,5.0,189.0,2.5,16.0,193.0,179.56,142.31
2016,10,27,12,45,2.5,151.0,2.5,16.0,153.0,140.14,110.4
2016,10,27,13,0,0.0,113.0,2.5,16.0,113.0,101.35,78.71
2016,10,27,13,15,0.0,120.0,2.4,16.0,120.0,108.27,84.55
2016,10,27,13,30,0.0,127.0,2.3,16.0,127.0,115.44,90.55
2016,10,27,13,45,33.0,173.5,2.2,16.0,190.5,207.35,167.05
2016,10,27,14,0,66.0,220.0,2.1,16.0,254.0,296.83,239.71
2016,10,27,14,15,40.5,192.5,2.0,16.0,213.0,242.38,195.46
2016,10,27,14,30,15.0,165.0,1.9,16.0,172.0,174.05,139.74
2016,10,27,14,45,7.5,137.0,1.8,16.0,140.5,138.01,110.33
2016,10,27,15,0,0.0,109.0,1.7,16.0,109.0,102.38,80.76
2016,10,27,15,15,0.0,96.0,1.6,16.0,96.0,89.97,70.59
2016,10,27,15,30,0.0,83.0,1.5,16.0,83.0,77.57,60.26
2016,10,27,15,45,0.0,68.5,1.4,16.0,68.5,63.42,48.3
2016,10,27,16,0,0.0,54.0,1.3,16.0,54.0,49.18,36.09
2016,10,27,16,15,0.0,40.5,1.2,15.5,40.5,35.93,24.66
2016,10,27,16,30,0.0,27.0,1.1,15.0,27.0,23.79,14.06
2016,10,27,16,45,0.0,16.0,1.0,15.0,16.0,14.08,4.54
2016,10,27,17,0,0.0,5.0,0.9,15.0,5.0,4.55,0.0
2016,10,27,17,15,0.0,2.5,0.95,15.0,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,6,45,62.0,14.0,0.35,13.5,19.0,12.73,0.0
2016,10,28,7,0,124.0,28.0,0.3,14.0,38.0,21.89,10.51
2016,10,28,7,15,181.0,44.0,0.35,14.0,70.0,33.9,23.73
2016,10,28,7,30,238.0,60.0,0.4,14.0,102.0,45.52,34.64
2016,10,28,7,45,270.0,76.5,0.5,14.0,137.0,64.44,45.18
2016,10,28,8,0,302.0,93.0,0.6,14.0,172.0,101.68,68.87
2016,10,28,8,15,326.0,107.5,0.7,14.0,207.0,140.26,98.59
2016,10,28,8,30,350.0,122.0,0.8,14.0,242.0,181.82,133.29
2016,10,28,8,45,175.0,95.0,0.9,14.5,155.0,133.91,101.8
2016,10,28,9,0,0.0,68.0,1.0,15.0,68.0,60.11,45.43
2016,10,28,9,15,0.0,59.5,1.1,15.0,59.5,52.57,39.06
2016,10,28,9,30,0.0,51.0,1.2,15.0,51.0,45.04,32.62
2016,10,28,9,45,12.5,128.0,1.35,15.5,135.0,120.11,95.05
2016,10,28,10,0,25.0,205.0,1.5,16.0,219.0,198.65,158.48
2016,10,28,10,15,12.5,154.0,1.6,16.0,161.0,145.59,115.15
2016,10,28,10,30,0.0,103.0,1.7,16.0,103.0,91.52,70.66
2016,10,28,10,45,0.0,121.5,1.85,16.5,121.5,108.5,84.46
2016,10,28,11,0,0.0,140.0,2.0,17.0,140.0,125.77,98.27
2016,10,28,11,15,0.0,142.5,2.1,17.0,142.5,128.28,100.22
2016,10,28,11,30,0.0,145.0,2.2,17.0,145.0,130.82,102.24
2016,10,28,11,45,0.0,109.5,2.35,17.0,109.5,97.68,75.22
2016,10,28,12,0,0.0,74.0,2.5,17.0,74.0,65.54,48.85
2016,10,28,12,15,0.0,108.5,2.55,17.0,108.5,96.85,74.66
2016,10,28,12,30,0.0,143.0,2.6,17.0,143.0,129.82,101.58
2016,10,28,12,45,0.0,87.5,2.65,17.5,87.5,77.54,58.69
2016,10,28,13,0,0.0,32.0,2.7,18.0,32.0,28.26,17.92
2016,10,28,13,15,0.0,30.5,2.7,18.0,30.5,26.93,16.86
2016,10,28,13,30,0.0,29.0,2.7,18.0,29.0,25.6,15.78
2016,10,28,13,45,0.0,25.5,2.7,18.0,25.5,22.49,13.22
2016,10,28,14,0,0.0,22.0,2.7,18.0,22.0,19.4,10.65
2016,10,28,14,15,0.0,71.0,2.65,17.5,71.0,62.79,47.1
2016,10,28,14,30,0.0,120.0,2.6,17.0,120.0,111.33,87.68
2016,10,28,14,45,375.5,95.0,2.6,17.0,238.0,466.11,385.77
2016,10,28,15,0,751.0,70.0,2.6,17.0,356.0,749.19,600.94
2016,10,28,15,15,717.5,66.0,2.45,16.5,313.0,697.67,561.57
2016,10,28,15,30,684.0,62.0,2.3,16.0,270.0,645.16,523.14
2016,10,28,15,45,637.5,56.5,2.15,16.0,225.0,586.33,477.47
2016,10,28,16,0,591.0,51.0,2.0,16.0,180.0,523.24,426.67
2016,10,28,16,15,509.5,43.5,1.75,15.0,135.0,435.42,354.61
2016,10,28,16,30,428.0,36.0,1.5,14.0,90.0,352.98,282.13
2016,10,28,16,45,292.0,24.5,1.3,13.5,54.0,236.28,158.22
2016,10,28,17,0,156.0,13.0,1.1,13.0,18.0,96.33,0.0
2016,10,28,17,15,78.0,6.5,1.1,12.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,6,45,118.0,13.5,1.7,12.5,22.5,12.28,0.0
2016,10,29,7,0,236.0,27.0,1.8,13.0,45.0,22.43,10.16
2016,10,29,7,15,345.0,37.5,1.9,13.0,85.5,30.35,20.6
2016,10,29,7,30,454.0,48.0,2.0,13.0,126.0,38.06,28.09
2016,10,29,7,45,528.5,54.5,2.15,13.5,171.5,53.79,32.53
2016,10,29,8,0,603.0,61.0,2.3,14.0,217.0,102.14,57.5
2016,10,29,8,15,301.5,67.5,2.4,14.5,145.5,102.85,68.48
2016,10,29,8,30,0.0,74.0,2.5,15.0,74.0,65.25,50.04
2016,10,29,8,45,0.0,98.0,2.6,15.5,98.0,86.25,67.59
2016,10,29,9,0,0.0,122.0,2.7,16.0,122.0,107.59,85.1
2016,10,29,9,15,10.5,150.5,2.8,16.0,156.0,137.36,109.42
2016,10,29,9,30,21.0,179.0,2.9,16.0,190.0,168.87,135.05
2016,10,29,9,45,46.5,204.5,3.05,16.5,229.5,211.38,169.24
2016,10,29,10,0,72.0,230.0,3.2,17.0,269.0,253.96,203.23
2016,10,29,10,15,36.0,155.0,3.25,17.0,174.5,165.1,131.3
2016,10,29,10,30,0.0,80.0,3.3,17.0,80.0,70.84,53.41
2016,10,29,10,45,2.0,130.5,3.35,17.5,132.0,118.2,92.27
2016,10,29,11,0,4.0,181.0,3.4,18.0,184.0,167.44,131.9
2016,10,29,11,15,2.0,170.5,3.35,18.0,172.0,156.39,122.76
2016,10,29,11,30,0.0,160.0,3.3,18.0,160.0,145.14,113.56
2016,10,29,11,45,0.0,161.0,3.3,18.0,161.0,146.39,114.56
2016,10,29,12,0,0.0,162.0,3.3,18.0,162.0,147.68,115.6
2016,10,29,12,15,0.0,160.5,3.25,18.0,160.5,146.58,114.73
2016,10,29,12,30,0.0,159.0,3.2,18.0,159.0,145.5,113.91
2016,10,29,12,45,449.5,118.0,3.15,18.5,382.0,568.94,458.81
2016,10,29,13,0,899.0,77.0,3.1,19.0,605.0,922.25,712.87
2016,10,29,13,15,891.5,76.0,3.0,19.0,584.0,920.8,708.84
2016,10,29,13,30,884.0,75.0,2.9,19.0,563.0,915.62,705.5
2016,10,29,13,45,874.5,73.0,2.85,19.0,535.0,903.68,698.0
2016,10,29,14,0,865.0,71.0,2.8,19.0,507.0,888.21,688.2
2016,10,29,14,15,848.5,69.0,2.7,18.5,472.5,863.07,672.58
2016,10,29,14,30,832.0,67.0,2.6,18.0,438.0,843.76,661.07
2016,10,29,14,45,808.5,64.5,2.55,18.0,398.0,805.91,635.22
