Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,15,0,785.0,62.0,2.5,18.0,358.0,765.8,607.45
2016,10,29,15,15,751.5,59.0,2.35,17.5,314.5,714.9,571.56
2016,10,29,15,30,718.0,56.0,2.2,17.0,271.0,662.97,533.84
2016,10,29,15,45,665.5,51.5,2.1,17.0,225.0,594.16,481.14
2016,10,29,16,0,613.0,47.0,2.0,17.0,179.0,526.46,427.2
2016,10,29,16,15,531.0,40.0,1.85,16.0,134.0,444.36,360.26
2016,10,29,16,30,449.0,33.0,1.7,15.0,89.0,361.93,287.51
2016,10,29,16,45,299.5,22.5,1.55,14.5,52.5,236.1,149.12
2016,10,29,17,0,150.0,12.0,1.4,14.0,16.0,91.91,0.0
2016,10,29,17,15,75.0,6.0,1.4,13.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,4.15,12.5,1.0,0.91,0.0
2016,10,30,7,0,0.0,2.0,4.3,13.0,2.0,1.75,0.0
2016,10,30,7,15,0.0,4.5,4.3,13.0,4.5,3.94,0.0
2016,10,30,7,30,0.0,7.0,4.3,13.0,7.0,6.14,0.0
2016,10,30,7,45,0.0,9.5,4.35,13.5,9.5,8.34,1.49
2016,10,30,8,0,0.0,12.0,4.4,14.0,12.0,10.54,3.41
2016,10,30,8,15,0.0,14.5,4.45,14.0,14.5,12.74,5.33
2016,10,30,8,30,0.0,17.0,4.5,14.0,17.0,14.95,7.22
2016,10,30,8,45,0.0,14.0,4.55,14.5,14.0,12.31,4.92
2016,10,30,9,0,0.0,11.0,4.6,15.0,11.0,9.68,2.62
2016,10,30,9,15,0.0,16.5,4.65,15.0,16.5,14.53,6.74
2016,10,30,9,30,0.0,22.0,4.7,15.0,22.0,19.39,10.85
2016,10,30,9,45,0.0,15.5,4.8,15.5,15.5,13.66,5.93
2016,10,30,10,0,0.0,9.0,4.9,16.0,9.0,7.93,1.04
2016,10,30,10,15,0.0,9.5,4.95,16.0,9.5,8.37,1.41
2016,10,30,10,30,0.0,10.0,5.0,16.0,10.0,8.82,1.77
2016,10,30,10,45,138.0,138.5,5.1,16.0,220.5,238.98,195.32
2016,10,30,11,0,276.0,267.0,5.2,16.0,431.0,481.04,389.58
2016,10,30,11,15,139.5,223.0,5.15,16.0,306.5,333.27,270.08
2016,10,30,11,30,3.0,179.0,5.1,16.0,182.0,165.88,131.54
2016,10,30,11,45,1.5,172.0,5.1,16.5,174.0,158.34,125.26
2016,10,30,12,0,0.0,165.0,5.1,17.0,166.0,150.68,118.74
2016,10,30,12,15,0.0,96.0,5.05,17.0,96.5,85.24,65.16
2016,10,30,12,30,0.0,27.0,5.0,17.0,27.0,23.84,14.28
2016,10,30,12,45,207.0,128.0,4.95,17.0,248.5,334.44,275.64
2016,10,30,13,0,414.0,229.0,4.9,17.0,470.0,645.73,520.93
2016,10,30,13,15,227.0,226.5,4.85,17.0,358.5,477.5,386.13
2016,10,30,13,30,40.0,224.0,4.8,17.0,247.0,272.22,218.75
2016,10,30,13,45,20.0,125.0,4.75,17.0,136.5,141.35,112.72
2016,10,30,14,0,0.0,26.0,4.7,17.0,26.0,22.93,13.66
2016,10,30,14,15,0.0,21.5,4.55,16.5,21.5,18.95,10.39
2016,10,30,14,30,0.0,17.0,4.4,16.0,17.0,14.97,7.08
2016,10,30,14,45,0.0,15.0,4.3,16.0,15.0,13.2,5.6
2016,10,30,15,0,0.0,13.0,4.2,16.0,13.0,11.43,4.11
2016,10,30,15,15,0.0,11.0,4.0,15.5,11.0,9.67,2.63
2016,10,30,15,30,0.0,9.0,3.8,15.0,9.0,7.9,1.13
2016,10,30,15,45,0.0,7.5,3.65,15.0,7.5,6.58,0.0
2016,10,30,16,0,0.0,6.0,3.5,15.0,6.0,5.26,0.0
2016,10,30,16,15,164.0,23.5,3.4,14.5,43.0,159.14,131.6
2016,10,30,16,30,328.0,41.0,3.3,14.0,80.0,292.38,234.96
2016,10,30,16,45,190.0,27.0,3.2,13.5,47.0,175.17,102.43
2016,10,30,17,0,52.0,13.0,3.1,13.0,14.0,39.82,0.0
2016,10,30,17,15,26.0,6.5,3.05,13.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,31,6,45,111.0,13.0,1.7,9.5,21.0,11.82,0.0
2016,10,31,7,0,222.0,26.0,1.7,10.0,42.0,21.78,7.75
2016,10,31,7,15,340.0,37.0,1.8,10.5,82.0,30.22,20.51
2016,10,31,7,30,458.0,48.0,1.9,11.0,122.0,38.43,28.57
2016,10,31,7,45,536.5,53.5,2.0,12.0,168.0,52.25,31.95
2016,10,31,8,0,615.0,59.0,2.1,13.0,214.0,100.29,55.93
2016,10,31,8,15,659.5,64.0,2.15,13.0,258.5,152.44,94.64
2016,10,31,8,30,704.0,69.0,2.2,13.0,303.0,209.56,143.17
2016,10,31,8,45,565.0,103.5,2.3,13.5,306.5,249.69,185.77
2016,10,31,9,0,426.0,138.0,2.4,14.0,310.0,269.7,209.6
2016,10,31,9,15,376.0,162.5,2.45,14.0,325.0,297.23,235.82
2016,10,31,9,30,326.0,187.0,2.5,14.0,340.0,322.34,258.62
2016,10,31,9,45,211.5,209.5,2.55,14.5,311.5,302.82,244.09
2016,10,31,10,0,97.0,232.0,2.6,15.0,283.0,269.72,217.12
2016,10,31,10,15,117.0,245.0,2.6,15.0,309.5,308.56,248.53
2016,10,31,10,30,137.0,258.0,2.6,15.0,336.0,342.9,275.93
2016,10,31,10,45,264.5,248.5,2.65,15.0,403.5,438.68,353.18
2016,10,31,11,0,392.0,239.0,2.7,15.0,471.0,534.84,429.3
2016,10,31,11,15,366.0,249.5,2.75,15.0,469.0,544.39,435.96
2016,10,31,11,30,340.0,260.0,2.8,15.0,467.0,551.18,440.88
2016,10,31,11,45,365.5,255.0,2.85,15.5,478.0,580.45,463.22
2016,10,31,12,0,391.0,250.0,2.9,16.0,489.0,609.54,485.13
2016,10,31,12,15,372.5,251.5,2.95,16.0,477.5,607.48,483.58
2016,10,31,12,30,354.0,253.0,3.0,16.0,466.0,603.27,480.62
2016,10,31,12,45,301.5,256.5,3.1,16.0,435.5,568.99,454.36
2016,10,31,13,0,249.0,260.0,3.2,16.0,405.0,515.44,413.53
2016,10,31,13,15,247.0,251.0,3.25,16.0,390.0,507.91,408.82
2016,10,31,13,30,245.0,242.0,3.3,16.0,375.0,499.33,403.07
2016,10,31,13,45,175.5,230.5,3.35,16.0,323.5,425.08,344.38
2016,10,31,14,0,106.0,219.0,3.4,16.0,272.0,333.81,271.33
2016,10,31,14,15,53.0,146.5,3.45,16.0,173.0,198.23,161.35
2016,10,31,14,30,0.0,74.0,3.5,16.0,74.0,65.45,49.67
2016,10,31,14,45,0.0,54.0,3.55,16.0,54.0,47.68,34.87
2016,10,31,15,0,0.0,34.0,3.6,16.0,34.0,29.96,19.91
2016,10,31,15,15,0.0,29.5,3.55,15.5,29.5,25.98,16.6
2016,10,31,15,30,0.0,25.0,3.5,15.0,25.0,22.0,13.23
2016,10,31,15,45,0.0,20.5,3.5,15.0,20.5,18.02,9.8
2016,10,31,16,0,0.0,16.0,3.5,15.0,16.0,14.06,6.33
2016,10,31,16,15,0.0,11.5,3.5,14.5,11.5,10.09,2.86
2016,10,31,16,30,0.0,7.0,3.5,14.0,7.0,6.14,0.0
2016,10,31,16,45,0.0,4.0,3.5,13.5,4.0,3.5,0.0
2016,10,31,17,0,0.0,1.0,3.5,13.0,1.0,0.91,0.0
2016,10,31,17,15,0.0,0.5,3.6,13.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,1,6,45,115.0,12.0,1.95,10.5,20.0,10.91,0.0
2016,11,1,7,0,230.0,24.0,1.9,11.0,40.0,20.01,5.2
2016,11,1,7,15,350.5,34.5,1.95,11.0,80.0,28.07,18.49
2016,11,1,7,30,471.0,45.0,2.0,11.0,120.0,35.92,26.3
2016,11,1,7,45,546.0,51.0,2.05,11.5,165.5,49.8,30.19
2016,11,1,8,0,621.0,57.0,2.1,12.0,211.0,98.43,54.47
2016,11,1,8,15,666.5,62.0,2.15,12.5,256.0,150.95,93.25
2016,11,1,8,30,712.0,67.0,2.2,13.0,301.0,210.69,143.71
2016,11,1,8,45,745.0,70.0,2.25,13.5,343.0,267.53,194.52
2016,11,1,9,0,778.0,73.0,2.3,14.0,385.0,327.31,248.03
2016,11,1,9,15,799.5,75.5,2.25,14.0,422.5,384.81,299.51
2016,11,1,9,30,821.0,78.0,2.2,14.0,460.0,443.26,350.42
2016,11,1,9,45,838.0,79.5,2.15,14.5,491.5,499.12,397.12
2016,11,1,10,0,855.0,81.0,2.1,15.0,523.0,554.81,442.01
2016,11,1,10,15,865.5,82.5,1.95,15.0,548.0,606.2,482.5
2016,11,1,10,30,876.0,84.0,1.8,15.0,573.0,652.88,518.16
2016,11,1,10,45,883.5,84.5,1.7,15.5,590.5,697.43,550.34
2016,11,1,11,0,891.0,85.0,1.6,16.0,608.0,739.83,578.66
2016,11,1,11,15,894.5,85.5,1.5,16.0,618.0,776.87,603.08
2016,11,1,11,30,898.0,86.0,1.4,16.0,628.0,811.08,625.2
2016,11,1,11,45,897.5,86.5,1.35,16.0,629.5,839.06,643.36
2016,11,1,12,0,897.0,87.0,1.3,16.0,631.0,863.7,659.23
2016,11,1,12,15,635.0,166.5,1.25,16.0,550.0,761.2,587.64
2016,11,1,12,30,373.0,246.0,1.2,16.0,469.0,611.45,476.53
2016,11,1,12,45,370.5,241.5,1.2,16.5,458.5,612.77,478.64
2016,11,1,13,0,368.0,237.0,1.2,17.0,448.0,612.42,478.09
2016,11,1,13,15,617.0,159.5,1.15,17.0,498.5,778.23,601.12
2016,11,1,13,30,866.0,82.0,1.1,17.0,549.0,911.28,690.03
2016,11,1,13,45,852.5,81.0,1.1,17.0,520.5,897.26,679.91
2016,11,1,14,0,839.0,80.0,1.1,17.0,492.0,879.77,669.57
2016,11,1,14,15,821.0,77.5,1.1,16.5,457.5,853.05,654.19
2016,11,1,14,30,803.0,75.0,1.1,16.0,423.0,823.35,636.66
2016,11,1,14,45,775.0,72.5,1.1,16.0,383.0,782.33,609.72
2016,11,1,15,0,747.0,70.0,1.1,16.0,343.0,739.25,580.84
2016,11,1,15,15,710.0,66.0,1.15,15.5,299.5,685.33,544.81
2016,11,1,15,30,673.0,62.0,1.2,15.0,256.0,636.61,511.1
2016,11,1,15,45,616.5,56.5,1.25,15.0,210.5,565.85,457.92
2016,11,1,16,0,560.0,51.0,1.3,15.0,165.0,496.86,403.56
2016,11,1,16,15,468.5,43.0,1.45,14.0,121.0,403.67,327.8
2016,11,1,16,30,377.0,35.0,1.6,13.0,77.0,316.59,249.98
2016,11,1,16,45,188.5,17.5,1.75,12.5,38.5,158.9,71.08
2016,11,1,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,45,127.5,11.0,1.8,8.0,19.0,10.01,0.0
2016,11,2,7,0,255.0,22.0,1.8,8.0,38.0,18.25,2.7
2016,11,2,7,15,374.5,32.0,1.85,8.5,78.5,25.95,16.75
2016,11,2,7,30,494.0,42.0,1.9,9.0,119.0,33.46,24.29
2016,11,2,7,45,563.0,49.0,2.0,9.5,164.5,47.88,29.0
2016,11,2,8,0,632.0,56.0,2.1,10.0,210.0,97.8,54.07
2016,11,2,8,15,677.0,60.5,2.1,10.5,255.0,150.35,92.97
2016,11,2,8,30,722.0,65.0,2.1,11.0,300.0,209.97,143.65
2016,11,2,8,45,753.5,68.5,2.15,12.0,342.0,267.36,195.0
2016,11,2,9,0,785.0,72.0,2.2,13.0,384.0,327.49,248.7
2016,11,2,9,15,806.0,74.5,2.15,13.5,421.0,385.09,299.91
2016,11,2,9,30,827.0,77.0,2.1,14.0,458.0,443.56,350.29
2016,11,2,9,45,852.5,75.5,2.1,14.5,491.5,500.68,398.12
2016,11,2,10,0,878.0,74.0,2.1,15.0,525.0,556.57,443.5
2016,11,2,10,15,888.0,75.5,1.95,15.5,549.5,607.86,483.12
2016,11,2,10,30,898.0,77.0,1.8,16.0,574.0,657.66,520.04
2016,11,2,10,45,904.0,77.5,1.7,16.5,591.5,701.94,551.89
2016,11,2,11,0,910.0,78.0,1.6,17.0,609.0,743.9,579.53
2016,11,2,11,15,913.5,78.5,1.5,17.0,618.5,781.46,604.2
2016,11,2,11,30,917.0,79.0,1.4,17.0,628.0,816.14,626.51
2016,11,2,11,45,917.5,79.0,1.3,17.5,630.0,844.76,643.15
2016,11,2,12,0,918.0,79.0,1.2,18.0,632.0,870.02,657.31
2016,11,2,12,15,916.0,79.0,1.1,18.0,626.0,889.68,668.78
2016,11,2,12,30,914.0,79.0,1.0,18.0,620.0,905.7,677.82
2016,11,2,12,45,910.0,77.5,0.95,18.5,606.5,914.42,681.68
2016,11,2,13,0,906.0,76.0,0.9,19.0,593.0,919.35,683.24
2016,11,2,13,15,898.5,75.0,0.85,19.0,571.5,917.96,682.14
2016,11,2,13,30,891.0,74.0,0.8,19.0,550.0,912.85,678.83
2016,11,2,13,45,878.5,72.5,0.75,19.0,521.5,898.91,669.91
2016,11,2,14,0,866.0,71.0,0.7,19.0,493.0,881.5,658.92
2016,11,2,14,15,849.0,69.0,0.7,19.0,458.5,865.01,649.56
2016,11,2,14,30,832.0,67.0,0.7,19.0,424.0,836.5,632.08
2016,11,2,14,45,807.0,64.5,0.75,19.0,384.5,797.66,608.3
2016,11,2,15,0,782.0,62.0,0.8,19.0,345.0,756.62,582.41
2016,11,2,15,15,747.0,58.5,0.85,18.5,301.0,704.31,548.66
2016,11,2,15,30,712.0,55.0,0.9,18.0,257.0,651.05,512.69
2016,11,2,15,45,656.5,50.5,0.95,17.5,211.0,580.72,462.03
2016,11,2,16,0,601.0,46.0,1.0,17.0,165.0,511.58,409.41
2016,11,2,16,15,513.5,38.5,1.1,16.0,121.0,427.24,341.85
2016,11,2,16,30,426.0,31.0,1.2,15.0,77.0,342.38,265.39
2016,11,2,16,45,213.0,15.5,1.3,14.0,38.5,168.47,58.86
2016,11,2,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,3,6,45,133.5,10.5,1.95,8.5,18.0,9.55,0.0
2016,11,3,7,0,267.0,21.0,2.0,9.0,36.0,17.45,0.22
2016,11,3,7,15,388.5,30.5,2.05,9.5,77.0,24.74,15.48
2016,11,3,7,30,510.0,40.0,2.1,10.0,118.0,31.87,22.72
2016,11,3,7,45,580.5,46.5,2.15,10.5,163.5,45.48,27.06
2016,11,3,8,0,651.0,53.0,2.2,11.0,209.0,98.72,54.08
2016,11,3,8,15,695.5,57.5,2.15,11.5,254.0,151.8,93.02
2016,11,3,8,30,740.0,62.0,2.1,12.0,299.0,209.85,142.18
2016,11,3,8,45,771.0,65.0,2.1,13.0,341.0,267.55,193.71
2016,11,3,9,0,802.0,68.0,2.1,14.0,383.0,327.89,247.46
2016,11,3,9,15,822.5,70.5,2.05,14.5,420.5,386.09,299.07
2016,11,3,9,30,843.0,73.0,2.0,15.0,458.0,445.09,349.73
2016,11,3,9,45,861.5,73.5,2.0,15.5,490.0,501.52,396.88
2016,11,3,10,0,880.0,74.0,2.0,16.0,522.0,556.08,441.03
2016,11,3,10,15,890.0,75.5,1.9,16.5,546.5,607.38,480.73
2016,11,3,10,30,900.0,77.0,1.8,17.0,571.0,657.21,517.82
2016,11,3,10,45,906.0,77.5,1.7,17.5,588.5,701.51,549.6
2016,11,3,11,0,912.0,78.0,1.6,18.0,606.0,743.49,577.25
2016,11,3,11,15,915.5,78.5,1.5,18.0,615.5,781.07,601.85
2016,11,3,11,30,919.0,79.0,1.4,18.0,625.0,815.77,624.1
2016,11,3,11,45,918.5,79.5,1.35,18.5,627.0,844.18,641.2
2016,11,3,12,0,918.0,80.0,1.3,19.0,629.0,869.21,655.9
2016,11,3,12,15,915.5,79.5,1.25,19.0,623.0,887.83,667.53
2016,11,3,12,30,913.0,79.0,1.2,19.0,617.0,902.8,676.84
2016,11,3,12,45,907.0,79.0,1.15,19.5,602.5,911.57,680.86
2016,11,3,13,0,901.0,79.0,1.1,20.0,588.0,916.57,682.58
2016,11,3,13,15,892.5,78.0,1.05,20.0,566.5,914.32,681.01
2016,11,3,13,30,884.0,77.0,1.0,20.0,545.0,908.36,677.22
2016,11,3,13,45,870.0,76.0,1.0,20.0,516.5,893.83,668.81
2016,11,3,14,0,856.0,75.0,1.0,20.0,488.0,884.85,664.27
2016,11,3,14,15,838.5,72.5,0.95,20.0,453.5,858.49,647.27
2016,11,3,14,30,821.0,70.0,0.9,20.0,419.0,829.09,628.34
2016,11,3,14,45,794.0,67.5,0.85,20.0,379.0,788.81,601.78
2016,11,3,15,0,767.0,65.0,0.8,20.0,339.0,746.42,573.37
2016,11,3,15,15,731.0,61.5,0.75,19.5,295.5,693.72,537.98
2016,11,3,15,30,695.0,58.0,0.7,19.0,252.0,640.09,500.65
2016,11,3,15,45,638.0,52.5,0.7,18.5,206.5,567.96,448.5
2016,11,3,16,0,581.0,47.0,0.7,18.0,161.0,504.49,400.1
2016,11,3,16,15,489.5,39.0,0.75,17.5,117.0,411.12,325.21
2016,11,3,16,30,398.0,31.0,0.8,17.0,73.0,324.28,246.71
2016,11,3,16,45,199.0,15.5,0.85,16.5,36.5,159.04,35.37
2016,11,3,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,4,6,45,112.0,10.5,2.0,9.5,16.5,9.55,0.0
2016,11,4,7,0,224.0,21.0,2.0,10.0,33.0,17.54,0.0
2016,11,4,7,15,349.5,31.5,2.05,10.5,72.5,25.74,16.06
2016,11,4,7,30,475.0,42.0,2.1,11.0,112.0,33.71,24.19
2016,11,4,7,45,548.0,49.0,2.2,11.5,157.5,46.48,28.61
2016,11,4,8,0,621.0,56.0,2.3,12.0,203.0,95.51,52.45
2016,11,4,8,15,668.0,61.0,2.15,12.5,247.5,147.9,90.6
2016,11,4,8,30,715.0,66.0,2.0,13.0,292.0,207.6,140.67
2016,11,4,8,45,745.5,69.5,1.95,13.5,334.0,264.11,191.11
2016,11,4,9,0,776.0,73.0,1.9,14.0,376.0,323.26,243.95
2016,11,4,9,15,798.0,76.0,1.75,14.5,413.0,381.04,294.73
2016,11,4,9,30,820.0,79.0,1.6,15.0,450.0,439.84,344.59
2016,11,4,9,45,835.5,81.0,1.45,16.0,481.5,495.19,389.15
2016,11,4,10,0,851.0,83.0,1.3,17.0,513.0,550.24,431.33
2016,11,4,10,15,861.5,84.5,1.15,17.5,537.5,601.25,469.35
2016,11,4,10,30,872.0,86.0,1.0,18.0,562.0,650.89,504.61
2016,11,4,10,45,879.5,87.0,0.9,18.5,579.5,696.37,535.88
2016,11,4,11,0,887.0,88.0,0.8,19.0,597.0,734.91,560.49
2016,11,4,11,15,890.5,88.5,0.7,19.0,606.5,771.71,583.31
2016,11,4,11,30,894.0,89.0,0.6,19.0,616.0,805.71,603.8
2016,11,4,11,45,895.0,88.5,0.5,19.5,618.0,833.59,618.73
2016,11,4,12,0,896.0,88.0,0.4,20.0,620.0,858.22,631.34
2016,11,4,12,15,894.0,87.5,0.3,20.0,614.0,876.92,641.24
2016,11,4,12,30,892.0,87.0,0.2,20.0,608.0,892.06,649.07
2016,11,4,12,45,889.0,85.5,0.15,20.5,594.5,901.51,653.19
2016,11,4,13,0,886.0,84.0,0.1,21.0,581.0,907.29,655.29
2016,11,4,13,15,877.5,82.5,0.15,21.0,560.0,904.44,654.93
2016,11,4,13,30,869.0,81.0,0.2,21.0,539.0,906.9,658.35
2016,11,4,13,45,857.0,79.5,0.25,21.0,510.5,893.7,651.9
2016,11,4,14,0,845.0,78.0,0.3,21.0,482.0,877.01,643.54
2016,11,4,14,15,827.0,75.5,0.3,20.5,448.0,850.39,628.98
2016,11,4,14,30,809.0,73.0,0.3,20.0,414.0,820.78,612.37
2016,11,4,14,45,783.5,70.0,0.35,20.0,374.0,781.41,588.61
2016,11,4,15,0,758.0,67.0,0.4,20.0,334.0,739.89,562.81
2016,11,4,15,15,721.0,63.0,0.45,19.5,290.5,686.04,528.45
2016,11,4,15,30,684.0,59.0,0.5,19.0,247.0,631.33,491.89
2016,11,4,15,45,628.0,53.0,0.55,19.0,202.0,566.31,444.8
2016,11,4,16,0,572.0,47.0,0.6,19.0,157.0,497.19,392.02
2016,11,4,16,15,479.0,39.0,0.7,18.0,113.5,403.39,317.87
2016,11,4,16,30,386.0,31.0,0.8,17.0,70.0,316.19,238.57
2016,11,4,16,45,193.0,15.5,0.9,16.5,35.0,154.28,10.94
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,6,45,112.5,9.5,0.65,10.0,15.5,8.64,0.0
2016,11,5,7,0,225.0,19.0,0.7,10.0,31.0,15.76,0.0
2016,11,5,7,15,347.5,29.5,0.7,10.5,69.5,24.02,14.45
2016,11,5,7,30,470.0,40.0,0.7,11.0,108.0,32.05,22.73
2016,11,5,7,45,537.5,47.5,0.75,12.0,152.0,44.43,27.4
2016,11,5,8,0,605.0,55.0,0.8,13.0,196.0,92.66,50.57
2016,11,5,8,15,651.0,60.5,0.8,13.5,240.0,144.23,87.66
2016,11,5,8,30,697.0,66.0,0.8,14.0,284.0,200.96,134.6
2016,11,5,8,45,725.5,70.0,0.85,14.5,324.5,258.31,185.01
2016,11,5,9,0,754.0,74.0,0.9,15.0,365.0,316.04,235.9
2016,11,5,9,15,775.5,77.0,0.85,15.0,401.0,372.31,285.09
2016,11,5,9,30,797.0,80.0,0.8,15.0,437.0,429.58,333.62
2016,11,5,9,45,711.0,104.5,0.8,15.5,439.5,457.31,358.06
2016,11,5,10,0,625.0,129.0,0.8,16.0,442.0,475.32,373.43
2016,11,5,10,15,620.5,138.0,0.8,16.5,461.5,515.46,404.37
2016,11,5,10,30,616.0,147.0,0.8,17.0,481.0,553.63,432.62
2016,11,5,10,45,743.0,116.0,0.85,17.5,531.0,636.25,494.34
2016,11,5,11,0,870.0,85.0,0.9,18.0,581.0,717.76,552.89
2016,11,5,11,15,872.5,85.5,1.0,18.0,590.0,753.11,577.34
2016,11,5,11,30,875.0,86.0,1.1,18.0,599.0,785.66,600.39
2016,11,5,11,45,714.5,136.5,1.2,18.5,556.5,750.75,575.81
2016,11,5,12,0,554.0,187.0,1.3,19.0,514.0,687.28,529.84
2016,11,5,12,15,713.0,135.5,1.35,19.0,552.0,788.22,603.67
2016,11,5,12,30,872.0,84.0,1.4,19.0,590.0,869.08,658.7
2016,11,5,12,45,712.0,129.0,1.45,19.0,536.0,807.95,617.07
2016,11,5,13,0,552.0,174.0,1.5,19.0,482.0,718.41,555.71
2016,11,5,13,15,694.0,128.5,1.55,19.0,500.5,807.1,620.6
2016,11,5,13,30,836.0,83.0,1.6,19.0,519.0,877.75,669.67
2016,11,5,13,45,700.5,110.0,1.65,19.0,462.5,794.23,612.8
2016,11,5,14,0,565.0,137.0,1.7,19.0,406.0,694.66,544.45
2016,11,5,14,15,547.5,130.0,1.7,18.5,375.0,666.74,527.19
2016,11,5,14,30,530.0,123.0,1.7,18.0,344.0,636.93,507.56
2016,11,5,14,45,508.0,115.0,1.75,18.0,310.5,600.4,481.91
2016,11,5,15,0,486.0,107.0,1.8,18.0,277.0,562.74,454.83
2016,11,5,15,15,464.0,95.0,1.75,17.5,240.5,518.96,422.45
2016,11,5,15,30,442.0,83.0,1.7,17.0,204.0,474.61,388.43
2016,11,5,15,45,402.0,71.0,1.7,16.5,166.0,416.79,342.26
2016,11,5,16,0,362.0,59.0,1.7,16.0,128.0,360.54,295.36
2016,11,5,16,15,298.0,45.5,1.6,15.5,91.5,288.36,233.08
2016,11,5,16,30,234.0,32.0,1.5,15.0,55.0,221.27,167.84
2016,11,5,16,45,117.0,16.0,1.45,14.5,27.5,106.42,0.0
2016,11,5,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,0.85,13.0,5.5,5.0,0.0
2016,11,6,7,0,0.0,11.0,0.8,13.0,11.0,9.68,0.0
2016,11,6,7,15,0.0,26.5,0.9,13.0,26.5,23.14,13.29
2016,11,6,7,30,0.0,42.0,1.0,13.0,42.0,36.12,25.99
2016,11,6,7,45,0.0,60.0,1.1,13.5,60.0,50.96,37.69
2016,11,6,8,0,0.0,78.0,1.2,14.0,78.0,66.67,51.28
2016,11,6,8,15,5.0,94.5,1.2,14.0,96.0,82.17,64.36
2016,11,6,8,30,10.0,111.0,1.2,14.0,114.0,98.48,77.95
2016,11,6,8,45,14.0,126.0,1.3,14.5,131.0,114.01,90.67
2016,11,6,9,0,18.0,141.0,1.4,15.0,148.0,130.13,103.77
2016,11,6,9,15,45.5,164.5,1.4,15.0,184.0,165.92,132.8
2016,11,6,9,30,73.0,188.0,1.4,15.0,220.0,203.66,163.38
2016,11,6,9,45,78.5,202.5,1.4,15.5,239.5,225.72,180.9
2016,11,6,10,0,84.0,217.0,1.4,16.0,259.0,248.49,198.82
2016,11,6,10,15,69.5,222.5,1.35,16.0,258.5,251.35,200.85
2016,11,6,10,30,55.0,228.0,1.3,16.0,258.0,252.72,201.6
2016,11,6,10,45,158.5,240.0,1.3,16.5,329.0,347.76,277.44
2016,11,6,11,0,262.0,252.0,1.3,17.0,400.0,453.5,358.8
2016,11,6,11,15,230.0,260.5,1.35,17.0,392.0,440.47,348.12
2016,11,6,11,30,198.0,269.0,1.4,17.0,384.0,435.69,344.22
2016,11,6,11,45,204.0,269.5,1.45,17.0,388.5,450.13,355.69
2016,11,6,12,0,210.0,270.0,1.5,17.0,393.0,464.22,366.77
2016,11,6,12,15,263.5,258.5,1.5,17.0,411.5,519.62,409.66
2016,11,6,12,30,317.0,247.0,1.5,17.0,430.0,561.3,441.89
2016,11,6,12,45,571.0,168.5,1.5,17.5,488.5,719.29,561.99
2016,11,6,13,0,825.0,90.0,1.5,18.0,547.0,865.01,661.8
2016,11,6,13,15,647.0,136.5,1.45,18.0,486.0,772.62,596.34
2016,11,6,13,30,469.0,183.0,1.4,18.0,425.0,662.77,517.55
2016,11,6,13,45,380.5,188.5,1.4,18.0,378.5,573.87,453.34
2016,11,6,14,0,292.0,194.0,1.4,18.0,332.0,503.13,400.17
2016,11,6,14,15,266.0,182.5,1.35,18.0,301.0,466.22,372.98
2016,11,6,14,30,240.0,171.0,1.3,18.0,270.0,428.87,344.78
2016,11,6,14,45,232.0,155.5,1.3,18.0,243.5,401.27,324.41
2016,11,6,15,0,224.0,140.0,1.3,18.0,217.0,373.0,303.02
2016,11,6,15,15,214.0,122.0,1.15,17.5,188.0,339.02,276.75
2016,11,6,15,30,204.0,104.0,1.0,17.0,159.0,304.59,249.41
2016,11,6,15,45,185.5,86.0,0.9,16.5,129.0,263.59,215.82
2016,11,6,16,0,167.0,68.0,0.8,16.0,99.0,222.97,181.45
2016,11,6,16,15,133.0,50.5,0.75,15.5,70.5,173.48,138.43
2016,11,6,16,30,99.0,33.0,0.7,15.0,42.0,125.69,92.24
2016,11,6,16,45,49.5,16.5,0.7,14.5,21.0,58.73,0.0
2016,11,6,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,1.55,11.5,10.0,9.1,0.0
2016,11,7,7,0,0.0,20.0,1.5,12.0,20.0,16.95,0.0
2016,11,7,7,15,103.5,33.5,1.5,12.0,47.5,26.82,16.0
2016,11,7,7,30,207.0,47.0,1.5,12.0,75.0,36.13,26.03
2016,11,7,7,45,241.0,63.0,1.55,12.5,108.0,50.78,35.83
2016,11,7,8,0,275.0,79.0,1.6,13.0,141.0,85.29,56.98
2016,11,7,8,15,296.0,94.5,1.55,13.5,174.0,121.57,84.66
2016,11,7,8,30,317.0,110.0,1.5,14.0,207.0,159.98,116.64
2016,11,7,8,45,330.0,124.5,1.45,14.5,237.5,197.99,149.57
2016,11,7,9,0,343.0,139.0,1.4,15.0,268.0,237.4,183.64
2016,11,7,9,15,231.5,165.0,1.35,15.5,256.0,242.61,191.65
2016,11,7,9,30,120.0,191.0,1.3,16.0,244.0,230.98,184.09
2016,11,7,9,45,300.5,179.0,1.3,17.0,324.0,320.45,254.74
2016,11,7,10,0,481.0,167.0,1.3,18.0,404.0,429.92,339.4
2016,11,7,10,15,438.0,187.5,1.25,18.5,411.0,452.41,355.88
2016,11,7,10,30,395.0,208.0,1.2,19.0,418.0,461.23,362.0
2016,11,7,10,45,476.5,191.0,1.15,19.5,453.0,528.47,412.54
2016,11,7,11,0,558.0,174.0,1.1,20.0,488.0,590.95,458.17
2016,11,7,11,15,522.0,190.5,1.05,20.0,488.0,605.64,467.54
2016,11,7,11,30,486.0,207.0,1.0,20.0,488.0,616.27,474.18
2016,11,7,11,45,516.5,196.5,1.0,20.5,496.0,647.6,496.47
2016,11,7,12,0,547.0,186.0,1.0,21.0,504.0,678.11,517.73
2016,11,7,12,15,551.0,183.0,1.0,21.0,500.5,693.42,528.67
2016,11,7,12,30,555.0,180.0,1.0,21.0,497.0,706.54,538.27
2016,11,7,12,45,518.0,187.5,1.05,21.0,478.0,693.37,529.33
2016,11,7,13,0,481.0,195.0,1.1,21.0,459.0,677.17,518.48
2016,11,7,13,15,646.0,139.5,1.05,21.0,480.0,773.66,588.04
2016,11,7,13,30,811.0,84.0,1.0,21.0,501.0,852.87,640.6
2016,11,7,13,45,601.0,129.5,1.0,21.0,429.5,725.34,553.71
2016,11,7,14,0,391.0,175.0,1.0,21.0,358.0,583.94,452.88
2016,11,7,14,15,310.0,172.5,0.95,20.5,311.0,491.61,386.84
2016,11,7,14,30,229.0,170.0,0.9,20.0,264.0,417.97,331.73
2016,11,7,14,45,220.5,154.5,0.9,20.0,238.0,390.18,311.76
2016,11,7,15,0,212.0,139.0,0.9,20.0,212.0,361.78,290.52
2016,11,7,15,15,202.0,121.5,0.8,19.5,183.5,328.86,265.41
2016,11,7,15,30,192.0,104.0,0.7,19.0,155.0,295.59,239.31
2016,11,7,15,45,173.5,85.5,0.6,19.0,125.5,254.31,205.4
2016,11,7,16,0,155.0,67.0,0.5,19.0,96.0,213.37,170.85
2016,11,7,16,15,121.0,49.5,0.5,18.5,68.0,164.41,128.93
2016,11,7,16,30,87.0,32.0,0.5,18.0,40.0,117.13,83.23
2016,11,7,16,45,43.5,16.0,0.55,17.5,20.0,54.22,0.0
2016,11,7,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,1.3,11.0,11.5,10.46,0.0
2016,11,8,7,0,0.0,23.0,1.3,11.0,23.0,20.92,0.0
2016,11,8,7,15,215.0,30.5,1.3,11.5,59.0,23.92,13.31
2016,11,8,7,30,430.0,38.0,1.3,12.0,95.0,30.59,21.13
2016,11,8,7,45,506.0,45.0,1.35,13.0,137.5,39.99,29.89
2016,11,8,8,0,582.0,52.0,1.4,14.0,180.0,86.01,46.18
2016,11,8,8,15,630.0,57.0,1.3,14.5,223.0,135.59,81.19
2016,11,8,8,30,678.0,62.0,1.2,15.0,266.0,192.48,127.94
2016,11,8,8,45,711.5,65.5,1.15,15.5,306.0,247.07,175.78
2016,11,8,9,0,745.0,69.0,1.1,16.0,346.0,304.68,226.37
2016,11,8,9,15,767.0,71.5,1.05,16.5,382.0,359.75,274.34
2016,11,8,9,30,789.0,74.0,1.0,17.0,418.0,415.89,321.64
2016,11,8,9,45,813.0,73.5,0.95,17.5,450.0,470.63,366.2
2016,11,8,10,0,837.0,73.0,0.9,18.0,482.0,525.87,409.47
2016,11,8,10,15,848.0,74.5,0.85,18.5,506.0,573.52,445.58
2016,11,8,10,30,859.0,76.0,0.8,19.0,530.0,621.71,480.7
2016,11,8,10,45,864.5,77.0,0.8,19.5,546.5,664.2,511.1
2016,11,8,11,0,870.0,78.0,0.8,20.0,563.0,704.49,538.43
2016,11,8,11,15,874.0,78.5,0.75,20.0,573.0,740.72,561.85
2016,11,8,11,30,878.0,79.0,0.7,20.0,583.0,774.27,583.19
2016,11,8,11,45,877.5,79.5,0.7,20.5,584.5,801.38,599.71
2016,11,8,12,0,877.0,80.0,0.7,21.0,586.0,825.27,614.09
2016,11,8,12,15,875.5,80.0,0.7,21.0,580.5,844.42,626.55
2016,11,8,12,30,874.0,80.0,0.7,21.0,575.0,860.15,636.91
2016,11,8,12,45,869.5,79.0,0.7,21.5,562.0,868.55,641.42
2016,11,8,13,0,865.0,78.0,0.7,22.0,549.0,873.36,643.82
2016,11,8,13,15,857.0,76.5,0.7,22.0,529.0,870.86,642.87
2016,11,8,13,30,849.0,75.0,0.7,22.0,509.0,864.81,639.85
2016,11,8,13,45,836.0,74.0,0.75,22.0,481.5,860.34,638.93
2016,11,8,14,0,823.0,73.0,0.8,22.0,454.0,843.73,630.02
2016,11,8,14,15,805.5,70.5,0.7,22.0,421.0,818.04,612.63
2016,11,8,14,30,788.0,68.0,0.6,22.0,388.0,789.46,593.32
2016,11,8,14,45,762.0,65.0,0.55,22.0,349.5,750.44,567.55
2016,11,8,15,0,736.0,62.0,0.5,22.0,311.0,709.41,539.98
2016,11,8,15,15,698.5,58.5,0.45,21.5,269.5,656.91,504.57
2016,11,8,15,30,661.0,55.0,0.4,21.0,228.0,603.67,467.3
2016,11,8,15,45,601.5,49.5,0.35,20.5,184.0,537.95,419.11
2016,11,8,16,0,542.0,44.0,0.3,20.0,140.0,468.75,365.87
2016,11,8,16,15,446.5,35.5,0.6,19.0,99.0,374.87,292.32
2016,11,8,16,30,351.0,27.0,0.9,18.0,58.0,288.39,206.02
2016,11,8,16,45,175.5,13.5,1.2,17.5,29.0,112.26,0.0
2016,11,8,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
