Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,8.0,4.9,11.0,8.0,7.02,0.0
2016,11,19,7,30,0.0,16.0,4.9,11.0,16.0,14.07,5.9
2016,11,19,7,45,0.0,26.5,4.9,11.0,26.5,23.35,14.89
2016,11,19,8,0,0.0,37.0,4.9,11.0,37.0,32.63,22.33
2016,11,19,8,15,0.0,48.0,4.9,11.0,48.0,42.38,30.97
2016,11,19,8,30,0.0,59.0,4.9,11.0,59.0,52.03,39.46
2016,11,19,8,45,0.0,69.5,4.9,11.5,69.5,61.35,47.46
2016,11,19,9,0,0.0,80.0,4.9,12.0,80.0,70.75,55.42
2016,11,19,9,15,0.0,98.5,4.9,12.0,98.5,87.42,69.6
2016,11,19,9,30,0.0,117.0,4.9,12.0,117.0,104.39,83.92
2016,11,19,9,45,0.0,89.0,4.9,12.5,89.0,78.97,62.02
2016,11,19,10,0,0.0,61.0,4.9,13.0,61.0,53.9,40.49
2016,11,19,10,15,0.0,82.5,4.9,13.0,82.5,73.02,56.68
2016,11,19,10,30,0.0,104.0,4.9,13.0,104.0,92.75,73.24
2016,11,19,10,45,13.5,152.5,4.9,13.5,160.0,147.26,118.91
2016,11,19,11,0,27.0,201.0,4.9,14.0,216.0,205.08,166.61
2016,11,19,11,15,13.5,156.5,4.85,14.0,164.0,152.67,122.93
2016,11,19,11,30,0.0,112.0,4.8,14.0,112.0,100.4,79.03
2016,11,19,11,45,5.5,150.5,4.8,14.5,153.5,142.03,113.69
2016,11,19,12,0,11.0,189.0,4.8,15.0,195.0,185.98,149.78
2016,11,19,12,15,5.5,137.5,4.75,15.0,140.5,130.08,103.54
2016,11,19,12,30,0.0,86.0,4.7,15.0,86.0,76.16,58.53
2016,11,19,12,45,0.0,114.5,4.7,15.0,114.5,103.49,81.44
2016,11,19,13,0,0.0,143.0,4.7,15.0,143.0,132.57,105.68
2016,11,19,13,15,0.0,117.5,4.6,15.0,117.5,107.16,84.63
2016,11,19,13,30,0.0,92.0,4.5,15.0,92.0,82.2,63.87
2016,11,19,13,45,0.0,95.0,4.45,15.0,95.0,85.47,66.74
2016,11,19,14,0,0.0,98.0,4.4,15.0,98.0,89.01,69.84
2016,11,19,14,15,0.0,71.0,4.25,15.0,71.0,62.78,47.81
2016,11,19,14,30,0.0,44.0,4.1,15.0,44.0,38.81,27.54
2016,11,19,14,45,0.0,39.0,4.0,15.0,39.0,34.38,23.81
2016,11,19,15,0,0.0,34.0,3.9,15.0,34.0,29.95,20.04
2016,11,19,15,15,0.0,29.0,3.7,14.5,29.0,25.53,16.28
2016,11,19,15,30,0.0,24.0,3.5,14.0,24.0,21.11,12.47
2016,11,19,15,45,0.0,19.0,3.35,14.0,19.0,16.7,8.59
2016,11,19,16,0,0.0,14.0,3.2,14.0,14.0,12.3,4.68
2016,11,19,16,15,0.0,9.0,3.15,13.5,9.0,7.9,0.72
2016,11,19,16,30,0.0,4.0,3.1,13.0,4.0,3.5,0.0
2016,11,19,16,45,0.0,2.0,3.05,12.5,2.0,1.82,0.0
2016,11,19,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,13.0,1.55,10.5,13.0,11.45,0.0
2016,11,20,7,30,0.0,26.0,1.5,11.0,26.0,22.68,12.72
2016,11,20,7,45,0.0,43.0,1.5,11.5,43.0,36.7,26.54
2016,11,20,8,0,0.0,60.0,1.5,12.0,60.0,51.35,38.15
2016,11,20,8,15,6.0,76.5,1.55,12.0,78.0,66.76,51.42
2016,11,20,8,30,12.0,93.0,1.6,12.0,96.0,83.12,65.34
2016,11,20,8,45,16.0,108.0,1.65,12.5,113.0,98.63,78.39
2016,11,20,9,0,20.0,123.0,1.7,13.0,130.0,114.73,91.82
2016,11,20,9,15,24.0,136.5,1.7,13.0,145.5,130.07,104.67
2016,11,20,9,30,28.0,150.0,1.7,13.0,161.0,149.5,120.86
2016,11,20,9,45,14.0,112.5,1.7,13.0,118.0,106.76,85.18
2016,11,20,10,0,0.0,75.0,1.7,13.0,75.0,66.34,51.05
2016,11,20,10,15,0.0,42.0,1.7,13.0,42.0,37.06,26.12
2016,11,20,10,30,0.0,9.0,1.7,13.0,9.0,7.92,1.15
2016,11,20,10,45,0.0,20.0,1.7,13.0,20.0,17.63,9.47
2016,11,20,11,0,0.0,31.0,1.7,13.0,31.0,27.35,17.76
2016,11,20,11,15,0.0,26.5,1.6,13.0,26.5,23.37,14.35
2016,11,20,11,30,0.0,22.0,1.5,13.0,22.0,19.4,10.95
2016,11,20,11,45,9.5,110.5,1.45,13.0,115.5,106.39,84.72
2016,11,20,12,0,19.0,199.0,1.4,13.0,209.0,202.89,164.15
2016,11,20,12,15,9.5,118.5,1.25,13.0,123.5,114.77,91.31
2016,11,20,12,30,0.0,38.0,1.1,13.0,38.0,33.54,22.96
2016,11,20,12,45,0.0,76.5,1.0,13.0,76.5,67.7,51.99
2016,11,20,13,0,0.0,115.0,0.9,13.0,115.0,104.32,82.67
2016,11,20,13,15,0.0,91.0,0.85,13.0,91.0,81.06,63.22
2016,11,20,13,30,0.0,67.0,0.8,13.0,67.0,59.23,44.95
2016,11,20,13,45,0.0,80.5,0.8,13.5,80.5,71.24,55.11
2016,11,20,14,0,0.0,94.0,0.8,14.0,94.0,84.98,66.64
2016,11,20,14,15,0.0,86.5,0.8,13.5,86.5,77.94,60.92
2016,11,20,14,30,0.0,79.0,0.8,13.0,79.0,70.91,55.2
2016,11,20,14,45,0.0,70.5,0.8,13.0,70.5,62.88,48.45
2016,11,20,15,0,0.0,62.0,0.8,13.0,62.0,54.86,41.65
2016,11,20,15,15,0.0,52.5,0.75,13.0,52.5,46.35,34.34
2016,11,20,15,30,0.0,43.0,0.7,13.0,43.0,37.93,27.02
2016,11,20,15,45,0.0,34.0,0.65,13.0,34.0,29.97,20.01
2016,11,20,16,0,0.0,25.0,0.6,13.0,25.0,22.01,12.94
2016,11,20,16,15,0.0,16.5,0.6,12.5,16.5,14.51,6.1
2016,11,20,16,30,0.0,8.0,0.6,12.0,8.0,7.02,0.0
2016,11,20,16,45,0.0,4.0,0.65,12.0,4.0,3.64,0.0
2016,11,20,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,7,15,183.0,13.5,2.25,8.5,29.5,10.85,0.0
2016,11,21,7,30,366.0,27.0,2.3,9.0,59.0,22.14,12.06
2016,11,21,7,45,464.5,34.5,2.4,9.5,99.5,27.59,18.67
2016,11,21,8,0,563.0,42.0,2.5,10.0,140.0,63.82,32.31
2016,11,21,8,15,620.5,47.0,2.55,10.0,182.0,113.4,64.71
2016,11,21,8,30,678.0,52.0,2.6,10.0,224.0,167.19,108.06
2016,11,21,8,45,718.5,55.0,2.65,10.5,264.0,221.31,156.16
2016,11,21,9,0,759.0,58.0,2.7,11.0,304.0,279.21,208.81
2016,11,21,9,15,784.0,60.5,2.7,11.5,340.0,334.75,259.75
2016,11,21,9,30,809.0,63.0,2.7,12.0,376.0,391.66,310.77
2016,11,21,9,45,814.0,68.5,2.7,12.5,404.5,443.86,356.75
2016,11,21,10,0,819.0,74.0,2.7,13.0,433.0,494.88,400.21
2016,11,21,10,15,832.0,75.5,2.7,13.0,457.5,544.59,442.07
2016,11,21,10,30,845.0,77.0,2.7,13.0,482.0,593.31,482.06
2016,11,21,10,45,854.0,78.0,2.7,13.5,500.0,637.71,516.82
2016,11,21,11,0,863.0,79.0,2.7,14.0,518.0,680.28,549.31
2016,11,21,11,15,595.5,149.5,2.65,14.0,455.0,603.69,488.0
2016,11,21,11,30,328.0,220.0,2.6,14.0,392.0,487.27,394.81
2016,11,21,11,45,603.0,149.5,2.55,14.5,468.0,653.2,526.92
2016,11,21,12,0,878.0,79.0,2.5,15.0,544.0,799.63,633.87
2016,11,21,12,15,876.0,79.0,2.5,15.0,539.0,818.63,646.37
2016,11,21,12,30,874.0,79.0,2.5,15.0,534.0,834.27,657.69
2016,11,21,12,45,875.0,76.5,2.5,15.0,522.5,845.93,666.33
2016,11,21,13,0,876.0,74.0,2.5,15.0,511.0,854.14,672.68
2016,11,21,13,15,867.0,72.5,2.5,15.0,491.5,851.5,671.46
2016,11,21,13,30,858.0,71.0,2.5,15.0,472.0,853.75,673.97
2016,11,21,13,45,843.0,70.0,2.5,15.0,445.0,839.67,664.84
2016,11,21,14,0,828.0,69.0,2.5,15.0,418.0,822.27,653.48
2016,11,21,14,15,808.0,66.5,2.5,14.5,385.5,795.52,636.44
2016,11,21,14,30,788.0,64.0,2.5,14.0,353.0,765.96,617.07
2016,11,21,14,45,758.0,61.5,2.5,14.0,315.5,725.66,588.09
2016,11,21,15,0,728.0,59.0,2.5,14.0,278.0,683.47,556.95
2016,11,21,15,15,684.5,54.5,2.45,13.5,237.0,626.8,514.32
2016,11,21,15,30,641.0,50.0,2.4,13.0,196.0,569.72,469.63
2016,11,21,15,45,570.5,44.5,2.35,13.0,153.5,499.4,411.51
2016,11,21,16,0,500.0,39.0,2.3,13.0,111.0,425.75,347.5
2016,11,21,16,15,381.0,30.0,2.3,12.0,73.5,320.61,251.26
2016,11,21,16,30,262.0,21.0,2.3,11.0,36.0,209.56,60.72
2016,11,21,16,45,131.0,10.5,2.35,10.5,18.0,82.66,0.0
2016,11,21,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,7,15,155.0,14.5,0.75,7.5,27.5,13.19,0.0
2016,11,22,7,30,310.0,29.0,0.7,8.0,55.0,24.08,13.29
2016,11,22,7,45,409.0,38.0,0.7,8.5,94.0,30.76,21.54
2016,11,22,8,0,508.0,47.0,0.7,9.0,133.0,64.56,35.11
2016,11,22,8,15,568.5,53.0,0.75,9.5,174.5,110.08,64.22
2016,11,22,8,30,629.0,59.0,0.8,10.0,216.0,162.49,105.65
2016,11,22,8,45,667.5,63.5,0.85,10.5,255.5,215.07,151.59
2016,11,22,9,0,706.0,68.0,0.9,11.0,295.0,271.31,201.72
2016,11,22,9,15,462.0,113.0,1.0,11.0,268.5,270.91,212.25
2016,11,22,9,30,218.0,158.0,1.1,11.0,242.0,241.17,194.62
2016,11,22,9,45,328.5,154.5,1.2,11.5,292.0,301.25,244.1
2016,11,22,10,0,439.0,151.0,1.3,12.0,342.0,378.97,307.11
2016,11,22,10,15,483.0,151.0,1.35,12.0,372.0,427.41,346.76
2016,11,22,10,30,527.0,151.0,1.4,12.0,402.0,478.49,388.1
2016,11,22,10,45,493.0,166.0,1.45,12.5,407.5,498.33,403.23
2016,11,22,11,0,459.0,181.0,1.5,13.0,413.0,514.2,414.99
2016,11,22,11,15,656.0,133.0,1.5,13.0,472.0,627.89,504.38
2016,11,22,11,30,853.0,85.0,1.5,13.0,531.0,741.08,588.63
2016,11,22,11,45,619.0,146.5,1.55,13.0,471.0,660.95,527.74
2016,11,22,12,0,385.0,208.0,1.6,13.0,411.0,542.69,436.62
2016,11,22,12,15,388.0,205.5,1.6,13.0,408.0,553.83,446.59
2016,11,22,12,30,391.0,203.0,1.6,13.0,405.0,563.57,454.44
2016,11,22,12,45,397.5,196.0,1.6,13.5,397.5,569.42,458.74
2016,11,22,13,0,404.0,189.0,1.6,14.0,390.0,589.89,473.68
2016,11,22,13,15,349.5,190.5,1.6,13.5,359.5,534.37,432.31
2016,11,22,13,30,295.0,192.0,1.6,13.0,329.0,493.44,401.55
2016,11,22,13,45,395.0,162.5,1.65,13.0,335.0,562.41,458.05
2016,11,22,14,0,495.0,133.0,1.7,13.0,341.0,612.55,499.1
2016,11,22,14,15,475.5,124.5,1.7,13.0,311.5,582.98,476.83
2016,11,22,14,30,456.0,116.0,1.7,13.0,282.0,551.83,453.69
2016,11,22,14,45,428.0,109.0,1.7,13.0,251.5,514.41,424.99
2016,11,22,15,0,400.0,102.0,1.7,13.0,221.0,476.45,395.17
2016,11,22,15,15,372.5,90.0,1.65,12.5,188.0,432.1,360.02
2016,11,22,15,30,345.0,78.0,1.6,12.0,155.0,387.86,323.67
2016,11,22,15,45,309.0,63.5,1.6,11.5,121.5,334.56,278.52
2016,11,22,16,0,273.0,49.0,1.6,11.0,88.0,282.67,232.55
2016,11,22,16,15,198.0,35.0,1.65,10.5,57.5,208.89,163.03
2016,11,22,16,30,123.0,21.0,1.7,10.0,27.0,124.71,26.61
2016,11,22,16,45,61.5,10.5,1.8,10.0,13.5,43.85,0.0
2016,11,22,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,7,15,109.5,16.0,2.0,7.5,25.0,14.55,0.0
2016,11,23,7,30,219.0,32.0,1.9,8.0,50.0,25.2,13.56
2016,11,23,7,45,321.5,43.5,1.85,9.0,88.0,33.87,24.08
2016,11,23,8,0,424.0,55.0,1.8,10.0,126.0,67.03,39.75
2016,11,23,8,15,491.5,62.5,1.85,10.0,167.0,109.42,67.03
2016,11,23,8,30,559.0,70.0,1.9,10.0,208.0,159.76,106.68
2016,11,23,8,45,602.5,75.5,2.0,10.5,247.5,210.41,150.78
2016,11,23,9,0,646.0,81.0,2.1,11.0,287.0,265.44,199.86
2016,11,23,9,15,677.0,85.0,2.15,11.0,322.5,318.85,248.38
2016,11,23,9,30,708.0,89.0,2.2,11.0,358.0,374.53,298.13
2016,11,23,9,45,738.0,89.5,2.25,11.5,390.0,428.15,344.7
2016,11,23,10,0,768.0,90.0,2.3,12.0,422.0,483.13,391.12
2016,11,23,10,15,507.0,146.5,2.3,12.0,371.0,434.76,354.78
2016,11,23,10,30,246.0,203.0,2.3,12.0,320.0,357.37,292.52
2016,11,23,10,45,535.5,148.5,2.3,12.5,414.0,505.63,413.69
2016,11,23,11,0,825.0,94.0,2.3,13.0,508.0,667.69,540.26
2016,11,23,11,15,419.0,140.5,2.3,13.0,351.5,461.74,377.71
2016,11,23,11,30,13.0,187.0,2.3,13.0,195.0,183.92,148.04
2016,11,23,11,45,104.0,212.0,2.3,13.0,267.0,305.66,250.13
2016,11,23,12,0,195.0,237.0,2.3,13.0,339.0,411.67,336.05
2016,11,23,12,15,517.5,164.5,2.35,13.0,432.0,626.78,509.46
2016,11,23,12,30,840.0,92.0,2.4,13.0,525.0,825.72,657.77
2016,11,23,12,45,833.0,91.5,2.5,13.0,512.0,833.19,662.45
2016,11,23,13,0,826.0,91.0,2.6,13.0,499.0,837.14,666.58
2016,11,23,13,15,816.0,89.5,2.65,13.0,479.5,833.83,665.24
2016,11,23,13,30,806.0,88.0,2.7,13.0,460.0,827.04,661.55
2016,11,23,13,45,792.5,85.5,2.8,13.0,434.0,812.68,652.74
2016,11,23,14,0,779.0,83.0,2.9,13.0,408.0,795.08,641.55
2016,11,23,14,15,757.5,80.0,2.85,13.0,375.5,767.04,621.58
2016,11,23,14,30,736.0,77.0,2.8,13.0,343.0,742.38,603.98
2016,11,23,14,45,705.0,73.0,2.8,13.0,306.0,700.74,573.38
2016,11,23,15,0,674.0,69.0,2.8,13.0,269.0,657.49,540.84
2016,11,23,15,15,626.5,64.0,2.6,12.5,228.5,598.98,495.43
2016,11,23,15,30,579.0,59.0,2.4,12.0,188.0,540.49,448.44
2016,11,23,15,45,507.0,51.5,2.25,11.5,146.5,462.1,383.67
2016,11,23,16,0,435.0,44.0,2.1,11.0,105.0,386.5,317.42
2016,11,23,16,15,311.0,33.0,2.05,10.0,68.5,278.28,217.6
2016,11,23,16,30,187.0,22.0,2.0,9.0,32.0,163.47,26.49
2016,11,23,16,45,93.5,11.0,2.0,8.5,16.0,62.11,0.0
2016,11,23,17,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,7,15,121.5,15.5,1.35,4.0,24.5,14.1,0.0
2016,11,24,7,30,243.0,31.0,1.4,4.0,49.0,24.48,12.61
2016,11,24,7,45,353.5,41.5,1.5,4.5,88.5,34.25,24.81
2016,11,24,8,0,464.0,52.0,1.6,5.0,128.0,65.24,38.22
2016,11,24,8,15,530.5,59.5,1.55,5.5,170.0,109.78,66.85
2016,11,24,8,30,597.0,67.0,1.5,6.0,212.0,162.07,108.36
2016,11,24,8,45,648.0,71.0,1.5,6.5,253.0,215.03,154.69
2016,11,24,9,0,699.0,75.0,1.5,7.0,294.0,273.11,206.77
2016,11,24,9,15,728.5,78.5,1.45,7.5,330.5,328.25,256.87
2016,11,24,9,30,758.0,82.0,1.4,8.0,367.0,385.39,307.52
2016,11,24,9,45,783.0,83.5,1.4,8.5,399.0,440.06,354.97
2016,11,24,10,0,808.0,85.0,1.4,9.0,431.0,495.34,401.42
2016,11,24,10,15,821.5,86.5,1.3,9.5,456.0,544.9,441.39
2016,11,24,10,30,835.0,88.0,1.2,10.0,481.0,593.56,479.13
2016,11,24,10,45,845.5,89.0,1.1,11.0,499.0,638.64,511.81
2016,11,24,11,0,856.0,90.0,1.0,12.0,517.0,682.04,541.88
2016,11,24,11,15,861.0,90.5,0.85,12.0,527.5,719.11,567.54
2016,11,24,11,30,866.0,91.0,0.7,12.0,538.0,753.65,589.13
2016,11,24,11,45,868.5,91.0,0.6,12.5,541.0,783.02,606.29
2016,11,24,12,0,871.0,91.0,0.5,13.0,544.0,809.39,621.09
2016,11,24,12,15,869.0,90.5,0.4,13.0,539.0,828.4,631.85
2016,11,24,12,30,867.0,90.0,0.3,13.0,534.0,843.98,640.41
2016,11,24,12,45,862.0,89.0,0.25,13.0,521.5,852.98,645.65
2016,11,24,13,0,857.0,88.0,0.2,13.0,509.0,858.39,648.78
2016,11,24,13,15,847.0,86.5,0.2,13.0,489.0,855.34,647.34
2016,11,24,13,30,837.0,85.0,0.2,13.0,469.0,848.72,643.79
2016,11,24,13,45,822.0,83.0,0.25,13.0,442.5,833.71,635.6
2016,11,24,14,0,807.0,81.0,0.3,13.0,416.0,815.38,625.3
2016,11,24,14,15,785.0,78.5,0.35,13.0,383.0,787.37,608.26
2016,11,24,14,30,763.0,76.0,0.4,13.0,350.0,756.55,589.03
2016,11,24,14,45,731.5,72.0,0.45,13.0,312.0,720.14,565.28
2016,11,24,15,0,700.0,68.0,0.5,13.0,274.0,676.06,535.19
2016,11,24,15,15,653.0,63.0,0.55,12.5,232.5,617.45,494.05
2016,11,24,15,30,606.0,58.0,0.6,12.0,191.0,558.75,450.78
2016,11,24,15,45,532.5,50.5,0.7,11.5,149.0,478.63,388.87
2016,11,24,16,0,459.0,43.0,0.8,11.0,107.0,401.37,324.44
2016,11,24,16,15,334.0,32.0,0.9,10.5,69.5,291.9,224.73
2016,11,24,16,30,209.0,21.0,1.0,10.0,32.0,175.25,17.11
2016,11,24,16,45,104.5,10.5,1.15,10.0,16.0,67.76,0.0
2016,11,24,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,12.0,2.0,6.0,12.0,10.91,0.0
2016,11,25,7,30,0.0,24.0,2.0,6.0,24.0,20.77,9.02
2016,11,25,7,45,18.0,41.5,2.0,6.5,44.5,34.61,24.8
2016,11,25,8,0,36.0,59.0,2.0,7.0,65.0,51.16,37.54
2016,11,25,8,15,46.5,76.5,2.0,7.5,86.5,70.51,53.65
2016,11,25,8,30,57.0,94.0,2.0,8.0,108.0,91.51,71.46
2016,11,25,8,45,64.5,111.0,2.0,8.5,129.5,112.96,89.96
2016,11,25,9,0,72.0,128.0,2.0,9.0,151.0,135.54,109.41
2016,11,25,9,15,79.5,142.0,2.0,9.0,170.0,156.42,127.52
2016,11,25,9,30,87.0,156.0,2.0,9.0,189.0,178.22,146.3
2016,11,25,9,45,83.0,168.5,2.0,9.5,202.0,194.4,160.0
2016,11,25,10,0,79.0,181.0,2.0,10.0,215.0,210.26,173.13
2016,11,25,10,15,134.5,193.5,2.0,10.5,255.0,264.98,218.4
2016,11,25,10,30,190.0,206.0,2.0,11.0,295.0,318.53,262.17
2016,11,25,10,45,133.0,211.0,2.05,11.5,274.5,298.72,245.09
2016,11,25,11,0,76.0,216.0,2.1,12.0,254.0,263.9,215.72
2016,11,25,11,15,75.5,220.5,2.1,12.0,259.0,272.8,223.09
2016,11,25,11,30,75.0,225.0,2.1,12.0,264.0,281.65,230.23
2016,11,25,11,45,58.5,219.5,2.15,12.5,250.0,266.88,217.56
2016,11,25,12,0,42.0,214.0,2.2,13.0,236.0,250.99,204.02
2016,11,25,12,15,126.0,221.0,2.15,13.0,285.5,344.02,281.29
2016,11,25,12,30,210.0,228.0,2.1,13.0,335.0,427.07,348.75
2016,11,25,12,45,215.0,222.0,2.1,13.0,329.5,430.28,351.37
2016,11,25,13,0,220.0,216.0,2.1,13.0,324.0,432.81,353.98
2016,11,25,13,15,299.5,195.0,2.1,13.0,335.5,495.76,405.64
2016,11,25,13,30,379.0,174.0,2.1,13.0,347.0,541.83,443.62
2016,11,25,13,45,237.5,175.5,2.1,13.0,281.5,425.28,349.84
2016,11,25,14,0,96.0,177.0,2.1,13.0,216.0,277.44,228.78
2016,11,25,14,15,225.5,153.0,2.1,12.5,236.5,389.7,324.75
2016,11,25,14,30,355.0,129.0,2.1,12.0,257.0,482.75,402.33
2016,11,25,14,45,331.0,120.0,2.1,12.0,229.0,431.83,361.57
2016,11,25,15,0,307.0,111.0,2.1,12.0,201.0,397.91,334.14
2016,11,25,15,15,284.0,96.5,2.0,11.5,170.0,356.88,300.61
2016,11,25,15,30,261.0,82.0,1.9,11.0,139.0,316.05,266.18
2016,11,25,15,45,231.5,66.0,1.85,11.0,108.5,268.62,224.68
2016,11,25,16,0,202.0,50.0,1.8,11.0,78.0,236.47,194.0
2016,11,25,16,15,101.0,36.5,1.8,10.5,50.5,136.71,103.82
2016,11,25,16,30,0.0,23.0,1.8,10.0,23.0,26.54,0.0
2016,11,25,16,45,0.0,11.5,1.85,10.0,11.5,10.46,0.0
2016,11,25,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.95,8.0,2.5,2.27,0.0
2016,11,26,7,30,0.0,5.0,2.9,8.0,5.0,4.38,0.0
2016,11,26,7,45,0.0,9.5,2.85,8.5,9.5,8.34,1.61
2016,11,26,8,0,0.0,14.0,2.8,9.0,14.0,12.3,4.91
2016,11,26,8,15,0.0,18.5,2.75,9.0,18.5,16.26,8.49
2016,11,26,8,30,0.0,23.0,2.7,9.0,23.0,20.23,12.05
2016,11,26,8,45,0.0,28.0,2.65,9.0,28.0,24.65,15.96
2016,11,26,9,0,0.0,33.0,2.6,9.0,33.0,29.07,19.84
2016,11,26,9,15,0.0,37.5,2.7,9.0,37.5,33.05,23.31
2016,11,26,9,30,0.0,42.0,2.8,9.0,42.0,37.04,26.75
2016,11,26,9,45,0.0,75.5,2.95,9.0,75.5,66.8,52.5
2016,11,26,10,0,0.0,109.0,3.1,9.0,109.0,97.48,78.76
2016,11,26,10,15,50.5,156.5,3.3,9.0,180.0,175.06,145.0
2016,11,26,10,30,101.0,204.0,3.5,9.0,251.0,256.51,213.58
2016,11,26,10,45,54.0,186.5,3.7,9.5,211.5,214.38,177.49
2016,11,26,11,0,7.0,169.0,3.9,10.0,172.0,160.28,131.06
2016,11,26,11,15,111.5,199.0,4.0,10.0,255.5,285.14,237.47
2016,11,26,11,30,216.0,229.0,4.1,10.0,339.0,400.71,333.78
2016,11,26,11,45,288.0,219.0,4.2,10.0,366.5,465.92,387.89
2016,11,26,12,0,360.0,209.0,4.3,10.0,394.0,521.53,434.32
2016,11,26,12,15,180.0,146.5,4.3,10.0,239.0,314.74,264.41
2016,11,26,12,30,0.0,84.0,4.3,10.0,84.0,74.37,58.14
2016,11,26,12,45,0.0,89.0,4.3,10.0,89.0,79.04,62.32
2016,11,26,13,0,0.0,94.0,4.3,10.0,94.0,83.94,66.56
2016,11,26,13,15,127.5,143.5,4.15,10.0,201.5,268.62,227.02
2016,11,26,13,30,255.0,193.0,4.0,10.0,309.0,459.16,385.35
2016,11,26,13,45,413.0,153.5,3.9,10.0,329.0,564.72,473.58
2016,11,26,14,0,571.0,114.0,3.8,10.0,349.0,657.73,549.48
2016,11,26,14,15,285.5,80.5,3.7,10.0,198.0,362.0,308.96
2016,11,26,14,30,0.0,47.0,3.6,10.0,47.0,41.46,30.34
2016,11,26,14,45,0.0,42.0,3.55,10.0,42.0,37.03,26.66
2016,11,26,15,0,0.0,37.0,3.5,10.0,37.0,32.6,22.82
2016,11,26,15,15,220.0,55.0,3.5,10.0,102.5,263.46,226.99
2016,11,26,15,30,440.0,73.0,3.5,10.0,168.0,450.49,382.69
2016,11,26,15,45,353.0,63.5,3.5,10.0,129.0,365.48,307.86
2016,11,26,16,0,266.0,54.0,3.5,10.0,90.0,285.76,236.5
2016,11,26,16,15,133.0,39.5,3.6,9.5,57.5,164.36,126.06
2016,11,26,16,30,0.0,25.0,3.7,9.0,25.0,31.08,0.0
2016,11,26,16,45,0.0,12.5,3.8,9.0,12.5,11.37,0.0
2016,11,26,17,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,27,7,15,124.0,13.0,3.1,7.5,21.5,11.82,0.0
2016,11,27,7,30,248.0,26.0,3.1,8.0,43.0,21.84,7.63
2016,11,27,7,45,371.5,35.0,3.15,8.5,81.5,28.61,19.12
2016,11,27,8,0,495.0,44.0,3.2,9.0,120.0,56.29,30.37
2016,11,27,8,15,562.5,50.0,3.3,9.0,161.5,100.9,57.38
2016,11,27,8,30,630.0,56.0,3.4,9.0,203.0,153.23,98.21
2016,11,27,8,45,678.5,59.5,3.55,9.5,243.5,206.46,144.8
2016,11,27,9,0,727.0,63.0,3.7,10.0,284.0,265.46,198.16
2016,11,27,9,15,755.5,66.0,3.65,10.0,320.0,320.5,249.43
2016,11,27,9,30,784.0,69.0,3.6,10.0,356.0,377.39,301.61
2016,11,27,9,45,731.5,80.0,3.6,10.5,365.5,408.86,332.23
2016,11,27,10,0,679.0,91.0,3.6,11.0,375.0,434.15,356.13
2016,11,27,10,15,768.5,82.5,3.5,11.0,422.0,506.93,417.34
2016,11,27,10,30,858.0,74.0,3.4,11.0,469.0,585.95,482.11
2016,11,27,10,45,867.0,75.0,3.3,11.5,487.0,630.76,517.6
2016,11,27,11,0,876.0,76.0,3.2,12.0,505.0,673.74,550.81
2016,11,27,11,15,880.5,76.5,3.1,12.0,515.5,706.04,575.73
2016,11,27,11,30,885.0,77.0,3.0,12.0,526.0,740.1,600.36
2016,11,27,11,45,884.5,77.5,2.9,12.5,528.5,767.67,618.81
2016,11,27,12,0,884.0,78.0,2.8,13.0,531.0,792.11,634.83
2016,11,27,12,15,881.5,77.5,2.7,13.0,526.0,810.53,647.56
2016,11,27,12,30,879.0,77.0,2.6,13.0,521.0,825.55,657.88
2016,11,27,12,45,752.5,101.5,2.55,13.0,475.0,775.87,621.52
2016,11,27,13,0,626.0,126.0,2.5,13.0,429.0,708.23,572.04
2016,11,27,13,15,519.0,146.0,2.4,13.0,390.5,639.74,520.44
2016,11,27,13,30,412.0,166.0,2.3,13.0,352.0,576.05,470.22
2016,11,27,13,45,411.0,155.5,2.25,13.0,332.0,564.82,462.77
2016,11,27,14,0,410.0,145.0,2.2,13.0,312.0,551.63,453.39
2016,11,27,14,15,318.5,144.0,2.15,12.5,267.5,455.57,378.13
2016,11,27,14,30,227.0,143.0,2.1,12.0,223.0,378.51,315.94
2016,11,27,14,45,210.0,130.5,2.1,12.0,198.0,348.23,291.8
2016,11,27,15,0,193.0,118.0,2.1,12.0,173.0,317.88,266.85
2016,11,27,15,15,177.5,101.5,2.05,11.5,146.5,282.86,237.93
2016,11,27,15,30,162.0,85.0,2.0,11.0,120.0,247.85,208.18
2016,11,27,15,45,138.0,67.5,1.95,11.0,93.0,205.31,170.73
2016,11,27,16,0,114.0,50.0,1.9,11.0,66.0,163.36,132.83
2016,11,27,16,15,57.0,34.5,1.95,10.5,42.5,92.83,68.32
2016,11,27,16,30,0.0,19.0,2.0,10.0,19.0,19.34,0.0
2016,11,27,16,45,0.0,9.5,2.05,9.5,9.5,8.64,0.0
2016,11,27,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,7,15,63.5,13.0,3.9,9.0,17.0,11.82,0.0
2016,11,28,7,30,127.0,26.0,4.0,9.0,34.0,20.47,5.47
2016,11,28,7,45,208.0,40.0,4.15,9.5,66.0,31.13,21.05
2016,11,28,8,0,289.0,54.0,4.3,10.0,98.0,54.59,34.01
2016,11,28,8,15,336.5,66.5,4.3,10.0,133.0,90.71,58.09
2016,11,28,8,30,384.0,79.0,4.3,10.0,168.0,132.4,91.13
2016,11,28,8,45,421.0,89.0,4.35,10.0,202.5,175.02,128.15
2016,11,28,9,0,458.0,99.0,4.4,10.0,237.0,221.54,169.87
2016,11,28,9,15,500.5,100.0,4.35,10.0,268.0,264.98,209.37
2016,11,28,9,30,543.0,101.0,4.3,10.0,299.0,315.52,254.79
2016,11,28,9,45,483.5,123.5,4.3,10.5,310.5,339.79,278.36
2016,11,28,10,0,424.0,146.0,4.3,11.0,322.0,360.89,297.75
2016,11,28,10,15,484.5,142.5,4.2,11.0,355.5,413.09,342.21
2016,11,28,10,30,545.0,139.0,4.1,11.0,389.0,469.31,389.28
2016,11,28,10,45,557.5,141.5,4.05,11.5,405.5,505.82,418.91
2016,11,28,11,0,570.0,144.0,4.0,12.0,422.0,541.7,447.56
2016,11,28,11,15,562.0,150.0,3.9,12.0,428.5,566.43,467.37
2016,11,28,11,30,554.0,156.0,3.8,12.0,435.0,588.88,485.09
2016,11,28,11,45,487.0,174.5,3.7,12.0,421.0,578.38,475.82
2016,11,28,12,0,420.0,193.0,3.6,12.0,407.0,562.46,462.24
2016,11,28,12,15,585.5,156.0,3.5,12.0,451.5,666.39,546.41
2016,11,28,12,30,751.0,119.0,3.4,12.0,496.0,780.68,633.27
2016,11,28,12,45,743.0,118.0,3.3,12.5,484.0,786.38,635.37
2016,11,28,13,0,735.0,117.0,3.2,13.0,472.0,788.83,635.97
2016,11,28,13,15,454.0,157.5,3.15,13.0,374.0,597.33,489.25
2016,11,28,13,30,173.0,198.0,3.1,13.0,276.0,378.95,312.44
2016,11,28,13,45,163.5,190.0,3.05,13.0,260.5,364.42,301.87
2016,11,28,14,0,154.0,182.0,3.0,13.0,245.0,349.55,290.11
2016,11,28,14,15,77.0,141.5,2.9,12.5,173.0,217.78,181.13
2016,11,28,14,30,0.0,101.0,2.8,12.0,101.0,95.21,76.06
2016,11,28,14,45,304.5,89.0,2.75,12.0,177.0,385.14,327.2
2016,11,28,15,0,609.0,77.0,2.7,12.0,253.0,612.63,509.88
2016,11,28,15,15,558.0,71.0,2.5,11.5,213.5,552.03,460.1
2016,11,28,15,30,507.0,65.0,2.3,11.0,174.0,491.56,410.8
2016,11,28,15,45,449.5,54.5,2.15,11.0,135.5,422.63,351.53
2016,11,28,16,0,392.0,44.0,2.0,11.0,97.0,355.91,291.52
2016,11,28,16,15,196.0,36.0,2.05,10.0,62.5,210.81,160.54
2016,11,28,16,30,0.0,28.0,2.1,9.0,28.0,38.79,0.0
2016,11,28,16,45,0.0,14.0,2.2,8.5,14.0,12.73,0.0
2016,11,28,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
