Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,7,15,200.0,9.5,2.4,4.5,22.0,8.64,0.0
2016,11,29,7,30,400.0,19.0,2.4,5.0,44.0,16.99,2.44
2016,11,29,7,45,505.5,26.0,2.4,6.0,83.5,22.77,14.05
2016,11,29,8,0,611.0,33.0,2.4,7.0,123.0,50.27,23.82
2016,11,29,8,15,670.5,37.0,2.45,7.0,165.0,98.36,51.37
2016,11,29,8,30,730.0,41.0,2.5,7.0,207.0,153.07,94.04
2016,11,29,8,45,767.0,44.0,2.6,7.5,247.0,209.23,144.02
2016,11,29,9,0,804.0,47.0,2.7,8.0,287.0,267.39,197.81
2016,11,29,9,15,828.5,49.5,2.65,8.5,323.0,323.92,250.69
2016,11,29,9,30,853.0,52.0,2.6,9.0,359.0,381.68,303.6
2016,11,29,9,45,869.0,53.5,2.55,9.5,390.0,435.65,352.09
2016,11,29,10,0,885.0,55.0,2.5,10.0,421.0,489.35,398.75
2016,11,29,10,15,896.0,56.5,2.35,10.0,445.5,539.88,441.78
2016,11,29,10,30,907.0,58.0,2.2,10.0,470.0,589.15,482.34
2016,11,29,10,45,913.0,59.0,2.1,10.5,487.5,633.25,516.91
2016,11,29,11,0,919.0,60.0,2.0,11.0,505.0,675.19,548.68
2016,11,29,11,15,923.0,60.5,1.9,11.0,515.5,712.78,576.16
2016,11,29,11,30,927.0,61.0,1.8,11.0,526.0,747.66,600.42
2016,11,29,11,45,926.0,62.0,1.7,11.5,529.0,776.54,618.9
2016,11,29,12,0,925.0,63.0,1.6,12.0,532.0,802.15,634.82
2016,11,29,12,15,923.0,63.0,1.55,12.0,527.5,822.36,648.48
2016,11,29,12,30,921.0,63.0,1.5,12.0,523.0,839.08,659.74
2016,11,29,12,45,905.0,66.0,1.5,12.5,509.5,844.48,662.55
2016,11,29,13,0,889.0,69.0,1.5,13.0,496.0,846.08,662.95
2016,11,29,13,15,880.5,68.0,1.5,13.0,477.0,845.21,663.0
2016,11,29,13,30,872.0,67.0,1.5,13.0,458.0,840.82,660.73
2016,11,29,13,45,858.0,65.5,1.5,13.0,432.0,827.65,652.37
2016,11,29,14,0,844.0,64.0,1.5,13.0,406.0,819.44,647.65
2016,11,29,14,15,824.5,62.0,1.45,12.5,374.0,794.5,631.43
2016,11,29,14,30,805.0,60.0,1.4,12.0,342.0,766.69,613.02
2016,11,29,14,45,777.5,57.0,1.35,12.0,305.5,728.47,585.44
2016,11,29,15,0,750.0,54.0,1.3,12.0,269.0,688.23,555.7
2016,11,29,15,15,706.5,50.0,1.25,11.5,228.5,632.76,514.38
2016,11,29,15,30,663.0,46.0,1.2,11.0,188.0,576.78,470.91
2016,11,29,15,45,593.5,40.5,1.2,10.5,146.5,500.59,409.76
2016,11,29,16,0,524.0,35.0,1.2,10.0,105.0,426.4,346.46
2016,11,29,16,15,399.5,26.0,1.15,9.5,67.5,317.52,241.22
2016,11,29,16,30,275.0,17.0,1.1,9.0,30.0,208.67,0.0
2016,11,29,16,45,137.5,8.5,1.1,9.0,15.0,84.25,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,7,15,115.5,11.0,1.15,7.0,18.0,10.01,0.0
2016,11,30,7,30,231.0,22.0,1.1,7.0,36.0,18.33,1.3
2016,11,30,7,45,340.5,32.0,1.05,7.5,71.5,26.14,16.73
2016,11,30,8,0,450.0,42.0,1.0,8.0,107.0,49.89,27.45
2016,11,30,8,15,519.0,49.0,1.1,8.0,147.0,92.35,52.46
2016,11,30,8,30,588.0,56.0,1.2,8.0,187.0,142.74,91.0
2016,11,30,8,45,633.0,60.5,1.35,8.5,226.0,193.39,134.83
2016,11,30,9,0,678.0,65.0,1.5,9.0,265.0,248.48,184.29
2016,11,30,9,15,709.0,68.5,1.6,9.0,301.0,302.21,233.73
2016,11,30,9,30,740.0,72.0,1.7,9.0,337.0,358.53,284.79
2016,11,30,9,45,409.0,123.0,1.8,9.5,271.5,305.29,248.71
2016,11,30,10,0,78.0,174.0,1.9,10.0,206.0,202.43,166.29
2016,11,30,10,15,437.5,129.5,1.9,10.0,325.5,373.02,308.51
2016,11,30,10,30,797.0,85.0,1.9,10.0,445.0,557.35,456.75
2016,11,30,10,45,405.0,129.5,1.95,10.5,313.0,397.39,328.27
2016,11,30,11,0,13.0,174.0,2.0,11.0,181.0,169.47,137.56
2016,11,30,11,15,6.5,155.5,2.05,11.0,159.0,147.35,119.54
2016,11,30,11,30,0.0,137.0,2.1,11.0,137.0,124.88,100.58
2016,11,30,11,45,1.5,151.5,2.2,11.0,152.0,140.66,113.85
2016,11,30,12,0,3.0,166.0,2.3,11.0,167.0,157.04,127.53
2016,11,30,12,15,2.5,164.5,2.4,11.0,165.5,155.77,126.47
2016,11,30,12,30,2.0,163.0,2.5,11.0,164.0,154.57,125.52
2016,11,30,12,45,4.5,164.0,2.6,11.0,166.5,158.6,129.09
2016,11,30,13,0,7.0,165.0,2.7,11.0,169.0,162.93,132.93
2016,11,30,13,15,30.0,175.0,2.65,11.0,189.0,208.87,172.17
2016,11,30,13,30,53.0,185.0,2.6,11.0,209.0,244.19,202.26
2016,11,30,13,45,49.5,175.5,2.6,11.0,197.0,232.57,192.77
2016,11,30,14,0,46.0,166.0,2.6,11.0,185.0,220.99,183.4
2016,11,30,14,15,379.0,122.0,2.5,11.0,255.5,494.46,415.75
2016,11,30,14,30,712.0,78.0,2.4,11.0,326.0,717.88,590.2
2016,11,30,14,45,682.0,73.5,2.35,11.0,290.5,677.58,557.78
2016,11,30,15,0,652.0,69.0,2.3,11.0,255.0,635.67,525.62
2016,11,30,15,15,603.0,63.5,2.15,10.5,215.5,576.69,479.47
2016,11,30,15,30,554.0,58.0,2.0,10.0,176.0,517.83,431.76
2016,11,30,15,45,468.5,51.5,1.95,10.0,135.5,432.52,360.03
2016,11,30,16,0,383.0,45.0,1.9,10.0,95.0,350.25,287.36
2016,11,30,16,15,261.5,32.5,1.9,9.5,61.0,245.06,186.37
2016,11,30,16,30,140.0,20.0,1.9,9.0,27.0,131.0,0.0
2016,11,30,16,45,70.0,10.0,1.9,9.0,13.5,48.06,0.0
2016,11,30,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,170.5,9.5,2.15,4.5,19.0,8.64,0.0
2016,12,1,7,30,341.0,19.0,2.1,5.0,38.0,17.13,0.0
2016,12,1,7,45,459.0,26.5,2.1,5.5,77.0,23.36,14.31
2016,12,1,8,0,577.0,34.0,2.1,6.0,116.0,47.62,23.62
2016,12,1,8,15,641.0,39.0,2.3,6.5,158.0,94.71,49.94
2016,12,1,8,30,705.0,44.0,2.5,7.0,200.0,149.04,91.57
2016,12,1,8,45,747.0,47.0,2.75,7.5,240.5,203.74,139.78
2016,12,1,9,0,789.0,50.0,3.0,8.0,281.0,262.36,193.68
2016,12,1,9,15,816.0,53.0,3.1,8.5,318.0,319.78,247.39
2016,12,1,9,30,843.0,56.0,3.2,9.0,355.0,378.31,301.25
2016,12,1,9,45,855.5,59.0,3.3,9.5,385.5,431.91,350.02
2016,12,1,10,0,868.0,62.0,3.4,10.0,416.0,484.97,396.89
2016,12,1,10,15,881.0,63.5,3.45,10.0,441.5,535.85,441.33
2016,12,1,10,30,894.0,65.0,3.5,10.0,467.0,585.7,483.8
2016,12,1,10,45,902.5,66.0,3.55,10.5,485.0,630.93,520.71
2016,12,1,11,0,911.0,67.0,3.6,11.0,503.0,674.24,555.19
2016,12,1,11,15,915.5,67.5,3.55,11.0,514.0,712.07,584.78
2016,12,1,11,30,920.0,68.0,3.5,11.0,525.0,747.27,610.76
2016,12,1,11,45,922.0,68.0,3.5,11.5,528.5,777.19,631.72
2016,12,1,12,0,924.0,68.0,3.5,12.0,532.0,804.0,650.3
2016,12,1,12,15,922.0,67.5,3.45,12.0,527.5,823.79,664.6
2016,12,1,12,30,920.0,67.0,3.4,12.0,523.0,840.09,676.44
2016,12,1,12,45,914.0,67.0,3.35,12.5,511.0,850.18,682.59
2016,12,1,13,0,908.0,67.0,3.3,13.0,499.0,856.63,686.22
2016,12,1,13,15,899.0,66.0,3.25,13.0,479.5,855.63,685.83
2016,12,1,13,30,890.0,65.0,3.2,13.0,460.0,851.04,682.99
2016,12,1,13,45,874.5,64.0,3.2,13.0,433.5,837.44,673.97
2016,12,1,14,0,859.0,63.0,3.2,13.0,407.0,820.54,662.58
2016,12,1,14,15,838.5,60.5,3.1,13.0,375.0,802.39,649.62
2016,12,1,14,30,818.0,58.0,3.0,13.0,343.0,773.14,628.19
2016,12,1,14,45,788.5,55.5,2.9,13.0,306.0,734.02,598.98
2016,12,1,15,0,759.0,53.0,2.8,13.0,269.0,692.89,567.55
2016,12,1,15,15,715.0,49.0,2.65,12.0,228.0,637.09,525.44
2016,12,1,15,30,671.0,45.0,2.5,11.0,187.0,580.79,481.05
2016,12,1,15,45,599.5,39.5,2.45,10.5,145.5,503.24,417.0
2016,12,1,16,0,528.0,34.0,2.4,10.0,104.0,427.88,351.08
2016,12,1,16,15,402.0,25.5,2.45,9.5,67.0,318.6,242.72
2016,12,1,16,30,276.0,17.0,2.5,9.0,30.0,208.8,0.0
2016,12,1,16,45,138.0,8.5,2.65,8.5,15.0,84.57,0.0
2016,12,1,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,2,7,15,177.0,9.0,3.15,4.5,18.5,8.19,0.0
2016,12,2,7,30,354.0,18.0,3.2,5.0,37.0,16.21,0.0
2016,12,2,7,45,466.0,25.5,3.25,5.5,75.5,22.48,13.37
2016,12,2,8,0,578.0,33.0,3.3,6.0,114.0,45.46,22.37
2016,12,2,8,15,642.0,38.0,3.4,6.5,155.5,92.44,48.17
2016,12,2,8,30,706.0,43.0,3.5,7.0,197.0,146.66,89.5
2016,12,2,8,45,744.5,46.5,3.65,8.0,237.0,201.06,137.34
2016,12,2,9,0,783.0,50.0,3.8,9.0,277.0,259.01,190.43
2016,12,2,9,15,810.0,52.5,3.9,9.5,313.5,315.52,243.38
2016,12,2,9,30,837.0,55.0,4.0,10.0,350.0,373.14,296.59
2016,12,2,9,45,850.0,58.0,4.1,10.5,380.5,426.59,345.43
2016,12,2,10,0,863.0,61.0,4.2,11.0,411.0,479.58,392.49
2016,12,2,10,15,875.5,62.5,4.1,11.0,436.0,529.94,436.36
2016,12,2,10,30,888.0,64.0,4.0,11.0,461.0,579.23,478.17
2016,12,2,10,45,896.0,65.0,3.95,11.5,479.0,623.91,514.51
2016,12,2,11,0,904.0,66.0,3.9,12.0,497.0,666.64,548.33
2016,12,2,11,15,908.5,66.5,3.85,12.0,508.0,704.24,577.93
2016,12,2,11,30,913.0,67.0,3.8,12.0,519.0,739.23,603.85
2016,12,2,11,45,915.0,67.0,3.75,12.5,522.5,768.98,624.55
2016,12,2,12,0,917.0,67.0,3.7,13.0,526.0,795.66,642.84
2016,12,2,12,15,915.0,67.0,3.7,13.0,521.5,815.97,657.82
2016,12,2,12,30,913.0,67.0,3.7,13.0,517.0,832.84,670.4
2016,12,2,12,45,905.5,67.0,3.7,13.0,505.0,841.67,677.18
2016,12,2,13,0,898.0,67.0,3.7,13.0,493.0,846.87,681.5
2016,12,2,13,15,888.5,66.0,3.65,13.0,473.5,845.48,680.85
2016,12,2,13,30,879.0,65.0,3.6,13.0,454.0,840.53,677.75
2016,12,2,13,45,863.0,64.0,3.6,13.0,428.0,826.63,668.41
2016,12,2,14,0,847.0,63.0,3.6,13.0,402.0,817.66,662.8
2016,12,2,14,15,826.0,61.0,3.45,13.0,370.0,791.79,643.69
2016,12,2,14,30,805.0,59.0,3.3,13.0,338.0,763.07,622.35
2016,12,2,14,45,774.5,56.0,3.15,13.0,301.0,722.79,591.84
2016,12,2,15,0,744.0,53.0,3.0,13.0,264.0,680.6,559.18
2016,12,2,15,15,699.5,49.5,2.8,12.0,224.0,625.52,517.2
2016,12,2,15,30,655.0,46.0,2.6,11.0,184.0,569.92,472.96
2016,12,2,15,45,584.0,40.0,2.45,10.5,142.5,492.66,408.62
2016,12,2,16,0,513.0,34.0,2.3,10.0,101.0,417.68,342.62
2016,12,2,16,15,386.5,25.5,2.3,9.5,65.0,317.81,241.05
2016,12,2,16,30,260.0,17.0,2.3,9.0,29.0,199.11,0.0
2016,12,2,16,45,130.0,8.5,2.35,8.5,14.5,80.14,0.0
2016,12,2,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,7,15,141.0,9.0,1.35,5.5,16.0,8.19,0.0
2016,12,3,7,30,282.0,18.0,1.3,6.0,32.0,14.87,0.0
2016,12,3,7,45,400.0,26.5,1.3,6.5,68.5,21.5,12.33
2016,12,3,8,0,518.0,35.0,1.3,7.0,105.0,44.57,23.28
2016,12,3,8,15,584.5,40.0,1.35,7.5,145.5,88.01,46.71
2016,12,3,8,30,651.0,45.0,1.4,8.0,186.0,139.06,84.9
2016,12,3,8,45,697.0,48.0,1.45,8.5,225.5,191.25,129.92
2016,12,3,9,0,743.0,51.0,1.5,9.0,265.0,247.88,180.96
2016,12,3,9,15,771.5,54.0,1.55,9.5,300.5,303.12,231.77
2016,12,3,9,30,800.0,57.0,1.6,10.0,336.0,360.21,283.34
2016,12,3,9,45,816.0,59.5,1.65,10.5,366.5,413.05,330.41
2016,12,3,10,0,832.0,62.0,1.7,11.0,397.0,465.83,375.97
2016,12,3,10,15,845.5,63.5,1.65,11.0,421.5,513.6,416.61
2016,12,3,10,30,859.0,65.0,1.6,11.0,446.0,562.13,456.53
2016,12,3,10,45,869.0,65.5,1.6,11.5,464.5,606.26,491.36
2016,12,3,11,0,879.0,66.0,1.6,12.0,483.0,648.67,523.92
2016,12,3,11,15,883.5,66.5,1.6,12.5,494.0,685.4,551.1
2016,12,3,11,30,888.0,67.0,1.6,13.0,505.0,719.61,574.53
2016,12,3,11,45,889.5,67.5,1.65,13.5,508.5,748.92,594.67
2016,12,3,12,0,891.0,68.0,1.7,14.0,512.0,775.23,612.63
2016,12,3,12,15,889.5,67.5,1.75,14.0,508.0,794.82,626.95
2016,12,3,12,30,888.0,67.0,1.8,14.0,504.0,811.07,639.06
2016,12,3,12,45,883.0,67.0,1.85,14.0,492.5,821.69,647.32
2016,12,3,13,0,878.0,67.0,1.9,14.0,481.0,828.82,653.3
2016,12,3,13,15,869.5,66.0,1.85,14.0,463.0,828.23,652.96
2016,12,3,13,30,861.0,65.0,1.8,14.0,445.0,824.17,650.35
2016,12,3,13,45,846.0,64.0,1.8,14.5,419.5,811.24,640.82
2016,12,3,14,0,831.0,63.0,1.8,15.0,394.0,803.29,634.99
2016,12,3,14,15,811.0,61.0,1.7,14.5,363.0,778.5,618.31
2016,12,3,14,30,791.0,59.0,1.6,14.0,332.0,750.91,599.47
2016,12,3,14,45,758.5,56.5,1.55,14.0,295.5,710.02,569.83
2016,12,3,15,0,726.0,54.0,1.5,14.0,259.0,667.31,538.14
2016,12,3,15,15,681.5,50.0,1.45,13.5,219.5,612.09,496.81
2016,12,3,15,30,637.0,46.0,1.4,13.0,180.0,556.44,453.37
2016,12,3,15,45,559.5,41.0,1.35,12.5,139.0,476.28,388.67
2016,12,3,16,0,482.0,36.0,1.3,12.0,98.0,407.52,328.78
2016,12,3,16,15,357.0,26.5,1.35,11.5,62.5,300.4,224.35
2016,12,3,16,30,232.0,17.0,1.4,11.0,27.0,182.3,0.0
2016,12,3,16,45,116.0,8.5,1.5,10.5,13.5,72.37,0.0
2016,12,3,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,7,15,116.0,9.0,0.85,6.5,14.5,8.19,0.0
2016,12,4,7,30,232.0,18.0,0.9,7.0,29.0,14.91,0.0
2016,12,4,7,45,355.0,27.5,0.95,7.5,65.0,22.43,12.84
2016,12,4,8,0,478.0,37.0,1.0,8.0,101.0,42.09,22.33
2016,12,4,8,15,549.0,43.0,1.05,8.0,141.0,84.75,45.45
2016,12,4,8,30,620.0,49.0,1.1,8.0,181.0,137.03,84.47
2016,12,4,8,45,665.5,53.5,1.15,8.5,220.5,188.73,128.75
2016,12,4,9,0,711.0,58.0,1.2,9.0,260.0,244.93,179.01
2016,12,4,9,15,740.5,61.0,1.2,9.5,295.5,298.8,228.15
2016,12,4,9,30,770.0,64.0,1.2,10.0,331.0,354.68,278.17
2016,12,4,9,45,769.5,71.5,1.25,10.5,358.5,404.36,322.44
2016,12,4,10,0,769.0,79.0,1.3,11.0,386.0,452.49,363.95
2016,12,4,10,15,784.0,81.0,1.3,11.0,411.0,501.19,405.0
2016,12,4,10,30,799.0,83.0,1.3,11.0,436.0,549.29,444.41
2016,12,4,10,45,811.5,83.5,1.3,11.5,454.0,593.42,478.93
2016,12,4,11,0,824.0,84.0,1.3,12.0,472.0,636.18,511.46
2016,12,4,11,15,829.0,84.5,1.35,12.0,483.0,672.23,539.62
2016,12,4,11,30,834.0,85.0,1.4,12.0,494.0,705.93,565.02
2016,12,4,11,45,837.5,84.5,1.45,12.0,497.5,734.85,586.04
2016,12,4,12,0,841.0,84.0,1.5,12.0,501.0,760.97,605.09
2016,12,4,12,15,632.5,133.0,1.65,12.0,445.5,677.71,545.05
2016,12,4,12,30,424.0,182.0,1.8,12.0,390.0,573.02,464.67
2016,12,4,12,45,365.5,188.5,1.95,12.5,364.5,526.79,429.7
2016,12,4,13,0,307.0,195.0,2.1,13.0,339.0,493.28,403.06
2016,12,4,13,15,333.5,182.0,2.2,13.0,333.5,505.05,414.15
2016,12,4,13,30,360.0,169.0,2.3,13.0,328.0,515.49,423.95
2016,12,4,13,45,395.0,153.0,2.4,13.0,317.5,544.71,448.22
2016,12,4,14,0,430.0,137.0,2.5,13.0,307.0,555.49,458.42
2016,12,4,14,15,518.0,117.0,2.45,12.5,306.5,602.57,497.95
2016,12,4,14,30,606.0,97.0,2.4,12.0,306.0,651.44,536.62
2016,12,4,14,45,584.0,89.0,2.35,12.0,272.5,615.39,508.59
2016,12,4,15,0,562.0,81.0,2.3,12.0,239.0,577.64,479.2
2016,12,4,15,15,509.5,74.5,2.25,11.5,201.0,516.78,431.38
2016,12,4,15,30,457.0,68.0,2.2,11.0,163.0,456.05,381.49
2016,12,4,15,45,396.0,57.0,2.15,11.0,126.0,385.99,321.26
2016,12,4,16,0,335.0,46.0,2.1,11.0,89.0,320.36,262.1
2016,12,4,16,15,167.5,35.0,2.15,10.5,56.5,191.91,143.22
2016,12,4,16,30,0.0,24.0,2.2,10.0,24.0,30.28,0.0
2016,12,4,16,45,0.0,12.0,2.3,10.0,12.0,10.91,0.0
2016,12,4,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.5,2.0,6.0,2.5,2.27,0.0
2016,12,5,7,30,0.0,5.0,2.0,6.0,5.0,4.38,0.0
2016,12,5,7,45,0.0,11.0,2.0,6.5,11.0,9.66,2.22
2016,12,5,8,0,0.0,17.0,2.0,7.0,17.0,14.94,7.1
2016,12,5,8,15,0.0,24.5,2.0,7.0,24.5,21.56,13.1
2016,12,5,8,30,0.0,32.0,2.0,7.0,32.0,28.19,19.09
2016,12,5,8,45,0.0,39.0,2.0,7.5,39.0,34.38,24.59
2016,12,5,9,0,0.0,46.0,2.0,8.0,46.0,40.58,30.02
2016,12,5,9,15,0.0,52.5,1.95,8.0,52.5,46.34,35.07
2016,12,5,9,30,0.0,59.0,1.9,8.0,59.0,52.11,40.07
2016,12,5,9,45,4.5,101.0,1.9,8.5,103.0,92.09,74.48
2016,12,5,10,0,9.0,143.0,1.9,9.0,147.0,134.05,109.97
2016,12,5,10,15,234.5,146.5,1.9,9.0,249.5,273.03,227.32
2016,12,5,10,30,460.0,150.0,1.9,9.0,352.0,424.74,352.0
2016,12,5,10,45,360.5,175.5,1.9,9.0,338.0,404.77,335.41
2016,12,5,11,0,261.0,201.0,1.9,9.0,324.0,385.79,319.52
2016,12,5,11,15,315.0,197.0,1.85,9.0,348.5,430.51,356.58
2016,12,5,11,30,369.0,193.0,1.8,9.0,373.0,477.79,394.91
2016,12,5,11,45,313.5,204.0,1.8,9.0,358.0,463.29,382.5
2016,12,5,12,0,258.0,215.0,1.8,9.0,343.0,444.99,367.26
2016,12,5,12,15,228.5,216.5,1.75,9.0,329.0,418.69,346.31
2016,12,5,12,30,199.0,218.0,1.7,9.0,315.0,404.04,334.29
2016,12,5,12,45,206.5,212.0,1.7,9.0,311.0,409.05,339.02
2016,12,5,13,0,214.0,206.0,1.7,9.0,307.0,413.52,343.22
2016,12,5,13,15,191.0,199.0,1.6,9.0,286.5,390.44,324.44
2016,12,5,13,30,168.0,192.0,1.5,9.0,266.0,366.48,304.99
2016,12,5,13,45,157.5,181.0,1.45,9.0,247.5,347.17,289.74
2016,12,5,14,0,147.0,170.0,1.4,9.0,229.0,327.33,273.9
2016,12,5,14,15,135.0,159.5,1.4,9.0,210.0,306.61,257.24
2016,12,5,14,30,123.0,149.0,1.4,9.0,191.0,285.88,240.34
2016,12,5,14,45,120.0,133.0,1.4,9.0,170.5,264.41,222.93
2016,12,5,15,0,117.0,117.0,1.4,9.0,150.0,242.54,204.82
2016,12,5,15,15,105.5,100.0,1.45,8.5,126.5,212.26,179.35
2016,12,5,15,30,94.0,83.0,1.5,8.0,103.0,182.0,153.22
2016,12,5,15,45,80.0,65.0,1.55,8.0,79.5,148.21,123.1
2016,12,5,16,0,66.0,47.0,1.6,8.0,56.0,114.16,92.07
2016,12,5,16,15,33.0,31.0,1.6,8.0,35.5,71.39,50.5
2016,12,5,16,30,0.0,15.0,1.6,8.0,15.0,13.33,0.0
2016,12,5,16,45,0.0,7.5,1.65,8.0,7.5,6.82,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,6,7,15,130.0,8.5,2.3,2.5,14.0,7.73,0.0
2016,12,6,7,30,260.0,17.0,2.3,3.0,28.0,14.16,0.0
2016,12,6,7,45,386.5,25.5,2.35,4.0,64.0,20.82,11.18
2016,12,6,8,0,513.0,34.0,2.4,5.0,100.0,40.17,21.64
2016,12,6,8,15,584.5,40.0,2.45,5.5,141.0,84.14,44.43
2016,12,6,8,30,656.0,46.0,2.5,6.0,182.0,136.35,82.98
2016,12,6,8,45,582.5,62.5,2.6,6.5,201.5,176.81,123.19
2016,12,6,9,0,509.0,79.0,2.7,7.0,221.0,209.95,158.32
2016,12,6,9,15,534.5,85.0,2.75,7.5,251.5,254.93,199.85
2016,12,6,9,30,560.0,91.0,2.8,8.0,282.0,301.94,242.7
2016,12,6,9,45,544.0,104.0,2.9,8.5,304.0,340.36,278.18
2016,12,6,10,0,528.0,117.0,3.0,9.0,326.0,372.43,307.27
2016,12,6,10,15,699.0,92.0,3.0,9.0,387.0,466.8,386.46
2016,12,6,10,30,870.0,67.0,3.0,9.0,448.0,565.03,467.72
2016,12,6,10,45,877.5,68.5,3.05,9.5,466.0,609.36,503.81
2016,12,6,11,0,885.0,70.0,3.1,10.0,484.0,651.8,537.79
2016,12,6,11,15,889.5,71.0,3.1,10.0,495.5,689.54,568.19
2016,12,6,11,30,894.0,72.0,3.1,10.0,507.0,724.77,594.66
2016,12,6,11,45,891.0,73.5,3.15,10.5,509.5,752.4,614.25
2016,12,6,12,0,888.0,75.0,3.2,11.0,512.0,776.82,631.43
2016,12,6,12,15,886.0,75.0,3.25,11.0,508.5,796.93,646.61
2016,12,6,12,30,884.0,75.0,3.3,11.0,505.0,813.72,659.44
2016,12,6,12,45,880.0,74.0,3.35,11.0,493.5,824.25,667.78
2016,12,6,13,0,876.0,73.0,3.4,11.0,482.0,839.06,679.49
2016,12,6,13,15,866.5,72.0,3.45,11.0,463.5,838.22,679.7
2016,12,6,13,30,857.0,71.0,3.5,11.0,445.0,833.83,677.51
2016,12,6,13,45,841.5,69.5,3.6,11.0,419.5,820.26,668.82
2016,12,6,14,0,826.0,68.0,3.7,11.0,394.0,803.37,657.65
2016,12,6,14,15,805.5,65.5,3.65,10.5,363.0,777.89,640.31
2016,12,6,14,30,785.0,63.0,3.6,10.0,332.0,749.6,620.53
2016,12,6,14,45,754.5,60.0,3.6,10.0,296.0,710.04,590.64
2016,12,6,15,0,724.0,57.0,3.6,10.0,260.0,668.54,558.45
2016,12,6,15,15,678.0,53.0,3.45,9.5,220.5,612.4,513.95
2016,12,6,15,30,632.0,49.0,3.3,9.0,181.0,555.7,467.3
2016,12,6,15,45,561.0,42.5,3.15,8.5,140.5,486.45,408.32
2016,12,6,16,0,490.0,36.0,3.0,8.0,100.0,413.04,342.03
2016,12,6,16,15,360.5,27.0,2.9,7.5,64.0,303.5,231.33
2016,12,6,16,30,231.0,18.0,2.8,7.0,28.0,182.76,0.0
2016,12,6,16,45,115.5,9.0,2.7,6.5,14.0,72.69,0.0
2016,12,6,17,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.0,1.9,3.0,8.0,7.28,0.0
2016,12,7,7,30,0.0,16.0,1.9,3.0,16.0,14.55,0.0
2016,12,7,7,45,56.5,30.5,1.9,3.0,37.5,25.17,14.4
2016,12,7,8,0,113.0,45.0,1.9,3.0,59.0,38.46,26.0
2016,12,7,8,15,129.5,62.0,1.95,3.0,84.0,63.44,44.86
2016,12,7,8,30,146.0,79.0,2.0,3.0,109.0,90.79,67.68
2016,12,7,8,45,155.5,95.0,2.05,3.5,133.0,116.34,90.28
2016,12,7,9,0,165.0,111.0,2.1,4.0,157.0,144.1,115.25
2016,12,7,9,15,172.0,125.5,2.05,4.5,179.0,170.88,139.42
2016,12,7,9,30,179.0,140.0,2.0,5.0,201.0,198.44,163.98
2016,12,7,9,45,252.5,145.5,2.0,5.5,240.0,250.57,208.28
2016,12,7,10,0,326.0,151.0,2.0,6.0,279.0,305.22,254.58
2016,12,7,10,15,256.0,170.0,2.0,6.0,274.5,307.28,257.35
2016,12,7,10,30,186.0,189.0,2.0,6.0,270.0,294.59,247.17
2016,12,7,10,45,230.5,193.0,2.05,6.5,297.5,335.36,281.47
2016,12,7,11,0,275.0,197.0,2.1,7.0,325.0,389.36,325.81
2016,12,7,11,15,137.5,171.0,2.2,7.0,235.0,270.35,226.86
2016,12,7,11,30,0.0,145.0,2.3,7.0,145.0,133.08,108.97
2016,12,7,11,45,7.0,162.0,2.45,7.5,166.0,155.71,128.4
2016,12,7,12,0,14.0,179.0,2.6,8.0,187.0,179.44,148.32
2016,12,7,12,15,56.5,197.0,2.7,8.0,225.5,246.4,205.63
2016,12,7,12,30,99.0,215.0,2.8,8.0,264.0,305.42,255.62
2016,12,7,12,45,49.5,111.0,2.95,8.0,135.5,148.38,123.71
2016,12,7,13,0,0.0,7.0,3.1,8.0,7.0,6.16,0.0
2016,12,7,13,15,63.5,99.0,3.15,8.0,127.0,161.07,135.98
2016,12,7,13,30,127.0,191.0,3.2,8.0,247.0,330.46,279.13
2016,12,7,13,45,70.5,168.0,3.25,8.0,199.0,241.11,203.07
2016,12,7,14,0,14.0,145.0,3.3,8.0,151.0,154.06,127.96
2016,12,7,14,15,11.5,134.5,3.3,8.0,139.0,142.16,118.04
2016,12,7,14,30,9.0,124.0,3.3,8.0,127.0,130.42,108.05
2016,12,7,14,45,5.0,111.0,3.35,8.0,113.0,114.56,94.35
2016,12,7,15,0,1.0,98.0,3.4,8.0,99.0,98.89,80.68
2016,12,7,15,15,0.5,83.0,3.3,7.5,83.5,83.49,67.34
2016,12,7,15,30,0.0,68.0,3.2,7.0,68.0,68.0,53.71
2016,12,7,15,45,0.0,52.5,3.15,7.0,52.5,51.97,39.37
2016,12,7,16,0,0.0,37.0,3.1,7.0,37.0,35.43,24.5
2016,12,7,16,15,0.0,23.5,3.05,6.5,23.5,20.94,10.76
2016,12,7,16,30,0.0,10.0,3.0,6.0,10.0,8.79,0.0
2016,12,7,16,45,0.0,5.0,2.95,6.0,5.0,4.55,0.0
2016,12,7,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,3.2,10.0,1.5,1.36,0.0
2016,12,8,7,30,0.0,3.0,3.2,10.0,3.0,2.73,0.0
2016,12,8,7,45,0.0,8.0,3.2,10.5,8.0,7.02,0.0
2016,12,8,8,0,0.0,13.0,3.2,11.0,13.0,11.42,3.88
2016,12,8,8,15,0.0,19.0,3.15,11.0,19.0,16.7,8.63
2016,12,8,8,30,0.0,25.0,3.1,11.0,25.0,22.0,13.35
2016,12,8,8,45,0.0,30.5,3.05,11.5,30.5,26.85,17.63
2016,12,8,9,0,0.0,36.0,3.0,12.0,36.0,31.72,21.85
2016,12,8,9,15,0.0,41.5,2.9,12.0,41.5,36.59,26.07
2016,12,8,9,30,0.0,47.0,2.8,12.0,47.0,41.46,30.26
2016,12,8,9,45,0.0,83.5,2.75,12.0,83.5,74.17,58.28
2016,12,8,10,0,0.0,120.0,2.7,12.0,120.0,108.1,86.99
2016,12,8,10,15,0.0,89.0,2.65,12.0,89.0,79.16,62.29
2016,12,8,10,30,0.0,58.0,2.6,12.0,58.0,51.23,38.42
2016,12,8,10,45,0.0,101.5,2.55,12.5,101.5,90.77,71.88
2016,12,8,11,0,0.0,145.0,2.5,13.0,145.0,132.66,106.73
2016,12,8,11,15,0.0,134.5,2.45,13.0,134.5,122.54,98.12
2016,12,8,11,30,0.0,124.0,2.4,13.0,124.0,112.44,89.63
2016,12,8,11,45,0.0,125.5,2.35,13.0,125.5,114.06,90.96
2016,12,8,12,0,0.0,127.0,2.3,13.0,127.0,115.74,92.35
2016,12,8,12,15,0.0,131.0,2.25,13.0,131.0,119.99,95.9
2016,12,8,12,30,0.0,135.0,2.2,13.0,135.0,124.42,99.61
2016,12,8,12,45,0.0,127.5,2.2,13.0,127.5,117.24,93.67
2016,12,8,13,0,0.0,120.0,2.2,13.0,120.0,110.07,87.76
2016,12,8,13,15,0.0,98.5,2.15,13.0,98.5,88.8,69.99
2016,12,8,13,30,0.0,77.0,2.1,13.0,77.0,68.12,52.6
2016,12,8,13,45,0.0,102.0,2.1,13.0,102.0,93.29,74.02
2016,12,8,14,0,0.0,127.0,2.1,13.0,127.0,121.55,97.89
2016,12,8,14,15,0.0,117.0,2.05,13.0,117.0,112.1,90.03
2016,12,8,14,30,0.0,107.0,2.0,13.0,107.0,102.72,82.24
2016,12,8,14,45,0.0,95.0,1.95,13.0,95.0,91.07,72.45
2016,12,8,15,0,0.0,83.0,1.9,13.0,83.0,79.44,62.57
2016,12,8,15,15,0.0,70.0,1.8,12.5,70.0,66.59,51.63
2016,12,8,15,30,0.0,57.0,1.7,12.0,57.0,53.66,40.45
2016,12,8,15,45,0.0,44.0,1.65,12.0,44.0,40.57,28.94
2016,12,8,16,0,0.0,31.0,1.6,12.0,31.0,27.34,17.25
2016,12,8,16,15,0.0,19.5,1.55,12.0,19.5,17.17,7.58
2016,12,8,16,30,0.0,8.0,1.5,12.0,8.0,7.03,0.0
2016,12,8,16,45,0.0,4.0,1.45,12.0,4.0,3.64,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.5,1.3,10.5,10.5,9.55,0.0
2016,12,9,7,30,0.0,21.0,1.3,11.0,21.0,19.1,0.0
2016,12,9,7,45,229.5,27.0,1.35,11.5,54.5,22.28,10.79
2016,12,9,8,0,459.0,33.0,1.4,12.0,88.0,32.85,17.57
2016,12,9,8,15,533.0,39.0,1.5,12.0,127.0,73.74,37.23
2016,12,9,8,30,607.0,45.0,1.6,12.0,166.0,124.53,73.24
2016,12,9,8,45,657.0,48.5,1.7,12.5,205.0,174.77,114.99
2016,12,9,9,0,707.0,52.0,1.8,13.0,244.0,230.01,163.65
2016,12,9,9,15,354.0,84.5,1.85,13.0,181.0,193.41,148.76
2016,12,9,9,30,1.0,117.0,1.9,13.0,118.0,105.34,84.29
2016,12,9,9,45,11.5,132.5,2.0,13.5,137.5,124.45,100.17
2016,12,9,10,0,22.0,148.0,2.1,14.0,157.0,144.88,116.94
2016,12,9,10,15,11.5,147.0,2.15,14.0,151.5,139.9,112.68
2016,12,9,10,30,1.0,146.0,2.2,14.0,146.0,133.86,107.46
2016,12,9,10,45,18.0,165.5,2.3,14.5,173.5,163.43,131.9
2016,12,9,11,0,35.0,185.0,2.4,15.0,201.0,203.9,165.0
2016,12,9,11,15,27.5,184.0,2.4,15.0,197.0,190.67,153.92
2016,12,9,11,30,20.0,183.0,2.4,15.0,193.0,185.82,149.78
2016,12,9,11,45,13.5,176.0,2.4,15.0,183.0,174.97,140.73
2016,12,9,12,0,7.0,169.0,2.4,15.0,173.0,163.72,131.33
2016,12,9,12,15,29.0,185.5,2.35,15.0,200.0,211.48,171.1
2016,12,9,12,30,51.0,202.0,2.3,15.0,227.0,251.08,203.76
2016,12,9,12,45,65.5,202.0,2.25,15.0,233.0,266.14,216.38
2016,12,9,13,0,80.0,202.0,2.2,15.0,239.0,281.77,229.54
2016,12,9,13,15,78.5,194.5,2.15,14.5,230.0,274.83,224.55
2016,12,9,13,30,77.0,187.0,2.1,14.0,221.0,267.76,219.53
2016,12,9,13,45,186.5,171.5,2.05,14.0,246.5,358.67,296.41
2016,12,9,14,0,296.0,156.0,2.0,14.0,272.0,449.07,370.61
2016,12,9,14,15,287.5,144.5,1.85,14.0,250.0,428.21,353.66
2016,12,9,14,30,279.0,133.0,1.7,14.0,228.0,406.34,336.41
2016,12,9,14,45,272.0,119.0,1.55,14.0,203.0,381.27,316.43
2016,12,9,15,0,265.0,105.0,1.4,14.0,178.0,355.3,295.31
