Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,0,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,20,7,45,199.5,15.0,2.2,3.0,34.5,11.87,0.0
2016,12,20,8,0,399.0,30.0,2.2,4.0,69.0,24.47,15.42
2016,12,20,8,15,484.0,36.5,2.15,4.5,107.5,56.07,28.29
2016,12,20,8,30,569.0,43.0,2.1,5.0,146.0,102.5,58.44
2016,12,20,8,45,622.5,47.5,2.05,5.5,184.5,152.58,99.26
2016,12,20,9,0,676.0,52.0,2.0,6.0,223.0,206.67,147.14
2016,12,20,9,15,710.0,55.5,1.95,6.5,259.0,259.54,196.13
2016,12,20,9,30,744.0,59.0,1.9,7.0,295.0,315.1,247.23
2016,12,20,9,45,773.5,59.5,1.85,7.5,327.0,368.15,295.45
2016,12,20,10,0,803.0,60.0,1.8,8.0,359.0,422.61,343.53
2016,12,20,10,15,818.5,62.0,1.75,8.5,385.0,473.04,386.94
2016,12,20,10,30,834.0,64.0,1.7,9.0,411.0,522.98,428.49
2016,12,20,10,45,844.5,65.0,1.65,9.5,430.5,564.98,462.6
2016,12,20,11,0,855.0,66.0,1.6,10.0,450.0,608.09,496.4
2016,12,20,11,15,861.5,66.5,1.5,10.0,463.0,646.3,526.04
2016,12,20,11,30,868.0,67.0,1.4,10.0,476.0,682.31,552.65
2016,12,20,11,45,869.5,68.0,1.35,10.5,481.5,712.94,573.16
2016,12,20,12,0,871.0,69.0,1.3,11.0,487.0,740.75,591.41
2016,12,20,12,15,870.5,69.0,1.25,11.0,485.0,762.84,606.49
2016,12,20,12,30,870.0,69.0,1.2,11.0,483.0,781.79,619.35
2016,12,20,12,45,859.0,70.5,1.2,11.0,472.5,790.95,625.93
2016,12,20,13,0,848.0,72.0,1.2,11.0,462.0,804.17,635.66
2016,12,20,13,15,839.5,71.0,1.2,11.0,446.0,805.49,636.97
2016,12,20,13,30,831.0,70.0,1.2,11.0,430.0,803.36,636.11
2016,12,20,13,45,818.0,68.5,1.25,11.0,407.0,793.45,630.47
2016,12,20,14,0,805.0,67.0,1.3,11.0,384.0,780.29,622.56
2016,12,20,14,15,786.0,65.0,1.25,11.0,355.0,758.39,607.07
2016,12,20,14,30,767.0,63.0,1.2,11.0,326.0,733.66,589.41
2016,12,20,14,45,741.0,59.5,1.15,11.0,292.0,698.76,563.93
2016,12,20,15,0,715.0,56.0,1.1,11.0,258.0,661.76,536.34
2016,12,20,15,15,672.5,52.0,1.05,10.0,220.5,609.71,498.25
2016,12,20,15,30,630.0,48.0,1.0,9.0,183.0,556.94,457.92
2016,12,20,15,45,567.5,42.0,1.0,8.5,144.0,487.38,401.88
2016,12,20,16,0,505.0,36.0,1.0,8.0,105.0,427.46,350.07
2016,12,20,16,15,389.0,27.5,1.05,7.5,69.5,325.9,255.56
2016,12,20,16,30,273.0,19.0,1.1,7.0,34.0,217.2,59.56
2016,12,20,16,45,136.5,9.5,1.15,7.0,17.0,86.54,0.0
2016,12,20,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,21,7,45,194.0,14.5,2.25,6.5,33.5,11.45,0.0
2016,12,21,8,0,388.0,29.0,2.3,7.0,67.0,23.58,14.37
2016,12,21,8,15,473.5,36.0,2.35,7.0,105.0,54.07,26.95
2016,12,21,8,30,559.0,43.0,2.4,7.0,143.0,100.24,56.59
2016,12,21,8,45,614.0,47.5,2.5,7.5,181.5,149.92,96.62
2016,12,21,9,0,669.0,52.0,2.6,8.0,220.0,203.79,143.95
2016,12,21,9,15,704.0,55.5,2.65,8.5,256.5,256.52,192.64
2016,12,21,9,30,739.0,59.0,2.7,9.0,293.0,312.07,243.73
2016,12,21,9,45,769.0,60.0,2.8,9.5,325.5,365.57,292.6
2016,12,21,10,0,799.0,61.0,2.9,10.0,358.0,420.6,341.62
2016,12,21,10,15,815.5,63.0,2.75,10.0,384.0,471.37,386.22
2016,12,21,10,30,832.0,65.0,2.6,10.0,410.0,521.77,429.16
2016,12,21,10,45,844.0,65.5,2.5,10.5,430.5,564.08,463.9
2016,12,21,11,0,856.0,66.0,2.4,11.0,451.0,607.59,498.4
2016,12,21,11,15,863.0,67.0,2.35,11.0,464.0,646.83,529.76
2016,12,21,11,30,870.0,68.0,2.3,11.0,477.0,683.92,558.32
2016,12,21,11,45,874.5,68.0,2.3,11.5,483.0,715.68,580.59
2016,12,21,12,0,879.0,68.0,2.3,12.0,489.0,744.74,600.73
2016,12,21,12,15,879.0,68.0,2.3,12.0,488.0,767.5,617.27
2016,12,21,12,30,879.0,68.0,2.3,12.0,487.0,787.11,631.6
2016,12,21,12,45,873.0,68.0,2.3,12.5,477.5,798.66,638.97
2016,12,21,13,0,867.0,68.0,2.3,13.0,468.0,806.76,644.0
2016,12,21,13,15,859.5,67.0,2.25,13.0,452.0,808.9,645.64
2016,12,21,13,30,852.0,66.0,2.2,13.0,436.0,807.63,644.96
2016,12,21,13,45,840.5,64.5,2.2,13.0,413.0,807.04,645.32
2016,12,21,14,0,829.0,63.0,2.2,13.0,390.0,795.17,637.5
2016,12,21,14,15,810.5,61.0,2.1,12.5,361.0,773.64,622.99
2016,12,21,14,30,792.0,59.0,2.0,12.0,332.0,749.2,606.19
2016,12,21,14,45,765.0,56.5,1.95,12.0,298.0,714.58,580.73
2016,12,21,15,0,738.0,54.0,1.9,12.0,264.0,677.8,553.06
2016,12,21,15,15,697.0,50.0,1.75,11.5,225.5,626.54,513.68
2016,12,21,15,30,656.0,46.0,1.6,11.0,187.0,574.47,472.25
2016,12,21,15,45,590.5,41.0,1.5,10.5,147.5,503.34,414.28
2016,12,21,16,0,525.0,36.0,1.4,10.0,108.0,433.62,354.59
2016,12,21,16,15,411.0,27.5,1.4,9.5,71.5,340.53,266.97
2016,12,21,16,30,297.0,19.0,1.4,9.0,35.0,232.88,76.53
2016,12,21,16,45,148.5,9.5,1.45,8.5,17.5,93.58,0.0
2016,12,21,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,217.0,14.5,1.4,4.5,35.5,11.5,0.0
2016,12,22,8,0,434.0,29.0,1.3,5.0,71.0,23.71,14.57
2016,12,22,8,15,521.0,36.0,1.2,5.5,110.5,57.21,28.86
2016,12,22,8,30,608.0,43.0,1.1,6.0,150.0,105.84,59.53
2016,12,22,8,45,660.5,47.5,1.05,6.5,190.0,156.29,99.94
2016,12,22,9,0,713.0,52.0,1.0,7.0,230.0,212.19,148.83
2016,12,22,9,15,747.0,55.0,0.9,7.5,267.0,266.57,198.42
2016,12,22,9,30,781.0,58.0,0.8,8.0,304.0,323.59,249.78
2016,12,22,9,45,804.0,60.5,0.75,8.5,336.5,378.17,298.28
2016,12,22,10,0,827.0,63.0,0.7,9.0,369.0,433.56,345.78
2016,12,22,10,15,843.0,65.0,0.8,9.5,396.0,485.54,389.99
2016,12,22,10,30,859.0,67.0,0.9,10.0,423.0,537.03,432.53
2016,12,22,10,45,869.5,68.0,1.0,10.5,443.5,583.49,470.1
2016,12,22,11,0,880.0,69.0,1.1,11.0,464.0,624.66,502.87
2016,12,22,11,15,886.5,69.5,1.15,11.0,477.0,664.04,533.98
2016,12,22,11,30,893.0,70.0,1.2,11.0,490.0,701.14,562.41
2016,12,22,11,45,896.0,70.5,1.25,11.5,496.0,733.27,584.64
2016,12,22,12,0,899.0,71.0,1.3,12.0,502.0,762.57,604.75
2016,12,22,12,15,898.5,71.0,1.3,12.0,500.5,785.6,620.89
2016,12,22,12,30,898.0,71.0,1.3,12.0,499.0,805.39,634.83
2016,12,22,12,45,895.5,70.0,1.3,12.5,490.0,818.98,643.32
2016,12,22,13,0,893.0,69.0,1.3,13.0,481.0,829.12,649.53
2016,12,22,13,15,885.0,68.0,1.2,13.0,464.5,831.23,650.08
2016,12,22,13,30,877.0,67.0,1.1,13.0,448.0,829.81,648.3
2016,12,22,13,45,864.5,65.5,1.05,13.0,424.5,828.54,647.46
2016,12,22,14,0,852.0,64.0,1.0,13.0,401.0,815.9,638.7
2016,12,22,14,15,832.5,62.0,0.95,12.5,371.0,793.51,624.32
2016,12,22,14,30,813.0,60.0,0.9,12.0,341.0,768.12,607.69
2016,12,22,14,45,783.0,57.5,0.85,12.0,305.5,730.87,581.06
2016,12,22,15,0,753.0,55.0,0.8,12.0,270.0,691.47,552.34
2016,12,22,15,15,710.5,51.0,0.85,11.5,231.0,638.77,514.94
2016,12,22,15,30,668.0,47.0,0.9,11.0,192.0,585.25,475.07
2016,12,22,15,45,600.5,42.0,1.0,10.5,151.5,512.28,418.24
2016,12,22,16,0,533.0,37.0,1.1,10.0,111.0,440.7,358.98
2016,12,22,16,15,418.0,28.5,1.15,9.5,74.0,346.84,272.18
2016,12,22,16,30,303.0,20.0,1.2,9.0,37.0,238.82,90.97
2016,12,22,16,45,151.5,10.0,1.25,9.0,18.5,95.96,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,45,183.5,14.5,4.05,6.5,32.0,11.49,0.0
2016,12,23,8,0,367.0,29.0,4.0,7.0,64.0,23.63,14.24
2016,12,23,8,15,455.0,36.5,3.8,7.0,102.0,51.71,26.16
2016,12,23,8,30,543.0,44.0,3.6,7.0,140.0,97.25,54.93
2016,12,23,8,45,594.5,49.5,3.45,7.0,178.0,144.98,93.39
2016,12,23,9,0,646.0,55.0,3.3,7.0,216.0,198.11,140.41
2016,12,23,9,15,411.5,92.5,3.15,7.0,201.0,206.02,159.9
2016,12,23,9,30,177.0,130.0,3.0,7.0,186.0,182.02,148.32
2016,12,23,9,45,186.5,142.5,2.9,7.5,207.0,208.97,172.24
2016,12,23,10,0,196.0,155.0,2.8,8.0,228.0,236.81,196.43
2016,12,23,10,15,98.0,85.0,2.85,8.0,121.5,130.34,107.55
2016,12,23,10,30,0.0,15.0,2.9,8.0,15.0,13.2,5.91
2016,12,23,10,45,0.0,77.0,2.95,8.5,77.0,68.12,53.62
2016,12,23,11,0,0.0,139.0,3.0,9.0,139.0,126.9,103.65
2016,12,23,11,15,16.0,163.0,3.35,9.0,171.0,161.38,133.05
2016,12,23,11,30,32.0,187.0,3.7,9.0,203.0,208.09,172.61
2016,12,23,11,45,16.0,148.0,4.05,9.5,156.0,147.94,121.43
2016,12,23,12,0,0.0,109.0,4.4,10.0,109.0,98.17,78.66
2016,12,23,12,15,0.0,100.0,4.55,10.0,100.0,89.59,71.39
2016,12,23,12,30,0.0,91.0,4.7,10.0,91.0,81.03,64.11
2016,12,23,12,45,0.0,55.0,4.9,10.0,55.0,48.58,36.32
2016,12,23,13,0,0.0,19.0,5.1,10.0,19.0,16.74,8.85
2016,12,23,13,15,0.0,21.0,5.1,10.0,21.0,18.5,10.4
2016,12,23,13,30,0.0,23.0,5.1,10.0,23.0,20.26,11.94
2016,12,23,13,45,0.0,20.5,5.1,10.0,20.5,18.05,10.04
2016,12,23,14,0,0.0,18.0,5.1,10.0,18.0,15.84,8.14
2016,12,23,14,15,0.0,16.5,4.95,9.5,16.5,14.52,7.03
2016,12,23,14,30,0.0,15.0,4.8,9.0,15.0,13.19,5.9
2016,12,23,14,45,0.0,13.5,4.7,9.0,13.5,11.87,4.75
2016,12,23,15,0,0.0,12.0,4.6,9.0,12.0,10.54,3.59
2016,12,23,15,15,284.5,35.5,4.35,8.5,97.5,291.79,254.53
2016,12,23,15,30,569.0,59.0,4.1,8.0,183.0,534.09,456.05
2016,12,23,15,45,499.5,51.5,3.95,8.0,144.0,459.62,390.36
2016,12,23,16,0,430.0,44.0,3.8,8.0,105.0,387.39,325.01
2016,12,23,16,15,312.0,34.0,3.7,7.5,70.0,284.38,229.06
2016,12,23,16,30,194.0,24.0,3.6,7.0,35.0,177.65,76.6
2016,12,23,16,45,97.0,12.0,3.5,7.0,17.5,66.67,0.0
2016,12,23,17,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,45,222.5,13.5,2.7,3.5,34.5,11.59,0.0
2016,12,24,8,0,445.0,27.0,2.7,4.0,69.0,23.98,14.69
2016,12,24,8,15,532.5,33.5,2.75,4.0,108.5,53.19,26.08
2016,12,24,8,30,620.0,40.0,2.8,4.0,148.0,101.8,56.27
2016,12,24,8,45,675.5,44.0,2.85,4.5,188.5,152.77,97.19
2016,12,24,9,0,731.0,48.0,2.9,5.0,229.0,209.51,147.53
2016,12,24,9,15,764.5,51.0,2.9,5.5,266.5,264.64,199.21
2016,12,24,9,30,798.0,54.0,2.9,6.0,304.0,322.35,253.16
2016,12,24,9,45,822.5,55.5,2.95,6.5,337.0,377.28,304.22
2016,12,24,10,0,847.0,57.0,3.0,7.0,370.0,431.85,353.74
2016,12,24,10,15,862.5,58.5,3.0,7.0,397.0,483.4,400.09
2016,12,24,10,30,878.0,60.0,3.0,7.0,424.0,534.35,444.69
2016,12,24,10,45,888.5,61.0,3.05,7.5,444.5,581.04,484.01
2016,12,24,11,0,899.0,62.0,3.1,8.0,465.0,626.16,521.03
2016,12,24,11,15,905.5,62.5,3.1,8.0,478.5,666.31,554.05
2016,12,24,11,30,912.0,63.0,3.1,8.0,492.0,704.14,583.92
2016,12,24,11,45,915.0,63.0,3.1,8.5,498.0,736.35,606.97
2016,12,24,12,0,918.0,63.0,3.1,9.0,504.0,765.66,627.7
2016,12,24,12,15,918.0,63.0,3.1,9.0,503.0,789.63,645.5
2016,12,24,12,30,918.0,63.0,3.1,9.0,502.0,810.31,660.93
2016,12,24,12,45,907.5,65.0,3.1,9.0,492.0,821.72,669.57
2016,12,24,13,0,897.0,67.0,3.1,9.0,482.0,829.48,675.68
2016,12,24,13,15,890.0,66.0,3.05,9.0,466.0,832.65,678.23
2016,12,24,13,30,883.0,65.0,3.0,9.0,450.0,832.29,678.31
2016,12,24,13,45,871.5,63.5,3.0,9.0,427.0,824.02,672.95
2016,12,24,14,0,860.0,62.0,3.0,9.0,404.0,812.39,665.18
2016,12,24,14,15,842.0,60.0,2.9,8.5,374.5,799.46,656.99
2016,12,24,14,30,824.0,58.0,2.8,8.0,345.0,775.42,640.23
2016,12,24,14,45,799.0,55.5,2.75,8.0,310.5,742.24,615.38
2016,12,24,15,0,774.0,53.0,2.7,8.0,276.0,706.72,588.14
2016,12,24,15,15,734.0,49.5,2.6,7.5,237.0,656.31,549.11
2016,12,24,15,30,694.0,46.0,2.5,7.0,198.0,604.9,507.77
2016,12,24,15,45,631.5,40.5,2.4,6.5,157.5,534.34,449.12
2016,12,24,16,0,569.0,35.0,2.3,6.0,117.0,465.15,388.72
2016,12,24,16,15,456.0,27.5,2.3,5.5,79.0,363.24,294.21
2016,12,24,16,30,343.0,20.0,2.3,5.0,41.0,258.72,126.22
2016,12,24,16,45,171.5,10.0,2.35,4.5,20.5,107.93,0.0
2016,12,24,17,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,25,7,45,216.5,13.5,2.2,1.5,34.0,10.68,0.0
2016,12,25,8,0,433.0,27.0,2.3,2.0,68.0,23.99,14.78
2016,12,25,8,15,521.5,34.0,2.35,2.5,107.5,52.19,26.11
2016,12,25,8,30,610.0,41.0,2.4,3.0,147.0,100.59,55.99
2016,12,25,8,45,662.5,45.5,2.45,3.5,187.0,150.93,96.44
2016,12,25,9,0,715.0,50.0,2.5,4.0,227.0,206.74,146.05
2016,12,25,9,15,749.5,53.0,2.5,4.5,264.5,261.29,197.14
2016,12,25,9,30,784.0,56.0,2.5,5.0,302.0,318.54,250.64
2016,12,25,9,45,801.5,59.5,2.55,5.5,334.0,372.28,300.77
2016,12,25,10,0,819.0,63.0,2.6,6.0,366.0,426.32,349.82
2016,12,25,10,15,835.0,65.0,2.6,6.0,392.5,478.06,396.16
2016,12,25,10,30,851.0,67.0,2.6,6.0,419.0,529.36,440.88
2016,12,25,10,45,861.0,68.5,2.65,6.5,439.5,575.97,480.02
2016,12,25,11,0,871.0,70.0,2.7,7.0,460.0,621.07,516.9
2016,12,25,11,15,877.0,70.5,2.75,7.0,473.5,656.36,546.37
2016,12,25,11,30,883.0,71.0,2.8,7.0,487.0,693.09,576.11
2016,12,25,11,45,884.5,71.5,2.85,7.5,492.5,724.16,598.61
2016,12,25,12,0,886.0,72.0,2.9,8.0,498.0,752.35,618.85
2016,12,25,12,15,884.5,72.0,2.9,8.0,496.5,774.64,635.46
2016,12,25,12,30,883.0,72.0,2.9,8.0,495.0,793.69,649.73
2016,12,25,12,45,878.0,71.5,2.9,8.5,485.5,806.0,657.87
2016,12,25,13,0,873.0,71.0,2.9,9.0,476.0,814.86,663.6
2016,12,25,13,15,632.5,117.0,2.9,9.0,405.5,693.83,572.55
2016,12,25,13,30,392.0,163.0,2.9,9.0,335.0,546.46,455.64
2016,12,25,13,45,610.0,115.0,2.95,9.0,366.0,681.73,566.77
2016,12,25,14,0,828.0,67.0,3.0,9.0,397.0,800.7,657.57
2016,12,25,14,15,808.5,65.0,2.95,8.5,367.5,778.74,641.7
2016,12,25,14,30,789.0,63.0,2.9,8.0,338.0,753.85,624.56
2016,12,25,14,45,762.0,60.0,2.85,8.0,304.0,718.91,598.19
2016,12,25,15,0,735.0,57.0,2.8,8.0,270.0,681.76,569.54
2016,12,25,15,15,694.0,53.0,2.75,7.5,231.5,630.69,529.98
2016,12,25,15,30,653.0,49.0,2.7,7.0,193.0,578.72,488.17
2016,12,25,15,45,591.0,43.0,2.65,6.5,153.5,508.91,429.96
2016,12,25,16,0,529.0,37.0,2.6,6.0,114.0,440.47,370.13
2016,12,25,16,15,419.5,29.0,2.7,5.5,77.0,349.94,284.99
2016,12,25,16,30,310.0,21.0,2.8,5.0,40.0,248.18,131.47
2016,12,25,16,45,155.0,10.5,2.95,4.5,20.0,99.11,0.0
2016,12,25,17,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,7,45,223.0,13.5,2.8,0.5,34.0,11.62,0.0
2016,12,26,8,0,446.0,27.0,2.9,1.0,68.0,24.05,14.82
2016,12,26,8,15,533.5,33.5,2.95,1.5,107.5,51.17,25.46
2016,12,26,8,30,621.0,40.0,3.0,2.0,147.0,99.57,54.99
2016,12,26,8,45,671.5,44.5,3.05,2.5,187.5,150.17,95.73
2016,12,26,9,0,722.0,49.0,3.1,3.0,228.0,206.0,145.68
2016,12,26,9,15,756.5,52.5,3.1,3.5,265.5,261.41,197.86
2016,12,26,9,30,791.0,56.0,3.1,4.0,303.0,319.56,252.56
2016,12,26,9,45,811.0,59.0,3.1,4.5,335.5,374.12,303.75
2016,12,26,10,0,831.0,62.0,3.1,5.0,368.0,429.22,354.05
2016,12,26,10,15,847.0,63.5,3.05,5.5,395.5,481.03,400.13
2016,12,26,10,30,863.0,65.0,3.0,6.0,423.0,532.37,444.33
2016,12,26,10,45,873.5,66.5,3.0,6.5,443.5,576.76,481.86
2016,12,26,11,0,884.0,68.0,3.0,7.0,464.0,622.11,519.0
2016,12,26,11,15,890.0,68.5,2.95,7.0,477.5,661.66,551.43
2016,12,26,11,30,896.0,69.0,2.9,7.0,491.0,698.91,581.04
2016,12,26,11,45,899.5,69.0,2.85,7.5,497.5,731.3,604.0
2016,12,26,12,0,903.0,69.0,2.8,8.0,504.0,760.86,624.64
2016,12,26,12,15,902.0,69.0,2.7,8.0,502.5,784.02,641.16
2016,12,26,12,30,901.0,69.0,2.6,8.0,501.0,803.9,655.25
2016,12,26,12,45,897.0,68.5,2.55,8.5,492.0,817.39,663.8
2016,12,26,13,0,893.0,68.0,2.5,9.0,483.0,827.4,669.89
2016,12,26,13,15,885.0,67.0,2.45,9.0,466.5,829.94,671.84
2016,12,26,13,30,877.0,66.0,2.4,9.0,450.0,828.95,671.37
2016,12,26,13,45,864.0,65.0,2.35,9.0,427.0,820.32,665.4
2016,12,26,14,0,851.0,64.0,2.3,9.0,404.0,816.41,663.04
2016,12,26,14,15,832.5,62.0,2.15,8.5,374.5,795.25,648.2
2016,12,26,14,30,814.0,60.0,2.0,8.0,345.0,771.06,631.05
2016,12,26,14,45,787.0,57.5,1.95,8.0,310.5,736.54,605.52
2016,12,26,15,0,760.0,55.0,1.9,8.0,276.0,699.75,577.72
2016,12,26,15,15,720.0,51.0,1.85,7.5,237.5,649.04,539.27
2016,12,26,15,30,680.0,47.0,1.8,7.0,199.0,597.36,498.55
2016,12,26,15,45,618.0,42.0,1.75,6.5,158.5,528.08,441.87
2016,12,26,16,0,556.0,37.0,1.7,6.0,118.0,459.95,383.32
2016,12,26,16,15,448.5,29.0,1.8,5.5,80.0,361.15,293.66
2016,12,26,16,30,341.0,21.0,1.9,5.0,42.0,261.03,148.02
2016,12,26,16,45,170.5,10.5,2.0,4.5,21.0,108.33,0.0
2016,12,26,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,7,45,189.5,14.0,1.7,2.5,31.5,11.13,0.0
2016,12,27,8,0,379.0,28.0,1.7,3.0,63.0,22.86,13.64
2016,12,27,8,15,469.0,36.0,1.65,3.5,101.5,48.11,24.63
2016,12,27,8,30,559.0,44.0,1.6,4.0,140.0,94.57,53.0
2016,12,27,8,45,618.0,48.5,1.55,4.5,180.0,144.57,92.4
2016,12,27,9,0,677.0,53.0,1.5,5.0,220.0,199.16,139.91
2016,12,27,9,15,713.0,56.5,1.35,5.5,257.0,252.53,188.96
2016,12,27,9,30,749.0,60.0,1.2,6.0,294.0,308.87,240.39
2016,12,27,9,45,777.0,61.5,1.1,6.5,327.0,362.77,289.01
2016,12,27,10,0,805.0,63.0,1.0,7.0,360.0,418.05,337.19
2016,12,27,10,15,821.5,65.0,1.1,7.5,387.0,469.46,381.72
2016,12,27,10,30,838.0,67.0,1.2,8.0,414.0,520.52,424.69
2016,12,27,10,45,848.0,68.5,1.3,8.5,434.5,566.71,462.72
2016,12,27,11,0,858.0,70.0,1.4,9.0,455.0,611.45,498.64
2016,12,27,11,15,864.5,71.0,1.4,9.0,469.0,651.64,530.44
2016,12,27,11,30,871.0,72.0,1.4,9.0,483.0,684.78,556.38
2016,12,27,11,45,874.5,72.5,1.4,9.5,489.5,717.12,578.7
2016,12,27,12,0,878.0,73.0,1.4,10.0,496.0,746.74,598.83
2016,12,27,12,15,877.5,73.0,1.3,10.0,495.0,769.83,614.1
2016,12,27,12,30,877.0,73.0,1.2,10.0,494.0,789.76,627.03
2016,12,27,12,45,676.0,116.5,1.1,10.5,437.5,708.34,565.87
2016,12,27,13,0,475.0,160.0,1.0,11.0,381.0,599.0,482.23
2016,12,27,13,15,539.0,139.0,1.0,11.0,382.0,634.87,512.33
2016,12,27,13,30,603.0,118.0,1.0,11.0,383.0,676.48,543.66
2016,12,27,13,45,579.5,116.5,1.0,11.0,360.5,658.31,530.39
2016,12,27,14,0,556.0,115.0,1.0,11.0,338.0,637.5,515.83
2016,12,27,14,15,532.5,112.0,1.0,10.5,313.0,606.71,494.56
2016,12,27,14,30,509.0,109.0,1.0,10.0,288.0,581.01,476.88
2016,12,27,14,45,490.0,100.0,1.05,10.0,258.5,549.63,453.91
2016,12,27,15,0,471.0,91.0,1.1,10.0,229.0,516.86,429.19
2016,12,27,15,15,440.5,81.5,1.15,9.5,197.0,473.43,395.66
2016,12,27,15,30,410.0,72.0,1.2,9.0,165.0,429.81,360.61
2016,12,27,15,45,365.5,60.5,1.25,8.5,131.0,373.46,313.49
2016,12,27,16,0,321.0,49.0,1.3,8.0,97.0,318.66,265.6
2016,12,27,16,15,245.0,36.5,1.35,7.5,66.0,243.93,197.37
2016,12,27,16,30,169.0,24.0,1.4,7.0,35.0,165.42,97.14
2016,12,27,16,45,84.5,12.0,1.5,7.0,17.5,60.0,0.0
2016,12,27,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,28,7,45,223.0,13.0,2.35,2.5,33.0,11.17,0.0
2016,12,28,8,0,446.0,26.0,2.4,3.0,66.0,23.09,13.77
2016,12,28,8,15,533.0,32.5,2.4,3.5,105.5,48.18,23.6
2016,12,28,8,30,620.0,39.0,2.4,4.0,145.0,96.26,52.04
2016,12,28,8,45,675.5,42.5,2.4,4.5,185.5,146.49,91.51
2016,12,28,9,0,731.0,46.0,2.4,5.0,226.0,202.5,140.79
2016,12,28,9,15,764.5,49.0,2.4,5.5,263.5,257.58,192.22
2016,12,28,9,30,798.0,52.0,2.4,6.0,301.0,315.27,246.05
2016,12,28,9,45,824.5,53.0,2.45,7.0,334.0,369.85,296.22
2016,12,28,10,0,851.0,54.0,2.5,8.0,367.0,425.66,345.97
2016,12,28,10,15,866.0,55.5,2.4,8.5,394.5,477.34,391.21
2016,12,28,10,30,881.0,57.0,2.3,9.0,422.0,528.41,434.36
2016,12,28,10,45,891.5,58.0,2.25,9.5,442.5,575.5,473.09
2016,12,28,11,0,902.0,59.0,2.2,10.0,463.0,621.04,509.37
2016,12,28,11,15,908.0,59.5,2.1,10.0,477.0,661.31,541.24
2016,12,28,11,30,914.0,60.0,2.0,10.0,491.0,699.24,569.8
2016,12,28,11,45,916.5,60.0,1.9,10.5,497.5,731.54,591.45
2016,12,28,12,0,919.0,60.0,1.8,11.0,504.0,760.91,610.66
2016,12,28,12,15,918.5,60.0,1.75,11.0,503.0,784.92,627.35
2016,12,28,12,30,918.0,60.0,1.7,11.0,502.0,805.63,641.68
2016,12,28,12,45,912.0,60.5,1.7,11.5,493.0,819.17,650.26
2016,12,28,13,0,906.0,61.0,1.7,12.0,484.0,829.14,656.45
2016,12,28,13,15,898.5,60.5,1.65,12.0,468.5,832.99,659.07
2016,12,28,13,30,891.0,60.0,1.6,12.0,453.0,833.27,659.32
2016,12,28,13,45,880.0,58.5,1.6,12.0,430.0,825.75,654.73
2016,12,28,14,0,869.0,57.0,1.6,12.0,407.0,814.82,647.83
2016,12,28,14,15,852.0,55.5,1.5,11.5,378.0,795.61,635.04
2016,12,28,14,30,835.0,54.0,1.4,11.0,349.0,773.43,619.98
2016,12,28,14,45,810.0,52.0,1.3,11.0,315.0,741.32,596.27
2016,12,28,15,0,785.0,50.0,1.2,11.0,281.0,714.52,576.05
2016,12,28,15,15,748.0,46.5,1.15,10.5,242.5,666.43,540.72
2016,12,28,15,30,711.0,43.0,1.1,10.0,204.0,617.24,503.25
2016,12,28,15,45,652.5,38.5,1.1,9.5,164.0,550.5,450.77
2016,12,28,16,0,594.0,34.0,1.1,9.0,124.0,484.86,396.3
2016,12,28,16,15,493.0,27.5,1.1,8.5,85.5,390.75,313.48
2016,12,28,16,30,392.0,21.0,1.1,8.0,47.0,296.09,183.88
2016,12,28,16,45,196.0,10.5,1.15,7.5,23.5,123.74,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,29,7,45,196.5,14.5,3.3,4.0,32.0,11.61,0.0
2016,12,29,8,0,393.0,29.0,3.4,4.0,64.0,23.86,14.28
2016,12,29,8,15,486.5,36.5,3.45,4.5,103.5,47.37,24.27
2016,12,29,8,30,580.0,44.0,3.5,5.0,143.0,94.48,52.14
2016,12,29,8,45,636.0,49.0,3.55,5.5,183.5,145.65,92.31
2016,12,29,9,0,692.0,54.0,3.6,6.0,224.0,201.04,140.77
2016,12,29,9,15,729.0,57.5,3.6,6.0,262.0,255.52,191.69
2016,12,29,9,30,766.0,61.0,3.6,6.0,300.0,313.09,245.75
2016,12,29,9,45,776.5,67.0,3.65,6.5,331.5,366.07,295.51
2016,12,29,10,0,787.0,73.0,3.7,7.0,363.0,418.75,343.71
2016,12,29,10,15,805.5,75.0,3.6,7.5,390.5,470.55,389.52
2016,12,29,10,30,824.0,77.0,3.5,8.0,418.0,522.24,433.8
2016,12,29,10,45,839.0,77.5,3.45,9.0,440.0,569.91,472.84
2016,12,29,11,0,854.0,78.0,3.4,10.0,462.0,616.53,509.76
2016,12,29,11,15,861.5,79.0,3.25,10.0,476.5,657.56,542.76
2016,12,29,11,30,869.0,80.0,3.1,10.0,491.0,696.49,573.34
2016,12,29,11,45,874.5,80.0,3.0,10.5,498.0,730.51,597.57
2016,12,29,12,0,880.0,80.0,2.9,11.0,505.0,761.89,619.1
2016,12,29,12,15,879.5,79.5,2.8,11.0,504.0,785.25,635.62
2016,12,29,12,30,879.0,79.0,2.7,11.0,503.0,805.36,649.76
2016,12,29,12,45,885.5,75.5,2.6,11.5,496.5,824.09,661.69
2016,12,29,13,0,892.0,72.0,2.5,12.0,490.0,831.99,665.71
2016,12,29,13,15,884.0,71.0,2.4,12.0,473.5,834.94,667.53
2016,12,29,13,30,876.0,70.0,2.3,12.0,457.0,842.28,672.66
2016,12,29,13,45,864.0,68.5,2.25,12.0,434.5,834.28,667.16
2016,12,29,14,0,852.0,67.0,2.2,12.0,412.0,822.82,659.34
2016,12,29,14,15,833.5,65.0,2.1,12.0,382.5,801.94,644.25
2016,12,29,14,30,815.0,63.0,2.0,12.0,353.0,778.0,626.86
2016,12,29,14,45,788.0,60.0,1.9,12.0,318.0,743.0,601.04
2016,12,29,15,0,761.0,57.0,1.8,12.0,283.0,705.69,573.05
2016,12,29,15,15,721.5,53.5,1.7,11.0,244.5,656.05,536.89
2016,12,29,15,30,682.0,50.0,1.6,10.0,206.0,605.29,498.36
2016,12,29,15,45,618.0,45.0,1.5,9.5,165.0,534.28,441.24
2016,12,29,16,0,554.0,40.0,1.4,9.0,124.0,464.3,382.39
2016,12,29,16,15,447.5,31.5,1.45,8.5,85.5,373.99,302.16
2016,12,29,16,30,341.0,23.0,1.5,8.0,47.0,275.91,179.19
2016,12,29,16,45,170.5,11.5,1.6,7.5,23.5,110.09,0.0
2016,12,29,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,7,45,167.0,15.0,0.7,5.5,30.0,12.04,0.0
2016,12,30,8,0,334.0,30.0,0.6,6.0,60.0,24.72,14.9
2016,12,30,8,15,427.0,38.5,0.55,6.0,98.0,46.37,25.02
2016,12,30,8,30,520.0,47.0,0.5,6.0,136.0,90.75,51.32
2016,12,30,8,45,574.0,53.0,0.45,6.5,175.0,137.66,87.4
2016,12,30,9,0,628.0,59.0,0.4,7.0,214.0,190.36,132.24
2016,12,30,9,15,666.5,63.5,0.55,7.5,251.0,243.02,179.6
2016,12,30,9,30,705.0,68.0,0.7,8.0,288.0,299.05,230.07
2016,12,30,9,45,745.0,68.0,0.85,8.5,322.5,354.35,279.44
2016,12,30,10,0,785.0,68.0,1.0,9.0,357.0,411.79,329.64
2016,12,30,10,15,802.0,70.0,1.15,9.5,384.5,462.75,373.73
2016,12,30,10,30,819.0,72.0,1.3,10.0,412.0,513.46,416.47
2016,12,30,10,45,829.0,74.0,1.45,10.5,432.5,559.71,454.65
2016,12,30,11,0,839.0,76.0,1.6,11.0,453.0,604.58,490.83
2016,12,30,11,15,846.0,77.0,1.6,11.0,467.5,644.77,522.62
2016,12,30,11,30,853.0,78.0,1.6,11.0,482.0,682.86,552.18
2016,12,30,11,45,856.0,78.5,1.65,11.5,488.5,715.24,575.32
2016,12,30,12,0,859.0,79.0,1.7,12.0,495.0,744.91,595.94
2016,12,30,12,15,858.5,79.0,1.7,12.0,494.0,768.43,612.71
2016,12,30,12,30,858.0,79.0,1.7,12.0,493.0,788.8,627.29
2016,12,30,12,45,854.5,78.5,1.75,12.0,485.0,802.9,637.97
2016,12,30,13,0,851.0,78.0,1.8,12.0,477.0,813.62,646.41
2016,12,30,13,15,843.0,77.0,1.85,12.0,461.5,816.55,649.43
2016,12,30,13,30,835.0,76.0,1.9,12.0,446.0,816.0,650.15
2016,12,30,13,45,822.0,74.5,2.0,12.0,423.5,807.2,645.48
2016,12,30,14,0,809.0,73.0,2.1,12.0,401.0,795.05,638.43
2016,12,30,14,15,790.0,70.5,2.15,11.5,372.5,773.42,625.08
2016,12,30,14,30,771.0,68.0,2.2,11.0,344.0,748.86,609.35
2016,12,30,14,45,742.5,65.5,2.3,11.0,310.0,713.84,584.57
2016,12,30,15,0,714.0,63.0,2.4,11.0,276.0,676.6,557.4
2016,12,30,15,15,673.0,58.5,2.35,10.5,238.0,625.37,518.59
2016,12,30,15,30,632.0,54.0,2.3,10.0,200.0,580.05,483.0
2016,12,30,15,45,561.5,49.0,2.25,9.5,160.0,506.35,423.05
2016,12,30,16,0,491.0,44.0,2.2,9.0,120.0,434.62,361.94
2016,12,30,16,15,386.0,35.0,2.2,8.5,83.0,338.23,276.05
2016,12,30,16,30,281.0,26.0,2.2,8.0,46.0,243.21,164.2
2016,12,30,16,45,140.5,13.0,2.25,7.5,23.0,94.17,0.0
2016,12,30,17,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
